Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,1,7,45,183.0,13.5,2.75,8.5,29.5,88.14,0.0
2017,1,1,8,0,366.0,27.0,3.1,9.0,59.0,221.72,165.66
2017,1,1,8,15,466.0,35.5,3.0,9.5,103.5,289.87,235.63
2017,1,1,8,30,566.0,44.0,2.9,10.0,148.0,363.84,301.42
2017,1,1,8,45,626.0,49.5,2.8,10.5,194.5,413.5,345.13
2017,1,1,9,0,686.0,55.0,2.7,11.0,241.0,468.43,390.98
2017,1,1,9,15,454.0,99.5,2.55,12.0,232.0,396.91,330.58
2017,1,1,9,30,222.0,144.0,2.4,13.0,223.0,304.81,252.21
2017,1,1,9,45,518.0,107.0,2.25,14.0,318.5,460.26,379.27
2017,1,1,10,0,814.0,70.0,2.1,15.0,414.0,607.67,492.48
2017,1,1,10,15,832.5,72.0,1.95,15.5,449.5,627.05,503.52
2017,1,1,10,30,851.0,74.0,1.8,16.0,485.0,643.7,513.07
2017,1,1,10,45,863.0,76.0,1.65,16.5,514.0,649.74,514.56
2017,1,1,11,0,875.0,78.0,1.5,17.0,543.0,656.44,516.28
2017,1,1,11,15,884.0,79.0,1.45,17.5,565.0,656.94,514.12
2017,1,1,11,30,893.0,80.0,1.4,18.0,587.0,654.21,509.6
2017,1,1,11,45,896.0,81.5,1.35,18.5,601.0,645.02,500.34
2017,1,1,12,0,899.0,83.0,1.3,19.0,615.0,632.66,488.78
2017,1,1,12,15,901.5,83.5,1.45,19.0,621.0,615.86,476.33
2017,1,1,12,30,904.0,84.0,1.6,19.0,627.0,596.02,461.23
2017,1,1,12,45,901.0,85.0,1.8,19.5,624.5,570.74,441.05
2017,1,1,13,0,898.0,86.0,2.0,20.0,622.0,542.86,418.32
2017,1,1,13,15,894.5,85.5,2.15,20.0,611.5,510.83,392.43
2017,1,1,13,30,891.0,85.0,2.3,20.0,601.0,476.55,364.03
2017,1,1,13,45,880.0,85.5,2.45,20.5,582.0,438.04,330.97
2017,1,1,14,0,869.0,86.0,2.6,21.0,563.0,395.46,294.08
2017,1,1,14,15,858.0,84.5,2.65,21.0,537.0,352.14,256.25
2017,1,1,14,30,847.0,83.0,2.7,21.0,511.0,307.97,217.14
2017,1,1,14,45,827.0,82.0,2.75,21.0,477.5,261.52,176.37
2017,1,1,15,0,807.0,81.0,2.8,21.0,444.0,215.51,136.7
2017,1,1,15,15,784.0,78.0,2.55,20.5,405.5,168.09,98.4
2017,1,1,15,30,761.0,75.0,2.3,20.0,367.0,121.98,65.9
2017,1,1,15,45,722.0,72.0,2.1,20.0,323.0,72.34,39.68
2017,1,1,16,0,683.0,69.0,1.9,20.0,279.0,47.7,36.2
2017,1,1,16,15,631.5,63.0,1.7,19.0,233.0,44.89,33.9
2017,1,1,16,30,580.0,57.0,1.5,18.0,187.0,42.05,31.42
2017,1,1,16,45,493.0,49.0,1.3,17.0,140.5,37.34,27.13
2017,1,1,17,0,406.0,41.0,1.1,16.0,94.0,32.56,22.48
2017,1,1,17,15,265.5,28.0,1.1,15.5,56.5,22.67,12.03
2017,1,1,17,30,125.0,15.0,1.1,15.0,19.0,14.3,0.0
2017,1,1,17,45,62.5,7.5,1.15,14.5,9.5,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,2,7,45,204.0,13.0,4.25,12.0,31.0,96.27,0.0
2017,1,2,8,0,408.0,26.0,4.6,12.0,62.0,233.15,172.3
2017,1,2,8,15,512.0,34.0,4.6,12.5,108.0,305.53,246.6
2017,1,2,8,30,616.0,42.0,4.6,13.0,154.0,383.13,315.61
2017,1,2,8,45,691.5,44.5,4.6,13.5,204.5,443.29,368.19
2017,1,2,9,0,767.0,47.0,4.6,14.0,255.0,504.94,419.89
2017,1,2,9,15,804.0,50.0,4.75,14.5,302.0,541.41,450.07
2017,1,2,9,30,841.0,53.0,4.9,15.0,349.0,580.98,481.53
2017,1,2,9,45,870.0,54.0,5.1,15.5,392.0,611.66,505.27
2017,1,2,10,0,899.0,55.0,5.3,16.0,435.0,640.3,526.85
2017,1,2,10,15,916.5,57.0,5.2,16.5,472.5,660.31,540.22
2017,1,2,10,30,934.0,59.0,5.1,17.0,510.0,677.38,550.97
2017,1,2,10,45,947.5,59.0,5.1,17.5,540.5,686.36,555.73
2017,1,2,11,0,961.0,59.0,5.1,18.0,571.0,692.06,557.88
2017,1,2,11,15,969.0,60.0,5.0,18.5,594.0,691.9,555.06
2017,1,2,11,30,977.0,61.0,4.9,19.0,617.0,688.24,549.53
2017,1,2,11,45,982.5,61.5,4.85,19.5,632.0,678.92,539.88
2017,1,2,12,0,988.0,62.0,4.8,20.0,647.0,666.11,527.54
2017,1,2,12,15,990.5,62.0,4.65,20.0,653.5,647.53,511.37
2017,1,2,12,30,993.0,62.0,4.5,20.0,660.0,625.63,492.5
2017,1,2,12,45,993.0,62.0,4.4,20.5,658.0,599.14,469.14
2017,1,2,13,0,993.0,62.0,4.3,21.0,656.0,569.63,443.18
2017,1,2,13,15,989.5,61.5,4.15,21.0,645.0,535.04,413.82
2017,1,2,13,30,986.0,61.0,4.0,21.0,634.0,497.93,381.9
2017,1,2,13,45,980.0,60.5,3.85,21.0,615.0,457.45,346.69
2017,1,2,14,0,974.0,60.0,3.7,21.0,596.0,414.98,309.15
2017,1,2,14,15,964.0,59.0,3.5,21.0,569.0,368.96,268.14
2017,1,2,14,30,954.0,58.0,3.3,21.0,542.0,321.71,225.6
2017,1,2,14,45,939.0,57.0,3.1,21.0,508.0,272.28,181.4
2017,1,2,15,0,924.0,56.0,2.9,21.0,474.0,222.54,137.77
2017,1,2,15,15,903.5,54.0,2.5,20.5,433.5,171.14,95.68
2017,1,2,15,30,883.0,52.0,2.1,20.0,393.0,120.48,59.51
2017,1,2,15,45,852.5,50.0,1.75,19.5,348.0,70.42,34.36
2017,1,2,16,0,822.0,48.0,1.4,19.0,303.0,40.06,29.68
2017,1,2,16,15,777.5,44.5,1.3,18.0,254.5,37.46,27.52
2017,1,2,16,30,733.0,41.0,1.2,17.0,206.0,31.64,22.41
2017,1,2,16,45,659.0,36.0,1.2,16.0,157.0,28.61,19.61
2017,1,2,17,0,585.0,31.0,1.2,15.0,108.0,25.6,16.61
2017,1,2,17,15,292.5,27.5,1.2,14.5,66.0,22.07,11.89
2017,1,2,17,30,0.0,24.0,1.2,14.0,24.0,22.88,0.0
2017,1,2,17,45,0.0,12.0,1.25,14.0,12.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,3,7,45,224.5,12.5,3.9,10.0,32.0,104.23,0.0
2017,1,3,8,0,449.0,25.0,4.2,11.0,64.0,250.81,185.54
2017,1,3,8,15,549.0,32.0,4.1,11.5,110.5,321.4,259.78
2017,1,3,8,30,649.0,39.0,4.0,12.0,157.0,396.9,327.12
2017,1,3,8,45,704.0,43.5,3.95,12.5,205.5,449.16,373.15
2017,1,3,9,0,759.0,48.0,3.9,13.0,254.0,502.11,417.58
2017,1,3,9,15,794.5,51.5,3.85,14.0,300.5,542.53,449.36
2017,1,3,9,30,830.0,55.0,3.8,15.0,347.0,577.5,475.58
2017,1,3,9,45,852.0,58.0,3.8,16.0,388.5,606.19,495.86
2017,1,3,10,0,874.0,61.0,3.8,17.0,430.0,632.61,513.69
2017,1,3,10,15,890.0,62.5,3.95,17.5,466.5,650.85,526.21
2017,1,3,10,30,906.0,64.0,4.1,18.0,503.0,666.22,536.34
2017,1,3,10,45,916.5,65.5,4.25,18.5,532.0,674.95,541.25
2017,1,3,11,0,927.0,67.0,4.4,19.0,561.0,680.45,543.82
2017,1,3,11,15,934.0,68.0,4.35,19.0,583.0,679.79,541.9
2017,1,3,11,30,941.0,69.0,4.3,19.0,605.0,675.77,537.4
2017,1,3,11,45,935.5,74.0,4.25,19.5,618.0,664.8,526.55
2017,1,3,12,0,930.0,79.0,4.2,20.0,631.0,650.62,513.27
2017,1,3,12,15,931.5,79.0,4.1,20.0,636.5,632.37,497.84
2017,1,3,12,30,933.0,79.0,4.0,20.0,642.0,611.03,479.87
2017,1,3,12,45,932.5,78.5,3.95,20.0,639.5,585.11,458.28
2017,1,3,13,0,932.0,78.0,3.9,20.0,637.0,556.37,434.17
2017,1,3,13,15,927.5,77.5,3.85,20.0,626.0,523.03,406.06
2017,1,3,13,30,923.0,77.0,3.8,20.0,615.0,487.4,375.57
2017,1,3,13,45,916.0,75.5,3.75,20.0,596.0,447.68,341.28
2017,1,3,14,0,909.0,74.0,3.7,20.0,577.0,406.23,304.87
2017,1,3,14,15,898.5,73.0,3.65,19.5,550.5,362.54,266.53
2017,1,3,14,30,888.0,72.0,3.6,19.0,524.0,317.78,226.62
2017,1,3,14,45,864.0,72.5,3.55,19.0,489.5,270.25,184.29
2017,1,3,15,0,840.0,73.0,3.5,19.0,455.0,218.91,139.69
2017,1,3,15,15,818.0,70.5,3.25,18.5,416.0,170.4,99.66
2017,1,3,15,30,796.0,68.0,3.0,18.0,377.0,123.0,65.21
2017,1,3,15,45,763.0,64.5,2.8,17.5,333.0,75.73,40.14
2017,1,3,16,0,730.0,61.0,2.6,17.0,289.0,45.43,34.66
2017,1,3,16,15,682.0,56.0,2.45,16.0,242.5,42.88,32.56
2017,1,3,16,30,634.0,51.0,2.3,15.0,196.0,40.35,30.33
2017,1,3,16,45,555.5,44.0,2.15,14.0,149.0,32.77,23.47
2017,1,3,17,0,477.0,37.0,2.0,13.0,102.0,28.62,19.43
2017,1,3,17,15,238.5,30.0,2.25,12.5,62.5,24.33,14.05
2017,1,3,17,30,0.0,23.0,2.5,12.0,23.0,21.92,0.0
2017,1,3,17,45,0.0,11.5,2.75,12.0,11.5,10.96,0.0
2017,1,3,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.25,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.8,2.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,1.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,1.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,12.5,4.45,1.5,12.5,11.91,0.0
2017,1,4,8,0,0.0,25.0,4.6,2.0,25.0,24.06,13.62
2017,1,4,8,15,2.5,44.5,4.6,2.0,45.0,46.69,34.92
2017,1,4,8,30,5.0,64.0,4.6,2.0,65.0,68.25,54.66
2017,1,4,8,45,12.5,83.0,4.65,2.5,86.0,91.4,75.59
2017,1,4,9,0,20.0,102.0,4.7,3.0,107.0,114.62,96.27
2017,1,4,9,15,26.0,119.5,4.55,3.0,128.0,142.62,120.93
2017,1,4,9,30,32.0,137.0,4.4,3.0,149.0,163.83,139.32
2017,1,4,9,45,79.5,161.5,4.3,3.5,194.5,219.14,187.42
2017,1,4,10,0,127.0,186.0,4.2,4.0,240.0,283.68,242.25
2017,1,4,10,15,79.5,190.0,4.0,4.0,225.0,246.4,208.98
2017,1,4,10,30,32.0,194.0,3.8,4.0,210.0,217.39,182.84
2017,1,4,10,45,44.0,212.0,3.6,4.5,235.0,242.14,203.19
2017,1,4,11,0,56.0,230.0,3.4,5.0,260.0,266.43,222.76
2017,1,4,11,15,28.0,194.5,3.2,5.0,209.5,208.9,173.72
2017,1,4,11,30,0.0,159.0,3.0,5.0,159.0,149.84,123.21
2017,1,4,11,45,14.5,198.5,2.85,5.5,207.5,196.51,162.44
2017,1,4,12,0,29.0,238.0,2.7,6.0,256.0,246.78,203.69
2017,1,4,12,15,116.5,263.0,2.65,6.0,334.0,324.35,268.07
2017,1,4,12,30,204.0,288.0,2.6,6.0,412.0,391.96,322.64
2017,1,4,12,45,182.5,288.0,2.55,6.5,398.5,371.54,304.56
2017,1,4,13,0,161.0,288.0,2.5,7.0,385.0,351.67,287.45
2017,1,4,13,15,190.0,281.5,2.3,7.0,394.0,351.09,286.35
2017,1,4,13,30,219.0,275.0,2.1,7.0,403.0,348.18,282.96
2017,1,4,13,45,235.0,264.0,1.95,7.5,397.5,333.54,269.51
2017,1,4,14,0,251.0,253.0,1.8,8.0,392.0,317.29,254.52
2017,1,4,14,15,512.0,181.0,1.7,8.0,448.5,325.74,254.63
2017,1,4,14,30,773.0,109.0,1.6,8.0,505.0,313.05,233.79
2017,1,4,14,45,418.5,152.5,1.5,8.5,365.0,226.39,170.23
2017,1,4,15,0,64.0,196.0,1.4,9.0,225.0,179.63,144.08
2017,1,4,15,15,388.5,142.5,1.25,8.5,296.5,166.63,119.18
2017,1,4,15,30,713.0,89.0,1.1,8.0,368.0,130.7,77.22
2017,1,4,15,45,687.5,82.5,1.0,8.0,326.0,84.99,50.6
2017,1,4,16,0,662.0,76.0,0.9,8.0,284.0,52.86,42.76
2017,1,4,16,15,611.5,69.5,0.8,7.5,238.0,49.86,40.16
2017,1,4,16,30,561.0,63.0,0.7,7.0,192.0,46.83,37.35
2017,1,4,16,45,489.0,53.0,0.6,6.5,146.5,40.53,31.39
2017,1,4,17,0,417.0,43.0,0.5,6.0,101.0,34.01,24.99
2017,1,4,17,15,286.0,30.0,0.55,5.5,62.0,24.21,14.73
2017,1,4,17,30,155.0,17.0,0.6,5.0,23.0,13.89,0.0
2017,1,4,17,45,77.5,8.5,0.7,5.0,11.5,8.1,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,5,7,45,173.0,14.5,3.4,5.5,29.5,85.02,0.0
2017,1,5,8,0,346.0,29.0,3.5,6.0,59.0,215.24,161.28
2017,1,5,8,15,450.0,38.5,3.2,6.5,103.5,286.41,235.33
2017,1,5,8,30,554.0,48.0,2.9,7.0,148.0,363.58,304.41
2017,1,5,8,45,613.5,54.5,2.65,8.0,195.5,417.76,351.33
2017,1,5,9,0,673.0,61.0,2.4,9.0,243.0,473.22,396.76
2017,1,5,9,15,712.5,65.5,2.45,10.0,289.0,512.08,427.7
2017,1,5,9,30,752.0,70.0,2.5,11.0,335.0,553.66,459.43
2017,1,5,9,45,377.5,107.5,2.55,12.0,240.5,370.77,308.67
2017,1,5,10,0,3.0,145.0,2.6,13.0,146.0,142.69,114.76
2017,1,5,10,15,13.5,166.5,2.65,13.5,172.5,170.48,137.92
2017,1,5,10,30,24.0,188.0,2.7,14.0,199.0,198.16,160.21
2017,1,5,10,45,117.0,217.0,2.8,15.0,279.0,303.33,245.85
2017,1,5,11,0,210.0,246.0,2.9,16.0,359.0,391.54,315.07
2017,1,5,11,15,308.0,239.5,2.95,16.0,412.0,450.9,361.79
2017,1,5,11,30,406.0,233.0,3.0,16.0,465.0,500.43,400.33
2017,1,5,11,45,403.5,241.0,3.15,16.5,476.5,498.54,397.24
2017,1,5,12,0,401.0,249.0,3.3,17.0,488.0,495.09,393.21
2017,1,5,12,15,253.5,268.0,3.4,17.0,419.5,415.02,329.4
2017,1,5,12,30,106.0,287.0,3.5,17.0,351.0,332.33,263.24
2017,1,5,12,45,160.5,287.0,3.6,17.0,384.0,359.17,284.73
2017,1,5,13,0,215.0,287.0,3.7,17.0,417.0,379.11,300.06
2017,1,5,13,15,126.5,266.0,3.9,16.5,342.0,307.13,243.59
2017,1,5,13,30,38.0,245.0,4.1,16.0,267.0,240.88,191.43
2017,1,5,13,45,45.0,242.5,4.35,16.0,268.0,237.86,189.21
2017,1,5,14,0,52.0,240.0,4.6,16.0,269.0,234.05,186.13
2017,1,5,14,15,51.5,229.5,4.75,15.5,257.0,220.29,175.36
2017,1,5,14,30,51.0,219.0,4.9,15.0,245.0,206.52,164.5
2017,1,5,14,45,431.5,150.5,5.1,14.5,350.0,229.09,170.25
2017,1,5,15,0,812.0,82.0,5.3,14.0,455.0,225.73,150.09
2017,1,5,15,15,789.5,79.0,5.4,13.5,416.5,177.91,109.44
2017,1,5,15,30,767.0,76.0,5.5,13.0,378.0,131.32,74.19
2017,1,5,15,45,739.0,71.0,5.6,12.5,335.0,84.27,47.02
2017,1,5,16,0,711.0,66.0,5.7,12.0,292.0,49.45,38.99
2017,1,5,16,15,663.0,61.0,5.65,11.0,245.5,42.83,33.18
2017,1,5,16,30,615.0,56.0,5.6,10.0,199.0,40.73,31.32
2017,1,5,16,45,542.5,48.0,5.55,9.0,152.5,35.99,26.89
2017,1,5,17,0,470.0,40.0,5.5,8.0,106.0,31.1,22.12
2017,1,5,17,15,235.0,33.0,5.55,7.5,66.0,25.83,16.05
2017,1,5,17,30,0.0,26.0,5.6,7.0,26.0,22.29,0.0
2017,1,5,17,45,0.0,13.0,5.65,6.5,13.0,12.39,0.0
2017,1,5,18,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.85,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.15,4.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.35,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.6,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.6,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.6,0.5,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.05,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.1,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.2,-0.5,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.35,-1.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.45,-1.5,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.5,-2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.55,-2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.65,-2.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.7,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.65,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.55,-2.5,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.5,-3.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.4,-3.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.3,-3.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.2,-3.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.1,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.05,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.0,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.95,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.85,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,7,45,73.5,18.0,5.75,-3.0,24.5,47.44,0.0
2017,1,6,8,0,147.0,36.0,5.7,-3.0,49.0,127.69,97.49
2017,1,6,8,15,239.0,54.0,5.6,-2.5,90.5,203.52,172.96
2017,1,6,8,30,331.0,72.0,5.5,-2.0,132.0,276.83,241.21
2017,1,6,8,45,402.5,83.5,5.45,-2.0,177.5,335.79,296.12
2017,1,6,9,0,474.0,95.0,5.4,-2.0,223.0,397.56,352.1
2017,1,6,9,15,521.5,104.0,5.35,-1.5,268.0,444.15,392.8
2017,1,6,9,30,569.0,113.0,5.3,-1.0,313.0,491.01,432.52
2017,1,6,9,45,606.5,118.0,5.3,-1.0,355.0,530.15,465.54
2017,1,6,10,0,644.0,123.0,5.3,-1.0,397.0,565.48,494.82
2017,1,6,10,15,322.0,127.0,5.3,-1.0,264.0,360.74,316.77
2017,1,6,10,30,0.0,131.0,5.3,-1.0,131.0,124.34,104.64
2017,1,6,10,45,0.0,133.5,5.3,-1.0,133.5,126.28,106.32
2017,1,6,11,0,0.0,136.0,5.3,-1.0,136.0,128.31,107.89
2017,1,6,11,15,0.0,147.5,5.3,-0.5,147.5,139.12,116.95
2017,1,6,11,30,0.0,159.0,5.3,0.0,159.0,149.85,125.87
2017,1,6,11,45,5.5,183.0,5.35,0.0,186.5,175.97,148.41
2017,1,6,12,0,11.0,207.0,5.4,0.0,214.0,201.65,170.43
2017,1,6,12,15,17.0,221.5,5.45,0.0,232.0,218.03,184.41
2017,1,6,12,30,23.0,236.0,5.5,0.0,250.0,233.85,197.88
2017,1,6,12,45,429.0,180.5,5.55,0.0,440.0,412.52,353.25
2017,1,6,13,0,835.0,125.0,5.6,0.0,630.0,557.77,473.35
2017,1,6,13,15,422.0,162.0,5.65,0.0,417.0,359.49,305.25
2017,1,6,13,30,9.0,199.0,5.7,0.0,204.0,187.34,157.84
2017,1,6,13,45,422.0,155.0,5.8,0.0,391.5,316.82,266.15
2017,1,6,14,0,835.0,111.0,5.9,0.0,579.0,416.59,341.79
2017,1,6,14,15,823.5,109.0,6.0,0.0,552.5,373.81,300.59
2017,1,6,14,30,812.0,107.0,6.1,0.0,526.0,330.3,258.52
2017,1,6,14,45,802.0,102.0,6.2,0.0,494.5,283.97,213.77
2017,1,6,15,0,792.0,97.0,6.3,0.0,463.0,233.13,165.63
2017,1,6,15,15,768.0,93.0,6.35,0.0,423.5,184.66,122.08
2017,1,6,15,30,744.0,89.0,6.4,0.0,384.0,137.62,84.19
2017,1,6,15,45,723.0,81.5,6.45,0.0,341.5,89.55,53.6
2017,1,6,16,0,702.0,74.0,6.5,0.0,299.0,51.06,42.39
2017,1,6,16,15,652.5,68.0,6.4,0.0,251.5,48.39,39.91
2017,1,6,16,30,603.0,62.0,6.3,0.0,204.0,45.71,37.28
2017,1,6,16,45,540.5,52.0,6.25,-0.5,157.5,39.39,31.17
2017,1,6,17,0,478.0,42.0,6.2,-1.0,111.0,32.82,24.6
2017,1,6,17,15,343.5,30.5,6.1,-1.0,69.5,24.45,15.67
2017,1,6,17,30,209.0,19.0,6.0,-1.0,28.0,15.65,0.0
2017,1,6,17,45,104.5,9.5,5.95,-1.5,14.0,9.05,0.0
2017,1,6,18,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.85,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.8,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.6,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.6,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.45,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.3,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.2,-4.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.9,-5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-5.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.9,-6.5,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.95,-7.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.0,-7.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.95,-7.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.85,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.8,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.75,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.7,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.65,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.65,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,7,45,264.0,12.5,4.0,-6.0,35.0,120.8,0.0
2017,1,7,8,0,528.0,25.0,4.2,-6.0,70.0,287.0,224.75
2017,1,7,8,15,627.5,32.0,4.2,-5.0,120.5,360.44,308.66
2017,1,7,8,30,727.0,39.0,4.2,-4.0,171.0,438.65,382.37
2017,1,7,8,45,781.5,43.5,4.2,-3.5,223.0,493.32,433.48
2017,1,7,9,0,836.0,48.0,4.2,-3.0,275.0,544.47,479.24
2017,1,7,9,15,871.0,51.0,4.1,-2.5,324.5,585.91,514.36
2017,1,7,9,30,906.0,54.0,4.0,-2.0,374.0,626.17,546.91
2017,1,7,9,45,930.0,56.0,3.9,-1.5,419.0,656.6,570.16
2017,1,7,10,0,954.0,58.0,3.8,-1.0,464.0,684.63,590.65
2017,1,7,10,15,970.0,60.0,3.7,-0.5,503.0,704.74,604.42
2017,1,7,10,30,986.0,62.0,3.6,0.0,542.0,721.69,615.29
2017,1,7,10,45,997.5,63.0,3.5,0.0,573.5,731.17,621.11
2017,1,7,11,0,1009.0,64.0,3.4,0.0,605.0,737.15,624.06
2017,1,7,11,15,1016.5,65.0,3.3,0.5,629.0,736.89,620.92
2017,1,7,11,30,1024.0,66.0,3.2,1.0,653.0,732.95,614.87
2017,1,7,11,45,1029.5,65.5,3.15,1.5,669.0,722.42,603.93
2017,1,7,12,0,1035.0,65.0,3.1,2.0,685.0,708.25,590.09
2017,1,7,12,15,1036.5,65.5,3.1,2.0,691.5,689.1,573.45
2017,1,7,12,30,1038.0,66.0,3.1,2.0,698.0,666.49,553.83
2017,1,7,12,45,1037.0,65.5,3.1,2.5,696.0,638.11,528.4
2017,1,7,13,0,1036.0,65.0,3.1,3.0,694.0,606.6,500.1
2017,1,7,13,15,1033.0,64.5,3.1,3.0,683.5,571.13,468.96
2017,1,7,13,30,1030.0,64.0,3.1,3.0,673.0,532.95,434.86
2017,1,7,13,45,1024.0,63.5,3.1,3.5,653.5,490.96,396.13
2017,1,7,14,0,1018.0,63.0,3.1,4.0,634.0,446.84,354.81
2017,1,7,14,15,1008.5,62.0,3.05,4.0,606.5,399.14,310.28
2017,1,7,14,30,999.0,61.0,3.0,4.0,579.0,350.05,263.77
2017,1,7,14,45,982.0,61.0,3.0,4.0,544.0,298.8,215.32
2017,1,7,15,0,965.0,61.0,3.0,4.0,509.0,247.26,167.11
2017,1,7,15,15,945.5,59.0,2.8,3.5,467.5,193.67,119.54
2017,1,7,15,30,926.0,57.0,2.6,3.0,426.0,140.62,77.32
2017,1,7,15,45,898.0,54.5,2.45,3.0,379.5,87.54,45.08
2017,1,7,16,0,870.0,52.0,2.3,3.0,333.0,43.14,34.58
2017,1,7,16,15,827.5,48.5,2.05,2.0,282.5,40.59,32.39
2017,1,7,16,30,785.0,45.0,1.8,1.0,232.0,34.79,27.02
2017,1,7,16,45,715.5,39.5,1.55,0.5,180.5,31.42,23.73
2017,1,7,17,0,646.0,34.0,1.3,0.0,129.0,28.03,20.23
2017,1,7,17,15,513.0,25.5,1.3,-0.5,82.5,21.58,13.34
2017,1,7,17,30,380.0,17.0,1.3,-1.0,36.0,14.89,0.0
2017,1,7,17,45,190.0,8.5,1.35,-1.5,18.0,8.1,0.0
2017,1,7,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.75,-4.5,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,8,7,45,242.5,12.5,1.55,-2.5,33.0,112.04,0.0
2017,1,8,8,0,485.0,25.0,1.8,-2.0,66.0,268.02,205.67
2017,1,8,8,15,584.5,32.0,2.0,-1.5,114.5,340.14,285.62
2017,1,8,8,30,684.0,39.0,2.2,-1.0,163.0,417.14,356.98
2017,1,8,8,45,741.0,43.0,2.4,-0.5,213.5,471.45,406.72
2017,1,8,9,0,798.0,47.0,2.6,0.0,264.0,522.39,451.63
2017,1,8,9,15,832.5,50.0,2.75,0.5,312.0,562.84,485.88
2017,1,8,9,30,867.0,53.0,2.9,1.0,360.0,602.21,517.98
2017,1,8,9,45,890.5,55.5,3.1,2.0,403.5,632.47,540.99
2017,1,8,10,0,914.0,58.0,3.3,3.0,447.0,660.43,561.47
2017,1,8,10,15,930.0,59.5,3.3,3.0,484.5,679.69,575.8
2017,1,8,10,30,946.0,61.0,3.3,3.0,522.0,695.97,587.54
2017,1,8,10,45,956.0,62.5,3.35,3.5,553.0,705.09,592.65
2017,1,8,11,0,966.0,64.0,3.4,4.0,584.0,710.83,595.04
2017,1,8,11,15,973.0,65.0,3.45,4.5,607.0,710.56,592.69
2017,1,8,11,30,980.0,66.0,3.5,5.0,630.0,706.77,587.57
2017,1,8,11,45,981.0,68.0,3.6,5.5,645.0,696.7,577.65
2017,1,8,12,0,982.0,70.0,3.7,6.0,660.0,683.19,564.96
2017,1,8,12,15,983.0,70.5,3.8,6.0,666.5,664.72,549.29
2017,1,8,12,30,984.0,71.0,3.9,6.0,673.0,642.98,530.77
2017,1,8,12,45,981.0,71.5,4.05,6.5,670.5,615.84,506.96
2017,1,8,13,0,978.0,72.0,4.2,7.0,668.0,585.82,480.49
2017,1,8,13,15,973.5,71.5,4.25,7.0,657.0,551.36,450.43
2017,1,8,13,30,969.0,71.0,4.3,7.0,646.0,514.44,417.66
2017,1,8,13,45,960.5,71.0,4.4,7.5,627.0,474.02,380.66
2017,1,8,14,0,952.0,71.0,4.5,8.0,608.0,431.78,341.39
2017,1,8,14,15,941.5,70.0,4.5,8.0,581.0,386.37,299.2
2017,1,8,14,30,931.0,69.0,4.5,8.0,554.0,339.76,255.31
2017,1,8,14,45,911.0,69.0,4.55,8.0,519.5,290.68,209.37
2017,1,8,15,0,891.0,69.0,4.6,8.0,485.0,241.71,164.02
2017,1,8,15,15,870.0,67.0,4.35,7.5,445.0,191.3,119.6
2017,1,8,15,30,849.0,65.0,4.1,7.0,405.0,136.73,75.97
2017,1,8,15,45,816.5,62.0,3.95,7.0,359.5,86.68,45.11
2017,1,8,16,0,784.0,59.0,3.8,7.0,314.0,43.32,34.18
2017,1,8,16,15,738.5,55.0,3.3,6.0,266.0,41.55,32.73
2017,1,8,16,30,693.0,51.0,2.8,5.0,218.0,39.83,31.2
2017,1,8,16,45,616.0,45.0,2.3,4.0,168.5,36.25,27.81
2017,1,8,17,0,539.0,39.0,1.8,3.0,119.0,29.87,21.65
2017,1,8,17,15,406.0,29.0,1.75,2.5,76.0,22.81,14.33
2017,1,8,17,30,273.0,19.0,1.7,2.0,33.0,15.43,0.0
2017,1,8,17,45,136.5,9.5,1.65,1.5,16.5,9.05,0.0
2017,1,8,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,9,7,45,124.5,16.5,2.5,2.5,27.0,67.19,0.0
2017,1,9,8,0,249.0,33.0,2.7,3.0,54.0,177.84,134.05
2017,1,9,8,15,359.0,44.5,2.8,3.5,98.0,249.89,207.54
2017,1,9,8,30,469.0,56.0,2.9,4.0,142.0,330.42,280.21
2017,1,9,8,45,538.0,63.5,3.0,5.0,189.5,389.48,332.29
2017,1,9,9,0,607.0,71.0,3.1,6.0,237.0,450.27,383.78
2017,1,9,9,15,650.5,77.0,3.25,7.0,282.5,495.41,420.64
2017,1,9,9,30,694.0,83.0,3.4,8.0,328.0,540.06,455.81
2017,1,9,9,45,438.5,134.5,3.6,9.0,296.0,442.44,372.28
2017,1,9,10,0,183.0,186.0,3.8,10.0,264.0,320.73,267.71
2017,1,9,10,15,183.0,203.0,4.15,11.0,287.0,337.98,280.82
2017,1,9,10,30,183.0,220.0,4.5,12.0,310.0,354.32,292.63
2017,1,9,10,45,517.0,156.0,4.85,13.0,430.5,520.36,430.11
2017,1,9,11,0,851.0,92.0,5.2,14.0,551.0,671.41,550.34
2017,1,9,11,15,558.5,177.5,5.45,14.5,484.0,561.11,458.05
2017,1,9,11,30,266.0,263.0,5.7,15.0,417.0,444.46,360.32
2017,1,9,11,45,586.0,174.5,5.95,15.5,524.0,561.05,456.49
2017,1,9,12,0,906.0,86.0,6.2,16.0,631.0,655.09,531.89
2017,1,9,12,15,908.0,86.0,6.2,16.0,638.0,637.94,516.69
2017,1,9,12,30,910.0,86.0,6.2,16.0,645.0,617.73,499.27
2017,1,9,12,45,911.0,85.5,6.25,16.5,643.5,593.48,477.62
2017,1,9,13,0,912.0,85.0,6.3,17.0,642.0,566.37,453.41
2017,1,9,13,15,908.5,84.5,6.2,17.0,632.0,534.29,425.46
2017,1,9,13,30,905.0,84.0,6.1,17.0,622.0,499.86,395.12
2017,1,9,13,45,900.5,82.0,6.1,17.0,604.5,461.44,361.14
2017,1,9,14,0,896.0,80.0,6.1,17.0,587.0,421.1,324.88
2017,1,9,14,15,886.0,78.5,5.95,17.0,561.5,377.58,285.29
2017,1,9,14,30,876.0,77.0,5.8,17.0,536.0,332.96,244.24
2017,1,9,14,45,864.0,74.5,5.7,17.0,504.0,286.08,201.23
2017,1,9,15,0,852.0,72.0,5.6,17.0,472.0,234.29,154.65
2017,1,9,15,15,832.0,69.5,5.3,16.5,433.5,185.16,112.44
2017,1,9,15,30,812.0,67.0,5.0,16.0,395.0,136.88,74.87
2017,1,9,15,45,784.0,63.5,4.75,16.0,351.5,88.45,45.13
2017,1,9,16,0,756.0,60.0,4.5,16.0,308.0,43.95,33.47
2017,1,9,16,15,712.0,55.5,4.05,15.0,261.0,41.79,31.72
2017,1,9,16,30,668.0,51.0,3.6,14.0,214.0,39.64,29.88
2017,1,9,16,45,599.5,44.5,3.15,13.5,166.5,35.61,26.14
2017,1,9,17,0,531.0,38.0,2.7,13.0,119.0,31.53,22.18
2017,1,9,17,15,404.5,28.5,2.65,12.5,76.5,22.23,13.23
2017,1,9,17,30,278.0,19.0,2.6,12.0,34.0,15.32,0.0
2017,1,9,17,45,139.0,9.5,2.6,11.5,17.0,9.05,0.0
2017,1,9,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,7,45,90.5,15.0,4.25,10.5,22.5,51.76,0.0
2017,1,10,8,0,181.0,30.0,4.4,11.0,45.0,142.65,103.95
2017,1,10,8,15,231.5,47.0,4.6,11.5,80.0,191.33,154.38
2017,1,10,8,30,282.0,64.0,4.8,12.0,115.0,242.78,200.94
2017,1,10,8,45,312.0,80.0,5.0,13.0,152.5,283.91,237.08
2017,1,10,9,0,342.0,96.0,5.2,14.0,190.0,325.57,272.33
2017,1,10,9,15,361.5,111.0,5.5,14.5,225.5,359.94,300.99
2017,1,10,9,30,381.0,126.0,5.8,15.0,261.0,393.67,328.37
2017,1,10,9,45,357.5,147.5,6.15,16.0,286.5,396.93,329.36
2017,1,10,10,0,334.0,169.0,6.5,17.0,312.0,407.89,336.16
2017,1,10,10,15,597.5,121.0,6.55,17.5,403.0,541.54,445.56
2017,1,10,10,30,861.0,73.0,6.6,18.0,494.0,657.29,537.91
2017,1,10,10,45,876.0,73.5,6.65,18.5,525.0,668.37,544.29
2017,1,10,11,0,891.0,74.0,6.7,19.0,556.0,676.41,548.51
2017,1,10,11,15,899.5,75.5,6.55,19.0,579.0,678.04,548.21
2017,1,10,11,30,908.0,77.0,6.4,19.0,602.0,676.38,545.3
2017,1,10,11,45,897.0,84.5,6.25,19.5,614.5,665.25,533.79
2017,1,10,12,0,886.0,92.0,6.1,20.0,627.0,651.03,519.92
2017,1,10,12,15,888.5,92.0,5.85,20.0,634.0,634.52,505.24
2017,1,10,12,30,891.0,92.0,5.6,20.0,641.0,615.0,488.07
2017,1,10,12,45,891.5,91.5,5.35,20.5,639.5,590.9,466.31
2017,1,10,13,0,892.0,91.0,5.1,21.0,638.0,564.04,442.22
2017,1,10,13,15,888.5,90.5,4.85,21.0,628.5,532.52,415.11
2017,1,10,13,30,885.0,90.0,4.6,21.0,619.0,498.7,385.78
2017,1,10,13,45,879.5,88.5,4.4,21.5,601.5,460.97,352.35
2017,1,10,14,0,874.0,87.0,4.2,22.0,584.0,418.87,315.13
2017,1,10,14,15,863.5,85.5,3.95,22.0,558.5,375.48,276.98
2017,1,10,14,30,853.0,84.0,3.7,22.0,533.0,331.11,237.5
2017,1,10,14,45,848.0,78.5,3.5,22.0,502.5,283.89,195.35
2017,1,10,15,0,843.0,73.0,3.3,22.0,472.0,235.72,152.66
2017,1,10,15,15,823.0,70.5,2.9,21.5,433.5,186.96,111.72
2017,1,10,15,30,803.0,68.0,2.5,21.0,395.0,139.06,75.08
2017,1,10,15,45,774.5,64.5,2.2,20.5,351.5,90.96,45.79
2017,1,10,16,0,746.0,61.0,1.9,20.0,308.0,45.13,33.93
2017,1,10,16,15,702.5,56.5,1.75,19.0,261.5,42.5,31.83
2017,1,10,16,30,659.0,52.0,1.6,18.0,215.0,40.39,30.06
2017,1,10,16,45,589.0,46.0,1.45,17.0,167.5,36.87,26.89
2017,1,10,17,0,519.0,40.0,1.3,16.0,120.0,30.48,21.02
2017,1,10,17,15,394.5,30.0,1.35,15.5,77.5,23.48,14.19
2017,1,10,17,30,270.0,20.0,1.4,15.0,35.0,16.16,1.22
2017,1,10,17,45,135.0,10.0,1.45,14.5,17.5,9.53,0.0
2017,1,10,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,7,45,130.5,15.5,4.05,12.5,27.0,68.88,0.0
2017,1,11,8,0,261.0,31.0,4.3,13.0,54.0,180.21,131.51
2017,1,11,8,15,368.5,42.0,4.65,13.5,97.5,252.9,203.53
2017,1,11,8,30,476.0,53.0,5.0,14.0,141.0,332.02,273.49
2017,1,11,8,45,540.0,61.0,5.35,15.0,187.5,389.14,323.17
2017,1,11,9,0,604.0,69.0,5.7,16.0,234.0,447.93,372.45
2017,1,11,9,15,647.0,74.5,6.05,16.5,279.5,492.34,409.29
2017,1,11,9,30,690.0,80.0,6.4,17.0,325.0,536.3,444.75
2017,1,11,9,45,722.0,83.5,6.75,17.5,367.5,570.05,471.27
2017,1,11,10,0,754.0,87.0,7.1,18.0,410.0,602.15,495.96
2017,1,11,10,15,774.5,89.5,7.15,18.5,446.5,621.42,509.6
2017,1,11,10,30,795.0,92.0,7.2,19.0,483.0,640.67,522.91
2017,1,11,10,45,812.0,93.5,7.3,19.5,513.5,653.72,531.29
2017,1,11,11,0,829.0,95.0,7.4,20.0,544.0,663.8,537.27
2017,1,11,11,15,839.0,96.5,7.4,20.5,567.5,666.15,536.93
2017,1,11,11,30,849.0,98.0,7.4,21.0,591.0,665.32,534.1
2017,1,11,11,45,863.0,95.5,7.4,21.5,607.5,659.6,527.62
