Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.35,11.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,22,7,45,194.0,15.0,9.2,10.5,34.0,116.57,0.0
2017,1,22,8,0,388.0,30.0,9.3,11.0,68.0,243.65,188.61
2017,1,22,8,15,495.0,38.5,9.5,11.5,116.5,319.59,263.85
2017,1,22,8,30,602.0,47.0,9.7,12.0,165.0,401.96,338.5
2017,1,22,8,45,668.0,52.0,9.95,12.5,216.5,458.32,389.46
2017,1,22,9,0,734.0,57.0,10.2,13.0,268.0,520.64,443.37
2017,1,22,9,15,773.0,61.0,10.25,13.0,317.5,565.95,482.19
2017,1,22,9,30,812.0,65.0,10.3,13.0,367.0,610.32,519.17
2017,1,22,9,45,841.0,67.0,10.45,13.5,412.5,644.39,546.02
2017,1,22,10,0,870.0,69.0,10.6,14.0,458.0,671.86,566.93
2017,1,22,10,15,888.0,71.5,10.5,14.0,497.5,694.68,583.83
2017,1,22,10,30,906.0,74.0,10.4,14.0,537.0,714.66,598.36
2017,1,22,10,45,918.0,76.0,10.35,14.5,570.0,726.83,605.59
2017,1,22,11,0,930.0,78.0,10.3,15.0,603.0,735.7,610.28
2017,1,22,11,15,938.5,79.0,10.2,15.0,628.0,737.65,610.65
2017,1,22,11,30,947.0,80.0,10.1,15.0,653.0,736.12,608.45
2017,1,22,11,45,956.0,79.5,10.05,15.5,671.0,729.81,601.46
2017,1,22,12,0,965.0,79.0,10.0,16.0,689.0,719.95,591.16
2017,1,22,12,15,967.5,79.0,9.85,16.0,698.0,702.87,576.0
2017,1,22,12,30,970.0,79.0,9.7,16.0,707.0,682.45,558.04
2017,1,22,12,45,973.0,78.0,9.6,16.0,707.5,658.04,536.79
2017,1,22,13,0,976.0,77.0,9.5,16.0,708.0,630.43,512.67
2017,1,22,13,15,974.0,76.5,9.35,16.0,699.5,597.5,483.84
2017,1,22,13,30,972.0,76.0,9.2,16.0,691.0,561.87,452.31
2017,1,22,13,45,970.5,74.0,9.05,16.5,674.5,522.5,416.41
2017,1,22,14,0,969.0,72.0,8.9,17.0,658.0,480.75,377.96
2017,1,22,14,15,961.5,71.0,8.75,17.0,633.0,435.37,336.63
2017,1,22,14,30,954.0,70.0,8.6,17.0,608.0,388.44,293.26
2017,1,22,14,45,942.5,69.0,8.45,17.0,575.0,338.97,247.35
2017,1,22,15,0,931.0,68.0,8.3,17.0,542.0,288.75,200.67
2017,1,22,15,15,914.0,66.0,8.0,16.5,502.5,236.08,153.28
2017,1,22,15,30,897.0,64.0,7.7,16.0,463.0,183.69,108.53
2017,1,22,15,45,873.5,61.0,7.4,16.0,417.5,130.42,68.65
2017,1,22,16,0,850.0,58.0,7.1,16.0,372.0,78.6,40.68
2017,1,22,16,15,814.0,54.5,6.6,15.5,322.0,39.63,29.7
2017,1,22,16,30,778.0,51.0,6.1,15.0,272.0,38.23,28.53
2017,1,22,16,45,720.5,46.0,5.6,14.5,220.5,35.49,26.08
2017,1,22,17,0,663.0,41.0,5.1,14.0,169.0,32.75,23.48
2017,1,22,17,15,561.5,34.0,4.85,13.5,119.5,28.05,18.95
2017,1,22,17,30,460.0,27.0,4.6,13.0,70.0,23.3,13.59
2017,1,22,17,45,230.0,13.5,4.45,12.5,35.0,11.44,0.0
2017,1,22,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,7,45,241.0,13.0,1.4,8.0,36.5,132.55,0.0
2017,1,23,8,0,482.0,26.0,1.5,9.0,73.0,278.45,215.13
2017,1,23,8,15,577.5,33.0,1.3,9.5,122.5,351.29,285.53
2017,1,23,8,30,673.0,40.0,1.1,10.0,172.0,429.2,352.26
2017,1,23,8,45,719.5,46.0,0.9,10.5,222.5,482.16,395.56
2017,1,23,9,0,766.0,52.0,0.7,11.0,273.0,535.56,436.19
2017,1,23,9,15,802.0,55.5,1.0,12.0,322.5,579.26,470.85
2017,1,23,9,30,838.0,59.0,1.3,13.0,372.0,621.88,503.43
2017,1,23,9,45,864.0,61.0,1.65,14.0,417.5,649.92,524.62
2017,1,23,10,0,890.0,63.0,2.0,15.0,463.0,680.54,546.34
2017,1,23,10,15,907.0,65.0,2.25,15.5,502.5,702.56,561.52
2017,1,23,10,30,924.0,67.0,2.5,16.0,542.0,721.65,574.49
2017,1,23,10,45,936.5,68.0,2.8,16.5,574.5,733.32,582.25
2017,1,23,11,0,949.0,69.0,3.1,17.0,607.0,741.67,587.6
2017,1,23,11,15,956.5,70.0,3.25,17.0,632.0,743.09,588.34
2017,1,23,11,30,964.0,71.0,3.4,17.0,657.0,740.99,586.66
2017,1,23,11,45,969.5,71.5,3.55,17.5,674.0,733.42,580.01
2017,1,23,12,0,975.0,72.0,3.7,18.0,691.0,722.31,570.47
2017,1,23,12,15,977.0,72.0,3.8,18.0,699.5,704.89,556.63
2017,1,23,12,30,979.0,72.0,3.9,18.0,708.0,684.1,540.09
2017,1,23,12,45,978.0,72.0,4.05,18.5,707.5,658.23,518.6
2017,1,23,13,0,977.0,72.0,4.2,19.0,707.0,629.31,494.46
2017,1,23,13,15,974.5,72.0,4.15,19.0,698.0,596.65,467.49
2017,1,23,13,30,972.0,72.0,4.1,19.0,689.0,561.29,437.9
2017,1,23,13,45,966.5,71.0,4.1,19.5,671.5,521.05,403.25
2017,1,23,14,0,961.0,70.0,4.1,20.0,654.0,478.69,366.26
2017,1,23,14,15,953.0,69.0,3.95,20.0,629.0,433.45,326.74
2017,1,23,14,30,945.0,68.0,3.8,20.0,604.0,386.7,285.18
2017,1,23,14,45,930.0,67.5,3.65,20.0,570.5,337.03,240.8
2017,1,23,15,0,915.0,67.0,3.5,20.0,537.0,286.93,195.81
2017,1,23,15,15,898.5,65.0,3.1,19.5,498.0,235.08,150.28
2017,1,23,15,30,882.0,63.0,2.7,19.0,459.0,183.5,107.03
2017,1,23,15,45,859.0,60.5,2.3,18.5,414.0,131.37,68.58
2017,1,23,16,0,836.0,58.0,1.9,18.0,369.0,80.64,41.09
2017,1,23,16,15,800.0,54.5,1.8,17.0,320.0,39.47,29.39
2017,1,23,16,30,764.0,51.0,1.7,16.0,271.0,38.06,28.31
2017,1,23,16,45,709.5,46.0,1.6,15.0,220.0,35.34,25.95
2017,1,23,17,0,655.0,41.0,1.5,14.0,169.0,32.6,23.42
2017,1,23,17,15,557.0,34.0,1.55,13.5,120.0,27.9,18.9
2017,1,23,17,30,459.0,27.0,1.6,13.0,71.0,23.13,13.68
2017,1,23,17,45,229.5,13.5,1.65,12.5,35.5,11.34,0.0
2017,1,23,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,7,45,137.0,16.5,4.2,9.5,30.5,92.91,0.0
2017,1,24,8,0,274.0,33.0,4.4,10.0,61.0,194.65,151.18
2017,1,24,8,15,344.5,47.5,4.45,11.0,103.0,255.41,209.71
2017,1,24,8,30,415.0,62.0,4.5,12.0,145.0,320.6,267.45
2017,1,24,8,45,476.0,69.5,4.6,13.0,189.0,376.25,315.47
2017,1,24,9,0,537.0,77.0,4.7,14.0,233.0,433.44,362.92
2017,1,24,9,15,658.5,73.0,4.9,14.5,297.5,515.93,430.71
2017,1,24,9,30,780.0,69.0,5.1,15.0,362.0,598.78,497.03
2017,1,24,9,45,646.5,107.5,5.35,16.0,370.0,569.75,470.07
2017,1,24,10,0,513.0,146.0,5.6,17.0,378.0,524.83,430.71
2017,1,24,10,15,691.5,112.5,5.6,17.5,453.5,618.34,505.03
2017,1,24,10,30,870.0,79.0,5.6,18.0,529.0,705.05,571.19
2017,1,24,10,45,884.0,80.5,5.7,19.0,561.5,713.69,574.31
2017,1,24,11,0,898.0,82.0,5.8,20.0,594.0,723.51,578.73
2017,1,24,11,15,907.0,83.5,5.8,20.0,619.0,726.54,580.02
2017,1,24,11,30,916.0,85.0,5.8,20.0,644.0,726.2,578.95
2017,1,24,11,45,931.0,81.5,5.85,20.5,663.5,721.17,573.59
2017,1,24,12,0,946.0,78.0,5.9,21.0,683.0,712.61,565.23
2017,1,24,12,15,949.0,78.5,5.85,21.0,691.5,696.8,551.85
2017,1,24,12,30,952.0,79.0,5.8,21.0,700.0,677.66,535.82
2017,1,24,12,45,953.5,78.5,5.75,21.5,700.5,653.35,514.7
2017,1,24,13,0,955.0,78.0,5.7,22.0,701.0,625.94,491.01
2017,1,24,13,15,953.0,77.5,5.55,22.0,692.5,593.65,463.96
2017,1,24,13,30,951.0,77.0,5.4,22.0,684.0,558.69,434.41
2017,1,24,13,45,945.0,77.0,5.25,22.5,667.5,519.82,400.5
2017,1,24,14,0,939.0,77.0,5.1,23.0,651.0,478.88,364.44
2017,1,24,14,15,931.5,75.5,4.9,23.0,626.0,434.14,325.45
2017,1,24,14,30,924.0,74.0,4.7,23.0,601.0,387.91,284.54
2017,1,24,14,45,910.5,73.0,4.55,23.0,568.5,339.04,241.12
2017,1,24,15,0,897.0,72.0,4.4,23.0,536.0,289.64,197.04
2017,1,24,15,15,609.0,128.5,4.0,22.5,432.5,224.49,151.82
2017,1,24,15,30,321.0,185.0,3.6,22.0,329.0,195.21,139.21
2017,1,24,15,45,312.0,167.5,3.25,21.5,296.5,160.29,112.96
2017,1,24,16,0,303.0,150.0,2.9,21.0,264.0,126.25,90.67
2017,1,24,16,15,293.5,130.5,2.6,20.0,229.0,97.08,78.92
2017,1,24,16,30,284.0,111.0,2.3,19.0,194.0,84.16,68.12
2017,1,24,16,45,258.0,92.5,2.05,18.5,157.0,71.39,57.04
2017,1,24,17,0,232.0,74.0,1.8,18.0,120.0,58.15,45.27
2017,1,24,17,15,194.5,54.5,1.8,17.5,85.5,43.67,32.18
2017,1,24,17,30,157.0,35.0,1.8,17.0,51.0,27.24,16.93
2017,1,24,17,45,78.5,17.5,1.8,16.5,25.5,13.77,0.0
2017,1,24,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,25,7,45,219.0,15.0,4.6,9.5,37.0,129.75,11.35
2017,1,25,8,0,438.0,30.0,4.8,10.0,74.0,269.86,211.44
2017,1,25,8,15,538.5,37.5,4.85,10.5,123.5,338.94,279.58
2017,1,25,8,30,639.0,45.0,4.9,11.0,173.0,419.74,351.61
2017,1,25,8,45,599.5,59.5,5.0,11.5,205.5,436.83,368.33
2017,1,25,9,0,560.0,74.0,5.1,12.0,238.0,445.3,376.15
2017,1,25,9,15,564.5,89.0,5.15,12.0,278.5,477.56,403.03
2017,1,25,9,30,569.0,104.0,5.2,12.0,319.0,507.69,427.2
2017,1,25,9,45,552.0,123.5,5.3,12.5,352.5,521.99,437.08
2017,1,25,10,0,535.0,143.0,5.4,13.0,386.0,537.96,447.86
2017,1,25,10,15,721.0,109.0,5.4,13.0,465.5,636.91,528.11
2017,1,25,10,30,907.0,75.0,5.4,13.0,545.0,724.61,596.42
2017,1,25,10,45,695.0,143.5,5.4,13.5,517.0,659.23,540.47
2017,1,25,11,0,483.0,212.0,5.4,14.0,489.0,575.38,469.44
2017,1,25,11,15,478.5,223.5,5.4,14.0,508.0,578.73,471.18
2017,1,25,11,30,474.0,235.0,5.4,14.0,527.0,579.98,470.97
2017,1,25,11,45,716.0,158.0,5.45,14.5,611.0,661.53,536.69
2017,1,25,12,0,958.0,81.0,5.5,15.0,695.0,726.89,588.17
2017,1,25,12,15,564.0,201.0,5.45,15.5,564.0,572.55,461.28
2017,1,25,12,30,170.0,321.0,5.4,16.0,433.0,416.26,331.97
2017,1,25,12,45,160.5,321.0,5.4,16.5,426.5,402.36,320.35
2017,1,25,13,0,151.0,321.0,5.4,17.0,420.0,388.41,308.37
2017,1,25,13,15,393.5,256.0,5.35,17.0,510.0,454.24,361.59
2017,1,25,13,30,636.0,191.0,5.3,17.0,600.0,504.82,400.3
2017,1,25,13,45,623.0,189.0,5.3,17.0,581.0,469.74,370.63
2017,1,25,14,0,610.0,187.0,5.3,17.0,562.0,434.11,340.33
2017,1,25,14,15,597.5,182.0,5.05,16.5,537.5,394.51,306.75
2017,1,25,14,30,585.0,177.0,4.8,16.0,513.0,355.98,273.44
2017,1,25,14,45,416.5,205.0,4.55,16.0,437.5,297.63,227.29
2017,1,25,15,0,248.0,233.0,4.3,16.0,362.0,255.66,196.39
2017,1,25,15,15,342.0,198.5,4.15,15.5,362.5,231.57,172.44
2017,1,25,15,30,436.0,164.0,4.0,15.0,363.0,193.75,136.87
2017,1,25,15,45,422.0,150.5,3.85,15.0,327.5,155.17,106.94
2017,1,25,16,0,408.0,137.0,3.7,15.0,292.0,117.84,82.53
2017,1,25,16,15,394.0,120.0,3.5,14.0,253.5,84.6,69.83
2017,1,25,16,30,380.0,103.0,3.3,13.0,215.0,74.14,60.89
2017,1,25,16,45,349.0,87.0,3.1,12.5,175.0,63.94,51.82
2017,1,25,17,0,318.0,71.0,2.9,12.0,135.0,53.29,42.11
2017,1,25,17,15,267.5,53.5,2.85,11.5,96.5,40.93,30.64
2017,1,25,17,30,217.0,36.0,2.8,11.0,58.0,28.04,18.25
2017,1,25,17,45,108.5,18.0,2.8,10.5,29.0,14.15,0.0
2017,1,25,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,7,45,12.0,17.5,2.65,3.0,19.0,23.76,0.0
2017,1,26,8,0,24.0,35.0,3.0,4.0,38.0,52.16,38.0
2017,1,26,8,15,37.5,56.0,3.15,4.5,62.5,83.86,67.37
2017,1,26,8,30,51.0,77.0,3.3,5.0,87.0,114.96,95.53
2017,1,26,8,45,59.0,97.5,3.45,6.0,112.5,142.22,119.59
2017,1,26,9,0,67.0,118.0,3.6,7.0,138.0,169.41,142.92
2017,1,26,9,15,124.5,139.5,3.65,7.5,184.0,238.19,202.15
2017,1,26,9,30,182.0,161.0,3.7,8.0,230.0,299.82,254.07
2017,1,26,9,45,321.5,160.0,3.75,8.5,300.0,400.83,338.85
2017,1,26,10,0,461.0,159.0,3.8,9.0,370.0,506.98,425.01
2017,1,26,10,15,692.5,116.0,3.7,9.0,462.5,627.26,522.32
2017,1,26,10,30,924.0,73.0,3.6,9.0,555.0,737.04,606.82
2017,1,26,10,45,935.5,75.0,3.5,9.5,588.5,749.32,612.53
2017,1,26,11,0,947.0,77.0,3.4,10.0,622.0,758.23,616.42
2017,1,26,11,15,955.0,78.0,3.2,10.0,647.5,760.08,615.75
2017,1,26,11,30,963.0,79.0,3.0,10.0,673.0,758.4,612.59
2017,1,26,11,45,967.0,80.5,2.9,10.0,690.5,750.9,605.79
2017,1,26,12,0,971.0,82.0,2.8,10.0,708.0,739.86,596.32
2017,1,26,12,15,973.5,82.0,2.65,10.0,717.0,722.77,581.43
2017,1,26,12,30,976.0,82.0,2.5,10.0,726.0,702.29,563.88
2017,1,26,12,45,976.0,82.0,2.45,10.5,726.0,676.97,542.06
2017,1,26,13,0,976.0,82.0,2.4,11.0,726.0,648.53,517.67
2017,1,26,13,15,973.0,81.5,2.3,11.0,717.0,614.96,489.73
2017,1,26,13,30,970.0,81.0,2.2,11.0,708.0,578.73,459.23
2017,1,26,13,45,825.5,122.5,2.1,11.0,646.5,509.79,403.14
2017,1,26,14,0,681.0,164.0,2.0,11.0,585.0,446.62,351.68
2017,1,26,14,15,811.0,121.0,1.95,11.0,603.0,430.89,334.93
2017,1,26,14,30,941.0,78.0,1.9,11.0,621.0,403.6,306.62
2017,1,26,14,45,927.5,76.5,1.9,11.5,587.5,353.29,260.74
2017,1,26,15,0,914.0,75.0,1.9,12.0,554.0,302.43,214.09
2017,1,26,15,15,896.0,73.0,1.8,11.5,514.0,249.91,167.16
2017,1,26,15,30,878.0,71.0,1.7,11.0,474.0,197.78,122.16
2017,1,26,15,45,852.5,68.0,1.65,11.0,428.0,139.37,76.38
2017,1,26,16,0,827.0,65.0,1.6,11.0,382.0,87.94,45.37
2017,1,26,16,15,791.0,61.5,1.4,10.0,332.5,44.73,35.03
2017,1,26,16,30,755.0,58.0,1.2,9.0,283.0,43.58,34.22
2017,1,26,16,45,697.5,52.5,1.05,8.5,230.5,40.66,31.58
2017,1,26,17,0,640.0,47.0,0.9,8.0,178.0,37.72,28.79
2017,1,26,17,15,544.0,39.0,0.95,7.5,128.5,32.3,23.52
2017,1,26,17,30,448.0,31.0,1.0,7.0,79.0,24.47,15.68
2017,1,26,17,45,224.0,15.5,1.1,6.5,39.5,12.0,0.0
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,27,7,45,11.0,18.0,3.25,2.0,19.5,23.97,1.51
2017,1,27,8,0,22.0,36.0,3.5,3.0,39.0,52.6,38.65
2017,1,27,8,15,38.5,57.5,3.55,3.5,64.5,86.47,69.96
2017,1,27,8,30,55.0,79.0,3.6,4.0,90.0,119.88,100.28
2017,1,27,8,45,66.5,99.5,3.65,5.0,116.5,149.19,126.23
2017,1,27,9,0,78.0,120.0,3.7,6.0,143.0,178.65,151.62
2017,1,27,9,15,149.0,139.5,4.0,6.5,193.5,253.84,216.81
2017,1,27,9,30,220.0,159.0,4.3,7.0,244.0,332.53,283.47
2017,1,27,9,45,220.0,179.5,4.6,8.0,272.5,346.64,293.69
2017,1,27,10,0,220.0,200.0,4.9,9.0,301.0,369.62,311.01
2017,1,27,10,15,213.5,222.5,4.8,9.0,327.5,389.2,325.78
2017,1,27,10,30,207.0,245.0,4.7,9.0,354.0,407.42,339.26
2017,1,27,10,45,233.0,254.5,4.6,9.5,384.0,433.02,358.82
2017,1,27,11,0,259.0,264.0,4.5,10.0,414.0,466.59,384.27
2017,1,27,11,15,309.5,266.5,4.4,10.0,453.0,499.76,410.42
2017,1,27,11,30,360.0,269.0,4.3,10.0,492.0,531.3,434.93
2017,1,27,11,45,287.5,290.5,4.2,10.5,472.0,495.4,403.32
2017,1,27,12,0,215.0,312.0,4.1,11.0,452.0,453.56,367.6
2017,1,27,12,15,175.0,317.5,4.0,11.0,432.0,425.03,343.85
2017,1,27,12,30,135.0,323.0,3.9,11.0,412.0,397.3,320.83
2017,1,27,12,45,134.0,323.0,3.85,11.0,411.5,389.36,314.26
2017,1,27,13,0,133.0,323.0,3.8,11.0,411.0,381.02,307.29
2017,1,27,13,15,108.0,313.0,3.7,11.0,384.0,348.7,281.12
2017,1,27,13,30,83.0,303.0,3.6,11.0,357.0,320.16,258.02
2017,1,27,13,45,56.5,276.5,3.5,11.0,313.0,278.26,224.33
2017,1,27,14,0,30.0,250.0,3.4,11.0,269.0,238.89,192.65
2017,1,27,14,15,67.5,260.0,3.35,11.0,300.5,258.49,208.32
2017,1,27,14,30,105.0,270.0,3.3,11.0,332.0,273.83,219.87
2017,1,27,14,45,67.5,240.0,3.3,11.0,279.0,230.02,184.8
2017,1,27,15,0,30.0,210.0,3.3,11.0,226.0,190.23,153.35
2017,1,27,15,15,15.0,159.5,3.15,10.5,167.5,146.75,118.32
2017,1,27,15,30,0.0,109.0,3.0,10.0,109.0,99.96,80.05
2017,1,27,15,45,0.0,98.0,2.95,10.0,98.0,89.94,71.8
2017,1,27,16,0,0.0,87.0,2.9,10.0,87.0,79.96,63.47
2017,1,27,16,15,0.0,75.5,2.55,9.5,75.5,69.61,57.58
2017,1,27,16,30,0.0,64.0,2.2,9.0,64.0,59.33,48.47
2017,1,27,16,45,0.0,52.0,1.9,8.5,52.0,48.34,38.54
2017,1,27,17,0,0.0,40.0,1.6,8.0,40.0,37.15,28.26
2017,1,27,17,15,0.0,28.5,1.55,7.5,28.5,26.45,18.26
2017,1,27,17,30,0.0,17.0,1.5,7.0,17.0,15.76,8.15
2017,1,27,17,45,0.0,8.5,1.45,6.5,8.5,7.87,0.0
2017,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,7,45,135.5,18.5,3.3,3.5,33.0,97.97,29.99
2017,1,28,8,0,271.0,37.0,3.5,4.0,66.0,200.12,161.32
2017,1,28,8,15,341.0,52.5,3.7,4.5,109.0,262.1,220.96
2017,1,28,8,30,411.0,68.0,3.9,5.0,152.0,328.4,281.12
2017,1,28,8,45,491.5,71.0,4.15,6.0,199.0,392.28,337.24
2017,1,28,9,0,572.0,74.0,4.4,7.0,246.0,457.4,392.58
2017,1,28,9,15,644.5,74.0,4.4,7.5,298.0,515.73,440.88
2017,1,28,9,30,717.0,74.0,4.4,8.0,350.0,572.36,486.44
2017,1,28,9,45,805.0,73.0,4.45,8.5,417.0,641.89,541.23
2017,1,28,10,0,893.0,72.0,4.5,9.0,484.0,706.57,589.91
2017,1,28,10,15,912.0,74.0,4.35,9.5,525.5,730.41,604.65
2017,1,28,10,30,931.0,76.0,4.2,10.0,567.0,751.34,617.13
2017,1,28,10,45,951.5,75.0,4.05,10.5,603.0,766.77,625.44
2017,1,28,11,0,972.0,74.0,3.9,11.0,639.0,778.9,631.51
2017,1,28,11,15,980.5,75.0,3.8,11.0,666.0,781.21,631.69
2017,1,28,11,30,989.0,76.0,3.7,11.0,693.0,779.87,629.35
2017,1,28,11,45,995.5,76.5,3.65,11.5,711.5,772.9,622.09
2017,1,28,12,0,1002.0,77.0,3.6,12.0,730.0,762.25,612.32
2017,1,28,12,15,1004.5,77.5,3.6,12.0,739.0,745.26,598.72
2017,1,28,12,30,1007.0,78.0,3.6,12.0,748.0,724.74,581.9
2017,1,28,12,45,1009.0,77.0,3.65,12.5,748.5,698.96,560.08
2017,1,28,13,0,1011.0,76.0,3.7,13.0,749.0,669.87,535.44
2017,1,28,13,15,1008.5,75.5,3.7,13.0,740.5,635.57,507.2
2017,1,28,13,30,1006.0,75.0,3.7,13.0,732.0,598.45,476.19
2017,1,28,13,45,1002.0,74.0,3.75,13.0,714.0,557.49,441.57
2017,1,28,14,0,998.0,73.0,3.8,13.0,696.0,514.18,404.18
2017,1,28,14,15,990.0,72.0,3.75,13.0,670.5,467.09,362.68
2017,1,28,14,30,982.0,71.0,3.7,13.0,645.0,418.39,318.87
2017,1,28,14,45,968.5,70.5,3.7,13.0,611.0,367.02,272.17
2017,1,28,15,0,955.0,70.0,3.7,13.0,577.0,314.99,224.34
2017,1,28,15,15,939.0,68.0,3.55,12.5,536.5,260.74,175.24
2017,1,28,15,30,923.0,66.0,3.4,12.0,496.0,206.63,127.78
2017,1,28,15,45,900.5,63.0,3.3,12.0,449.5,151.38,83.71
2017,1,28,16,0,878.0,60.0,3.2,12.0,403.0,97.45,49.74
2017,1,28,16,15,844.0,57.0,2.75,11.0,352.0,40.99,31.49
2017,1,28,16,30,810.0,54.0,2.3,10.0,301.0,40.06,30.86
2017,1,28,16,45,758.0,49.0,1.9,9.0,247.5,37.42,28.56
2017,1,28,17,0,706.0,44.0,1.5,8.0,194.0,34.76,26.11
2017,1,28,17,15,616.5,37.0,1.5,7.0,142.0,30.15,21.68
2017,1,28,17,30,527.0,30.0,1.5,6.0,90.0,25.46,16.81
2017,1,28,17,45,263.5,15.0,1.5,5.5,45.0,12.35,1.26
2017,1,28,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,1,29,7,45,254.5,14.5,4.45,3.5,42.0,146.04,56.42
2017,1,29,8,0,509.0,29.0,4.6,4.0,84.0,301.54,245.33
2017,1,29,8,15,601.0,35.5,4.45,5.0,135.5,375.0,316.42
2017,1,29,8,30,693.0,42.0,4.3,6.0,187.0,453.01,386.03
2017,1,29,8,45,749.5,45.5,4.15,7.0,240.0,510.43,435.33
2017,1,29,9,0,806.0,49.0,4.0,8.0,293.0,564.05,478.97
2017,1,29,9,15,839.5,52.5,4.05,9.0,343.5,607.97,513.23
2017,1,29,9,30,873.0,56.0,4.1,10.0,394.0,650.78,545.17
2017,1,29,9,45,896.0,57.5,4.2,11.5,440.0,682.4,565.6
2017,1,29,10,0,919.0,59.0,4.3,13.0,486.0,711.74,583.78
2017,1,29,10,15,935.0,61.0,4.4,13.5,526.5,734.15,598.59
2017,1,29,10,30,951.0,63.0,4.5,14.0,567.0,753.5,611.06
2017,1,29,10,45,960.0,65.0,4.65,14.5,600.5,764.56,617.6
2017,1,29,11,0,969.0,67.0,4.8,15.0,634.0,772.14,621.65
2017,1,29,11,15,976.5,68.0,4.7,15.0,660.0,773.94,621.41
2017,1,29,11,30,984.0,69.0,4.6,15.0,686.0,772.12,618.63
2017,1,29,11,45,985.5,72.0,4.6,15.5,703.5,764.59,611.18
2017,1,29,12,0,987.0,75.0,4.6,16.0,721.0,753.44,601.23
2017,1,29,12,15,989.5,75.0,4.55,16.0,730.0,736.25,587.5
2017,1,29,12,30,992.0,75.0,4.5,16.0,739.0,715.6,570.4
2017,1,29,12,45,989.5,76.0,4.45,16.5,739.0,689.48,547.9
2017,1,29,13,0,987.0,77.0,4.4,17.0,739.0,660.27,522.86
2017,1,29,13,15,984.5,77.0,4.25,17.0,730.0,627.15,495.15
2017,1,29,13,30,982.0,77.0,4.1,17.0,721.0,591.28,465.02
2017,1,29,13,45,976.0,77.0,4.0,17.0,703.5,551.09,431.12
2017,1,29,14,0,970.0,77.0,3.9,17.0,686.0,508.74,394.77
2017,1,29,14,15,962.0,76.0,3.8,17.0,661.0,462.7,354.71
2017,1,29,14,30,954.0,75.0,3.7,17.0,636.0,415.11,312.49
2017,1,29,14,45,938.0,75.0,3.6,17.0,602.0,364.53,267.23
2017,1,29,15,0,922.0,75.0,3.5,17.0,568.0,313.55,221.15
2017,1,29,15,15,905.5,73.0,3.1,16.5,528.0,260.66,173.93
2017,1,29,15,30,889.0,71.0,2.7,16.0,488.0,207.99,128.34
2017,1,29,15,45,866.5,68.0,2.35,15.5,442.5,148.88,81.58
2017,1,29,16,0,844.0,65.0,2.0,15.0,397.0,96.47,48.43
2017,1,29,16,15,809.5,61.5,1.8,14.0,346.5,45.35,34.97
2017,1,29,16,30,775.0,58.0,1.6,13.0,296.0,43.18,33.27
2017,1,29,16,45,722.5,52.5,1.45,12.5,243.5,40.26,30.7
2017,1,29,17,0,670.0,47.0,1.3,12.0,191.0,37.3,27.96
2017,1,29,17,15,580.0,39.5,1.3,11.0,140.0,32.35,23.29
2017,1,29,17,30,490.0,32.0,1.3,10.0,89.0,27.31,18.18
2017,1,29,17,45,245.0,16.0,1.35,9.5,44.5,12.2,1.85
2017,1,29,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,30,7,45,269.5,14.0,3.4,8.5,44.0,153.18,66.5
2017,1,30,8,0,539.0,28.0,3.7,10.0,88.0,316.6,252.21
2017,1,30,8,15,628.5,34.5,3.6,10.5,140.0,389.84,321.57
2017,1,30,8,30,718.0,41.0,3.5,11.0,192.0,467.63,389.8
2017,1,30,8,45,769.5,45.0,3.45,12.0,245.5,523.68,436.79
2017,1,30,9,0,821.0,49.0,3.4,13.0,299.0,575.6,478.12
2017,1,30,9,15,854.0,52.0,3.15,13.5,350.0,619.11,511.0
2017,1,30,9,30,887.0,55.0,2.9,14.0,401.0,661.45,541.09
2017,1,30,9,45,909.5,57.0,2.65,15.0,447.5,693.77,560.58
2017,1,30,10,0,932.0,59.0,2.4,16.0,494.0,723.72,577.52
2017,1,30,10,15,947.5,61.0,2.45,17.0,535.0,746.03,590.19
2017,1,30,10,30,963.0,63.0,2.5,18.0,576.0,765.22,600.54
2017,1,30,10,45,973.5,64.0,2.6,19.0,610.0,776.33,605.4
2017,1,30,11,0,984.0,65.0,2.7,20.0,644.0,783.95,607.89
2017,1,30,11,15,991.5,66.0,2.7,20.0,670.0,785.8,608.14
2017,1,30,11,30,999.0,67.0,2.7,20.0,696.0,783.96,605.98
2017,1,30,11,45,1003.0,68.0,2.7,20.5,713.5,775.93,598.48
2017,1,30,12,0,1007.0,69.0,2.7,21.0,731.0,764.22,588.6
2017,1,30,12,15,1009.0,69.0,2.7,21.0,740.0,746.46,575.74
2017,1,30,12,30,1011.0,69.0,2.7,21.0,749.0,725.2,559.32
2017,1,30,12,45,1009.5,69.5,2.75,21.5,749.0,698.81,538.09
2017,1,30,13,0,1008.0,70.0,2.8,22.0,749.0,669.25,514.26
2017,1,30,13,15,1005.5,70.0,2.8,22.0,740.5,635.58,487.8
2017,1,30,13,30,1003.0,70.0,2.8,22.0,732.0,599.08,458.68
2017,1,30,13,45,996.0,70.5,2.85,22.0,714.0,558.17,425.73
2017,1,30,14,0,989.0,71.0,2.9,22.0,696.0,515.1,390.25
2017,1,30,14,15,981.5,70.0,2.85,21.5,670.5,468.51,351.61
2017,1,30,14,30,974.0,69.0,2.8,21.0,645.0,420.28,310.54
2017,1,30,14,45,957.0,69.5,2.75,21.0,610.5,368.9,265.63
2017,1,30,15,0,940.0,70.0,2.7,21.0,576.0,317.17,219.85
2017,1,30,15,15,924.0,68.0,2.45,20.5,536.0,263.49,172.77
2017,1,30,15,30,908.0,66.0,2.2,20.0,496.0,209.95,127.08
2017,1,30,15,45,882.5,64.0,2.0,19.5,449.5,155.7,84.89
2017,1,30,16,0,857.0,62.0,1.8,19.0,403.0,103.06,51.79
2017,1,30,16,15,823.5,58.5,1.7,18.0,352.5,45.43,34.44
2017,1,30,16,30,790.0,55.0,1.6,17.0,302.0,40.56,30.4
2017,1,30,16,45,735.0,50.5,1.55,16.0,248.5,38.39,28.59
2017,1,30,17,0,680.0,46.0,1.5,15.0,195.0,36.24,26.67
2017,1,30,17,15,592.5,39.0,1.55,14.0,143.5,31.73,22.46
2017,1,30,17,30,505.0,32.0,1.6,13.0,92.0,27.15,17.86
2017,1,30,17,45,252.5,16.0,1.7,12.5,46.0,12.13,2.33
2017,1,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,31,7,45,257.5,15.5,3.55,8.0,44.5,150.93,73.2
2017,1,31,8,0,515.0,31.0,3.9,9.0,89.0,309.14,248.17
2017,1,31,8,15,605.5,38.0,3.85,9.5,141.0,383.52,318.25
2017,1,31,8,30,696.0,45.0,3.8,10.0,193.0,462.2,387.53
2017,1,31,8,45,747.0,50.0,3.75,11.0,246.5,518.89,435.22
2017,1,31,9,0,798.0,55.0,3.7,12.0,300.0,576.15,480.84
2017,1,31,9,15,831.5,58.5,3.95,13.0,351.5,620.35,514.94
2017,1,31,9,30,865.0,62.0,4.2,14.0,403.0,658.38,543.16
2017,1,31,9,45,886.5,65.5,4.45,15.0,449.5,691.42,566.01
2017,1,31,10,0,908.0,69.0,4.7,16.0,496.0,722.06,586.65
2017,1,31,10,15,924.5,71.0,4.9,16.5,537.0,744.7,601.9
2017,1,31,10,30,941.0,73.0,5.1,17.0,578.0,764.33,614.87
2017,1,31,10,45,950.0,75.5,5.3,17.5,611.5,775.87,621.82
2017,1,31,11,0,959.0,78.0,5.5,18.0,645.0,783.93,626.3
2017,1,31,11,15,966.5,79.0,5.5,18.5,671.0,785.68,625.32
2017,1,31,11,30,974.0,80.0,5.5,19.0,697.0,783.83,621.87
2017,1,31,11,45,977.5,81.0,5.5,19.5,714.5,775.52,613.83
2017,1,31,12,0,981.0,82.0,5.5,20.0,732.0,763.62,603.35
2017,1,31,12,15,983.0,82.5,5.4,20.0,741.0,746.64,589.8
2017,1,31,12,30,985.0,83.0,5.3,20.0,750.0,726.21,572.83
2017,1,31,12,45,982.0,84.0,5.2,20.0,749.0,699.78,551.18
2017,1,31,13,0,979.0,85.0,5.1,20.0,748.0,670.31,526.99
2017,1,31,13,15,976.0,85.0,4.95,20.0,739.5,636.98,499.41
2017,1,31,13,30,973.0,85.0,4.8,20.0,731.0,600.94,469.31
2017,1,31,13,45,965.5,85.0,4.65,20.5,712.5,560.13,434.18
2017,1,31,14,0,958.0,85.0,4.5,21.0,694.0,517.28,396.94
2017,1,31,14,15,949.5,84.0,4.35,20.5,668.5,471.29,358.08
2017,1,31,14,30,941.0,83.0,4.2,20.0,643.0,423.81,317.07
2017,1,31,14,45,927.0,81.5,4.1,20.0,609.0,372.85,272.05
2017,1,31,15,0,913.0,80.0,4.0,20.0,575.0,321.37,226.06
2017,1,31,15,15,895.5,78.0,3.65,19.5,534.5,268.42,179.3
2017,1,31,15,30,878.0,76.0,3.3,19.0,494.0,210.68,129.9
2017,1,31,15,45,853.0,73.0,3.0,19.0,448.0,156.76,87.14
2017,1,31,16,0,828.0,70.0,2.7,19.0,402.0,104.63,53.3
2017,1,31,16,15,793.0,66.0,2.45,18.0,351.5,53.62,41.62
2017,1,31,16,30,758.0,62.0,2.2,17.0,301.0,46.23,35.38
2017,1,31,16,45,704.5,56.5,2.0,16.0,248.0,43.45,33.07
2017,1,31,17,0,651.0,51.0,1.8,15.0,195.0,40.67,30.6
2017,1,31,17,15,562.0,43.0,1.85,14.0,144.0,32.34,23.02
2017,1,31,17,30,473.0,35.0,1.9,13.0,93.0,27.43,18.16
2017,1,31,17,45,306.0,22.5,1.95,12.5,52.5,17.96,6.89
2017,1,31,18,0,139.0,10.0,2.0,12.0,12.0,9.53,0.0
2017,1,31,18,15,69.5,5.0,2.05,12.0,6.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
