Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,10,0,21.0,253.0,4.8,22.0,267.0,264.93,205.75
2017,3,24,10,15,24.5,274.0,4.75,22.0,291.5,288.2,223.4
2017,3,24,10,30,28.0,295.0,4.7,22.0,316.0,323.08,249.66
2017,3,24,10,45,14.0,183.5,4.7,22.5,194.0,186.54,143.08
2017,3,24,11,0,0.0,72.0,4.7,23.0,72.0,67.2,48.21
2017,3,24,11,15,12.0,198.0,4.65,23.0,208.5,197.95,151.49
2017,3,24,11,30,24.0,324.0,4.6,23.0,345.0,330.24,252.58
2017,3,24,11,45,14.0,243.0,4.6,23.5,255.5,241.75,184.15
2017,3,24,12,0,4.0,162.0,4.6,24.0,166.0,155.42,117.01
2017,3,24,12,15,367.5,203.0,4.6,24.0,526.5,518.99,403.2
2017,3,24,12,30,731.0,244.0,4.6,24.0,887.0,845.68,639.9
2017,3,24,12,45,390.0,321.5,4.6,24.5,664.5,621.65,471.33
2017,3,24,13,0,49.0,399.0,4.6,25.0,442.0,409.26,307.84
2017,3,24,13,15,434.0,293.0,4.55,25.0,666.0,591.15,450.49
2017,3,24,13,30,819.0,187.0,4.5,25.0,890.0,741.45,562.31
2017,3,24,13,45,851.0,164.5,4.5,25.5,881.0,706.38,534.81
2017,3,24,14,0,883.0,142.0,4.5,26.0,872.0,666.82,504.48
2017,3,24,14,15,878.0,140.5,4.5,26.0,846.0,620.26,468.76
2017,3,24,14,30,873.0,139.0,4.5,26.0,820.0,572.22,431.05
2017,3,24,14,45,873.5,132.0,4.5,26.0,787.5,520.75,389.81
2017,3,24,15,0,874.0,125.0,4.5,26.0,755.0,467.74,346.16
2017,3,24,15,15,861.5,122.0,4.4,26.0,713.0,411.99,299.21
2017,3,24,15,30,849.0,119.0,4.3,26.0,671.0,356.42,251.52
2017,3,24,15,45,842.5,111.0,4.25,26.0,624.5,298.61,201.57
2017,3,24,16,0,836.0,103.0,4.2,26.0,578.0,240.83,152.15
2017,3,24,16,15,810.5,99.0,3.75,25.0,523.5,183.95,107.24
2017,3,24,16,30,785.0,95.0,3.3,24.0,469.0,129.7,70.66
2017,3,24,16,45,756.5,88.0,2.9,23.5,412.0,69.81,41.94
2017,3,24,17,0,728.0,81.0,2.5,23.0,355.0,53.35,40.49
2017,3,24,17,15,673.5,74.0,2.3,21.5,295.0,50.7,38.57
2017,3,24,17,30,619.0,67.0,2.1,20.0,235.0,47.9,36.38
2017,3,24,17,45,530.0,58.0,1.9,19.0,177.5,43.16,32.21
2017,3,24,18,0,441.0,49.0,1.7,18.0,120.0,38.24,27.6
2017,3,24,18,15,295.0,34.0,1.7,17.5,73.5,27.22,17.13
2017,3,24,18,30,149.0,19.0,1.7,17.0,27.0,15.03,0.0
2017,3,24,18,45,74.5,9.5,1.75,16.5,13.5,9.05,0.0
2017,3,24,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,170.0,15.5,3.4,11.5,32.0,113.74,0.0
2017,3,25,7,0,340.0,31.0,3.7,12.0,64.0,241.4,187.72
2017,3,25,7,15,453.5,41.5,3.9,12.5,117.5,332.25,273.96
2017,3,25,7,30,567.0,52.0,4.1,13.0,171.0,433.04,362.06
2017,3,25,7,45,635.0,58.5,4.3,13.5,230.0,507.91,425.98
2017,3,25,8,0,703.0,65.0,4.5,14.0,289.0,582.69,487.17
2017,3,25,8,15,745.5,70.0,4.35,14.5,348.0,644.79,533.13
2017,3,25,8,30,788.0,75.0,4.2,15.0,407.0,707.45,577.58
2017,3,25,8,45,817.5,78.5,4.05,16.0,464.5,758.11,610.61
2017,3,25,9,0,847.0,82.0,3.9,17.0,522.0,807.66,641.74
2017,3,25,9,15,868.0,85.0,3.7,17.5,574.5,841.03,661.23
2017,3,25,9,30,889.0,88.0,3.5,18.0,627.0,879.06,683.67
2017,3,25,9,45,904.0,90.5,3.3,19.0,674.5,908.75,698.38
2017,3,25,10,0,919.0,93.0,3.1,20.0,722.0,935.52,710.73
2017,3,25,10,15,930.5,95.0,2.95,20.5,763.0,955.4,719.87
2017,3,25,10,30,942.0,97.0,2.8,21.0,804.0,971.88,726.68
2017,3,25,10,45,949.0,99.0,2.65,21.5,837.0,980.68,728.38
2017,3,25,11,0,956.0,101.0,2.5,22.0,870.0,985.79,727.74
2017,3,25,11,15,961.5,102.0,2.45,22.5,895.0,984.71,724.18
2017,3,25,11,30,967.0,103.0,2.4,23.0,920.0,979.88,718.39
2017,3,25,11,45,970.5,104.0,2.4,23.5,936.5,969.5,709.7
2017,3,25,12,0,974.0,105.0,2.4,24.0,953.0,955.41,698.81
2017,3,25,12,15,975.5,105.0,2.4,24.5,960.0,934.98,683.96
2017,3,25,12,30,977.0,105.0,2.4,25.0,967.0,911.08,667.0
2017,3,25,12,45,976.0,105.5,2.45,25.5,965.0,882.28,647.35
2017,3,25,13,0,975.0,106.0,2.5,26.0,963.0,850.34,625.63
2017,3,25,13,15,973.0,105.5,2.45,26.0,952.0,813.76,601.27
2017,3,25,13,30,971.0,105.0,2.4,26.0,941.0,774.44,574.97
2017,3,25,13,45,967.0,103.5,2.35,26.5,921.0,730.32,542.41
2017,3,25,14,0,963.0,102.0,2.3,27.0,901.0,683.99,507.49
2017,3,25,14,15,956.5,101.0,2.15,27.0,872.5,634.64,470.19
2017,3,25,14,30,950.0,100.0,2.0,27.0,844.0,583.68,430.86
2017,3,25,14,45,942.5,97.5,1.95,27.0,808.0,529.59,388.68
2017,3,25,15,0,935.0,95.0,1.9,27.0,772.0,474.46,344.46
2017,3,25,15,15,922.0,93.0,1.7,27.0,728.0,416.93,296.86
2017,3,25,15,30,909.0,91.0,1.5,27.0,684.0,359.4,248.3
2017,3,25,15,45,893.0,88.0,1.3,27.0,634.5,300.56,198.38
2017,3,25,16,0,877.0,85.0,1.1,27.0,585.0,242.56,149.72
2017,3,25,16,15,853.5,81.5,0.9,26.5,530.0,177.41,98.76
2017,3,25,16,30,830.0,78.0,0.7,26.0,475.0,121.17,60.91
2017,3,25,16,45,797.0,73.5,0.55,25.5,417.0,66.49,37.24
2017,3,25,17,0,764.0,69.0,0.4,25.0,359.0,49.07,36.48
2017,3,25,17,15,714.0,63.5,0.5,23.5,299.5,46.81,34.92
2017,3,25,17,30,664.0,58.0,0.6,22.0,240.0,44.49,33.15
2017,3,25,17,45,584.0,50.5,0.75,21.0,182.5,36.69,26.36
2017,3,25,18,0,504.0,43.0,0.9,20.0,125.0,32.69,22.63
2017,3,25,18,15,359.5,30.5,1.0,19.0,77.0,23.84,14.29
2017,3,25,18,30,215.0,18.0,1.1,18.0,29.0,14.44,0.0
2017,3,25,18,45,107.5,9.0,1.25,17.5,14.5,8.58,0.0
2017,3,25,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,26,6,45,94.0,19.5,3.2,16.0,29.5,84.09,0.0
2017,3,26,7,0,188.0,39.0,3.7,17.0,59.0,174.17,133.24
2017,3,26,7,15,290.5,56.0,4.0,17.5,108.0,258.43,209.28
2017,3,26,7,30,393.0,73.0,4.3,18.0,157.0,352.29,289.89
2017,3,26,7,45,462.0,84.5,4.65,19.0,212.0,425.42,350.88
2017,3,26,8,0,531.0,96.0,5.0,20.0,267.0,507.17,416.27
2017,3,26,8,15,578.5,104.0,5.15,20.5,323.0,570.43,465.37
2017,3,26,8,30,626.0,112.0,5.3,21.0,379.0,634.83,513.9
2017,3,26,8,45,658.5,119.0,5.45,21.5,433.0,686.9,550.94
2017,3,26,9,0,691.0,126.0,5.6,22.0,487.0,738.38,586.8
2017,3,26,9,15,715.5,131.5,5.6,22.5,537.5,780.39,614.48
2017,3,26,9,30,740.0,137.0,5.6,23.0,588.0,820.7,640.54
2017,3,26,9,45,755.5,142.0,5.7,23.5,633.0,850.47,659.19
2017,3,26,10,0,771.0,147.0,5.8,24.0,678.0,877.67,675.98
2017,3,26,10,15,553.0,246.5,5.85,24.5,638.5,787.55,606.07
2017,3,26,10,30,335.0,346.0,5.9,25.0,599.0,682.73,522.1
2017,3,26,10,45,407.5,333.5,5.95,25.5,654.0,731.73,558.05
2017,3,26,11,0,480.0,321.0,6.0,26.0,709.0,789.71,599.01
2017,3,26,11,15,654.5,242.0,5.95,26.0,787.5,863.31,654.81
2017,3,26,11,30,829.0,163.0,5.9,26.0,866.0,925.73,698.07
2017,3,26,11,45,839.5,160.0,5.9,26.5,883.0,917.82,690.3
2017,3,26,12,0,850.0,157.0,5.9,27.0,900.0,906.5,680.69
2017,3,26,12,15,851.0,157.5,5.85,27.0,906.5,887.09,666.75
2017,3,26,12,30,852.0,158.0,5.8,27.0,913.0,864.61,650.81
2017,3,26,12,45,849.5,159.0,5.75,27.5,910.5,836.85,629.99
2017,3,26,13,0,847.0,160.0,5.7,28.0,908.0,806.44,607.44
2017,3,26,13,15,843.5,159.5,5.6,28.0,897.0,771.43,582.45
2017,3,26,13,30,840.0,159.0,5.5,28.0,886.0,734.21,554.71
2017,3,26,13,45,832.5,159.0,5.45,28.0,865.5,692.77,523.7
2017,3,26,14,0,825.0,159.0,5.4,28.0,845.0,649.8,491.05
2017,3,26,14,15,817.0,157.0,5.35,28.0,817.5,603.48,455.35
2017,3,26,14,30,809.0,155.0,5.3,28.0,790.0,556.13,418.12
2017,3,26,14,45,789.5,156.0,5.25,28.0,753.0,505.13,377.31
2017,3,26,15,0,770.0,157.0,5.2,28.0,716.0,450.26,332.83
2017,3,26,15,15,754.0,153.0,5.15,27.5,674.5,397.09,289.25
2017,3,26,15,30,738.0,149.0,5.1,27.0,633.0,344.68,245.33
2017,3,26,15,45,718.0,143.5,5.1,27.0,585.5,291.05,199.74
2017,3,26,16,0,698.0,138.0,5.1,27.0,538.0,239.14,156.08
2017,3,26,16,15,669.0,132.0,4.95,26.5,486.0,187.49,115.46
2017,3,26,16,30,640.0,126.0,4.8,26.0,434.0,139.05,82.34
2017,3,26,16,45,600.5,118.0,4.7,25.5,379.0,92.2,60.14
2017,3,26,17,0,561.0,110.0,4.6,25.0,324.0,75.61,59.08
2017,3,26,17,15,504.5,99.5,4.35,24.0,268.5,70.3,54.94
2017,3,26,17,30,448.0,89.0,4.1,23.0,213.0,64.59,50.27
2017,3,26,17,45,362.0,75.0,3.85,22.5,160.0,55.78,42.59
2017,3,26,18,0,276.0,61.0,3.6,22.0,107.0,46.54,34.22
2017,3,26,18,15,170.5,40.5,3.6,21.5,65.0,31.49,20.46
2017,3,26,18,30,65.0,20.0,3.6,21.0,23.0,16.69,0.0
2017,3,26,18,45,32.5,10.0,3.6,21.0,11.5,9.53,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,6,45,46.5,22.5,1.7,18.5,27.5,54.92,4.33
2017,3,27,7,0,93.0,45.0,1.9,19.0,55.0,116.05,87.12
2017,3,27,7,15,174.5,69.5,1.85,19.0,102.5,203.29,162.36
2017,3,27,7,30,256.0,94.0,1.8,19.0,150.0,288.01,233.84
2017,3,27,7,45,128.0,87.5,1.75,19.5,115.5,187.83,152.37
2017,3,27,8,0,0.0,81.0,1.7,20.0,81.0,77.33,58.85
2017,3,27,8,15,10.5,120.5,1.65,20.5,125.0,126.43,99.27
2017,3,27,8,30,21.0,160.0,1.6,21.0,169.0,176.29,139.06
2017,3,27,8,45,164.0,190.0,1.55,22.0,275.5,345.61,274.16
2017,3,27,9,0,307.0,220.0,1.5,23.0,382.0,513.14,399.04
2017,3,27,9,15,476.0,201.0,1.4,23.5,480.0,652.15,498.26
2017,3,27,9,30,645.0,182.0,1.3,24.0,578.0,790.05,591.43
2017,3,27,9,45,684.0,179.0,1.2,24.5,627.0,830.46,612.8
2017,3,27,10,0,723.0,176.0,1.1,25.0,676.0,869.0,633.36
2017,3,27,10,15,737.5,179.5,0.9,25.0,714.5,890.11,641.86
2017,3,27,10,30,752.0,183.0,0.7,25.0,753.0,908.35,648.25
2017,3,27,10,45,780.5,175.0,0.55,25.5,788.5,924.05,652.42
2017,3,27,11,0,809.0,167.0,0.4,26.0,824.0,932.43,651.98
2017,3,27,11,15,816.0,168.5,0.35,26.5,848.0,932.63,648.85
2017,3,27,11,30,823.0,170.0,0.3,27.0,872.0,929.46,643.98
2017,3,27,11,45,845.5,159.5,0.3,27.5,891.5,924.71,639.38
2017,3,27,12,0,868.0,149.0,0.3,28.0,911.0,916.25,632.71
2017,3,27,12,15,869.5,149.5,0.35,28.0,918.0,896.97,621.89
2017,3,27,12,30,871.0,150.0,0.4,28.0,925.0,870.13,606.61
2017,3,27,12,45,873.5,148.0,0.5,28.5,923.5,843.95,591.49
2017,3,27,13,0,876.0,146.0,0.6,29.0,922.0,814.88,574.38
2017,3,27,13,15,872.5,145.5,0.65,29.0,910.5,779.91,553.66
2017,3,27,13,30,869.0,145.0,0.7,29.0,899.0,742.64,530.23
2017,3,27,13,45,863.5,143.5,0.8,29.5,878.5,700.95,502.47
2017,3,27,14,0,858.0,142.0,0.9,30.0,858.0,656.7,472.17
2017,3,27,14,15,611.5,250.5,1.0,30.0,752.0,565.82,407.86
2017,3,27,14,30,365.0,359.0,1.1,30.0,646.0,497.46,358.77
2017,3,27,14,45,568.5,257.5,1.25,30.0,682.5,483.95,349.82
2017,3,27,15,0,772.0,156.0,1.4,30.0,719.0,451.73,324.24
2017,3,27,15,15,755.5,152.0,1.55,29.5,676.5,398.24,282.83
2017,3,27,15,30,739.0,148.0,1.7,29.0,634.0,345.57,240.76
2017,3,27,15,45,715.0,144.0,1.9,29.0,585.5,292.04,197.02
2017,3,27,16,0,691.0,140.0,2.1,29.0,537.0,240.65,155.15
2017,3,27,16,15,661.0,133.5,2.15,28.5,485.0,188.82,115.24
2017,3,27,16,30,631.0,127.0,2.2,28.0,433.0,140.32,82.45
2017,3,27,16,45,588.0,120.0,2.25,27.5,377.5,94.66,61.0
2017,3,27,17,0,545.0,113.0,2.3,27.0,322.0,77.67,60.25
2017,3,27,17,15,489.0,102.0,2.1,26.0,267.0,71.98,55.87
2017,3,27,17,30,433.0,91.0,1.9,25.0,212.0,65.96,51.01
2017,3,27,17,45,348.5,77.0,1.75,24.0,159.5,57.22,43.56
2017,3,27,18,0,264.0,63.0,1.6,23.0,107.0,48.05,35.39
2017,3,27,18,15,163.5,41.5,1.6,22.5,65.5,33.69,22.28
2017,3,27,18,30,63.0,20.0,1.6,22.0,24.0,16.71,0.72
2017,3,27,18,45,31.5,10.0,1.65,22.0,12.0,9.53,0.0
2017,3,27,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,28,6,45,44.5,22.5,3.6,19.5,27.5,53.73,13.46
2017,3,28,7,0,89.0,45.0,3.8,20.0,55.0,112.75,84.87
2017,3,28,7,15,163.0,70.5,4.05,20.0,102.0,198.03,158.34
2017,3,28,7,30,237.0,96.0,4.3,20.0,149.0,279.47,227.79
2017,3,28,7,45,318.5,110.5,4.55,20.5,203.0,355.92,291.64
2017,3,28,8,0,400.0,125.0,4.8,21.0,257.0,451.06,368.14
2017,3,28,8,15,202.0,135.0,4.95,21.5,202.0,316.35,257.03
2017,3,28,8,30,4.0,145.0,5.1,22.0,147.0,146.15,114.13
2017,3,28,8,45,8.5,165.0,5.3,22.5,169.5,169.28,132.42
2017,3,28,9,0,13.0,185.0,5.5,23.0,192.0,192.56,150.38
2017,3,28,9,15,34.0,226.0,5.65,23.5,246.5,265.12,207.38
2017,3,28,9,30,55.0,267.0,5.8,24.0,301.0,327.44,255.21
2017,3,28,9,45,59.0,290.0,5.95,24.5,329.0,354.03,274.39
2017,3,28,10,0,63.0,313.0,6.1,25.0,357.0,380.23,293.17
2017,3,28,10,15,121.5,345.5,6.25,25.0,436.0,478.89,368.62
2017,3,28,10,30,180.0,378.0,6.4,25.0,515.0,564.28,432.79
2017,3,28,10,45,97.0,317.0,6.55,25.5,391.0,418.43,320.8
2017,3,28,11,0,14.0,256.0,6.7,26.0,267.0,256.94,195.07
2017,3,28,11,15,110.5,346.5,6.85,26.0,440.5,453.52,346.61
2017,3,28,11,30,207.0,437.0,7.0,26.0,614.0,627.76,476.2
2017,3,28,11,45,123.5,411.0,7.15,26.0,517.5,519.26,393.89
2017,3,28,12,0,40.0,385.0,7.3,26.0,421.0,406.92,308.03
2017,3,28,12,15,142.0,420.5,7.35,26.0,547.5,529.81,402.31
2017,3,28,12,30,244.0,456.0,7.4,26.0,674.0,639.5,484.46
2017,3,28,12,45,273.5,448.0,7.45,26.0,692.0,645.79,489.3
2017,3,28,13,0,303.0,440.0,7.5,26.0,710.0,645.96,489.94
2017,3,28,13,15,165.5,393.5,7.5,26.0,541.0,485.9,369.61
2017,3,28,13,30,28.0,347.0,7.5,26.0,372.0,337.84,255.93
2017,3,28,13,45,19.0,284.0,7.55,26.0,301.0,274.01,207.77
2017,3,28,14,0,10.0,221.0,7.6,26.0,230.0,210.02,158.84
2017,3,28,14,15,11.0,230.5,7.6,26.0,240.0,218.01,165.21
2017,3,28,14,30,12.0,240.0,7.6,26.0,250.0,225.61,171.25
2017,3,28,14,45,12.0,235.5,7.6,26.0,245.0,220.1,167.21
2017,3,28,15,0,12.0,231.0,7.6,26.0,240.0,214.49,163.13
2017,3,28,15,15,55.5,269.5,7.55,25.5,307.0,253.91,193.69
2017,3,28,15,30,99.0,308.0,7.5,25.0,374.0,290.16,221.08
2017,3,28,15,45,68.5,271.0,7.45,25.0,315.0,244.81,186.55
2017,3,28,16,0,38.0,234.0,7.4,25.0,256.0,203.5,155.46
2017,3,28,16,15,255.0,209.0,7.25,24.5,334.5,195.95,140.99
2017,3,28,16,30,472.0,184.0,7.1,24.0,413.0,170.96,114.68
2017,3,28,16,45,440.0,168.0,7.0,24.0,361.0,126.97,90.14
2017,3,28,17,0,408.0,152.0,6.9,24.0,309.0,105.14,84.48
2017,3,28,17,15,353.5,135.5,6.6,23.5,256.0,100.6,81.0
2017,3,28,17,30,299.0,119.0,6.3,23.0,203.0,89.65,71.82
2017,3,28,17,45,235.0,96.5,6.0,22.5,153.0,74.07,58.33
2017,3,28,18,0,171.0,74.0,5.7,22.0,103.0,57.84,43.91
2017,3,28,18,15,98.0,47.0,5.55,21.5,62.0,38.94,26.78
2017,3,28,18,30,25.0,20.0,5.4,21.0,21.0,17.53,2.23
2017,3,28,18,45,12.5,10.0,5.25,21.0,10.5,9.53,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,19.5,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,29,6,45,127.0,21.0,2.85,16.0,36.0,105.95,45.84
2017,3,29,7,0,254.0,42.0,3.1,16.0,72.0,213.66,168.35
2017,3,29,7,15,361.5,56.0,3.05,16.0,124.5,301.32,246.51
2017,3,29,7,30,469.0,70.0,3.0,16.0,177.0,401.43,331.82
2017,3,29,7,45,566.5,74.5,3.0,16.5,239.5,491.43,405.56
2017,3,29,8,0,664.0,79.0,3.0,17.0,302.0,586.93,480.41
2017,3,29,8,15,709.0,85.0,2.95,17.5,362.0,650.66,526.42
2017,3,29,8,30,754.0,91.0,2.9,18.0,422.0,715.27,571.19
2017,3,29,8,45,795.5,92.5,2.85,19.0,482.0,768.15,604.79
2017,3,29,9,0,837.0,94.0,2.8,20.0,542.0,824.89,640.09
2017,3,29,9,15,858.0,97.0,2.9,20.5,594.5,864.9,664.96
2017,3,29,9,30,879.0,100.0,3.0,21.0,647.0,902.66,688.11
2017,3,29,9,45,898.0,101.0,3.15,22.0,695.5,926.43,700.54
2017,3,29,10,0,917.0,102.0,3.3,23.0,744.0,954.78,716.13
2017,3,29,10,15,927.0,104.0,3.4,23.5,784.0,972.96,725.82
2017,3,29,10,30,937.0,106.0,3.5,24.0,824.0,987.71,733.4
2017,3,29,10,45,945.5,107.0,3.65,24.5,856.5,996.44,737.44
2017,3,29,11,0,954.0,108.0,3.8,25.0,889.0,1001.51,739.23
2017,3,29,11,15,958.5,109.0,3.95,25.0,913.0,999.18,737.71
2017,3,29,11,30,963.0,110.0,4.1,25.0,937.0,993.11,733.88
2017,3,29,11,45,966.5,110.0,4.25,25.5,952.5,981.4,724.99
2017,3,29,12,0,970.0,110.0,4.4,26.0,968.0,966.05,713.78
2017,3,29,12,15,970.5,110.0,4.45,26.0,974.0,944.52,699.42
2017,3,29,12,30,971.0,110.0,4.5,26.0,980.0,919.6,682.85
2017,3,29,12,45,968.5,111.0,4.6,26.0,976.5,889.92,663.45
2017,3,29,13,0,966.0,112.0,4.7,26.0,973.0,857.22,642.01
2017,3,29,13,15,962.5,111.5,4.7,26.0,960.5,819.56,616.39
2017,3,29,13,30,959.0,111.0,4.7,26.0,948.0,779.32,588.86
2017,3,29,13,45,950.5,111.5,4.7,26.0,926.0,734.24,556.1
2017,3,29,14,0,942.0,112.0,4.7,26.0,904.0,687.32,520.89
2017,3,29,14,15,934.5,110.5,4.7,26.0,874.5,637.65,482.91
2017,3,29,14,30,927.0,109.0,4.7,26.0,845.0,586.55,442.9
2017,3,29,14,45,915.0,108.0,4.7,26.0,807.5,532.5,399.61
2017,3,29,15,0,903.0,107.0,4.7,26.0,770.0,477.91,354.73
2017,3,29,15,15,889.0,104.5,4.55,26.0,726.0,421.05,306.79
2017,3,29,15,30,875.0,102.0,4.4,26.0,682.0,364.37,258.07
2017,3,29,15,45,855.5,99.5,4.25,26.0,632.0,300.57,203.66
2017,3,29,16,0,836.0,97.0,4.1,26.0,582.0,243.93,155.2
2017,3,29,16,15,811.0,93.0,3.7,25.5,527.5,186.94,109.27
2017,3,29,16,30,786.0,89.0,3.3,25.0,473.0,132.51,70.98
2017,3,29,16,45,748.5,85.0,2.95,24.5,415.0,80.51,46.1
2017,3,29,17,0,711.0,81.0,2.6,24.0,357.0,52.65,39.68
2017,3,29,17,15,659.5,74.5,2.35,23.0,298.5,50.41,38.06
2017,3,29,17,30,608.0,68.0,2.1,22.0,240.0,48.05,36.21
2017,3,29,17,45,523.0,59.5,1.9,21.0,183.0,43.79,32.54
2017,3,29,18,0,438.0,51.0,1.7,20.0,126.0,39.38,28.46
2017,3,29,18,15,302.5,37.0,1.8,19.5,79.5,29.44,19.17
2017,3,29,18,30,167.0,23.0,1.9,19.0,33.0,18.17,3.65
2017,3,29,18,45,83.5,11.5,2.05,18.5,16.5,10.96,0.0
2017,3,29,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,6,45,185.5,18.5,3.35,10.5,41.0,134.93,73.58
2017,3,30,7,0,371.0,37.0,3.5,11.0,82.0,270.86,219.39
2017,3,30,7,15,472.0,47.0,3.6,11.5,136.0,357.93,298.58
2017,3,30,7,30,573.0,57.0,3.7,12.0,190.0,453.27,381.01
2017,3,30,7,45,636.0,64.0,3.8,13.0,249.5,526.87,441.64
2017,3,30,8,0,699.0,71.0,3.9,14.0,309.0,603.85,501.65
2017,3,30,8,15,740.5,76.0,4.0,15.0,368.0,661.35,542.91
2017,3,30,8,30,782.0,81.0,4.1,16.0,427.0,723.53,586.31
2017,3,30,8,45,812.5,84.5,4.2,17.0,485.0,775.01,620.38
2017,3,30,9,0,843.0,88.0,4.3,18.0,543.0,825.41,652.81
2017,3,30,9,15,864.0,91.0,4.2,18.5,596.0,865.57,677.63
2017,3,30,9,30,885.0,94.0,4.1,19.0,649.0,896.27,695.32
2017,3,30,9,45,900.5,96.5,4.0,19.5,696.5,926.13,712.27
2017,3,30,10,0,916.0,99.0,3.9,20.0,744.0,953.08,727.02
2017,3,30,10,15,927.0,101.0,3.75,20.5,784.5,972.18,735.97
2017,3,30,10,30,938.0,103.0,3.6,21.0,825.0,987.87,742.62
2017,3,30,10,45,946.5,104.5,3.45,21.5,858.0,997.13,744.97
2017,3,30,11,0,955.0,106.0,3.3,22.0,891.0,1002.73,744.99
2017,3,30,11,15,960.0,107.0,3.15,22.0,915.0,1000.82,741.59
2017,3,30,11,30,965.0,108.0,3.0,22.0,939.0,995.17,735.91
2017,3,30,11,45,970.0,107.0,2.9,22.5,955.5,983.75,725.6
2017,3,30,12,0,975.0,106.0,2.8,23.0,972.0,968.66,713.1
2017,3,30,12,15,976.0,106.5,2.65,23.5,978.0,947.95,696.68
2017,3,30,12,30,977.0,107.0,2.5,24.0,984.0,923.79,678.2
2017,3,30,12,45,975.0,107.5,2.4,24.5,981.0,893.87,656.51
2017,3,30,13,0,973.0,108.0,2.3,25.0,978.0,860.9,632.96
2017,3,30,13,15,970.5,107.5,2.25,25.0,966.0,823.75,608.31
2017,3,30,13,30,968.0,107.0,2.2,25.0,954.0,783.93,581.77
2017,3,30,13,45,960.5,107.5,2.15,25.0,932.5,739.16,550.36
2017,3,30,14,0,953.0,108.0,2.1,25.0,911.0,692.45,516.25
2017,3,30,14,15,946.0,107.0,2.15,25.0,882.0,643.02,479.97
2017,3,30,14,30,939.0,106.0,2.2,25.0,853.0,592.08,441.48
2017,3,30,14,45,925.5,106.0,2.3,25.0,815.5,537.56,399.32
2017,3,30,15,0,912.0,106.0,2.4,25.0,778.0,482.6,355.41
2017,3,30,15,15,899.0,103.5,2.45,25.0,734.0,425.63,308.51
2017,3,30,15,30,886.0,101.0,2.5,25.0,690.0,368.72,260.42
2017,3,30,15,45,865.5,99.0,2.6,25.0,639.5,304.39,206.21
2017,3,30,16,0,845.0,97.0,2.7,25.0,589.0,247.36,157.73
2017,3,30,16,15,820.5,93.0,2.6,24.5,534.0,189.9,111.4
2017,3,30,16,30,796.0,89.0,2.5,24.0,479.0,134.93,72.46
2017,3,30,16,45,760.0,84.5,2.4,23.5,421.0,81.94,46.41
2017,3,30,17,0,724.0,80.0,2.3,23.0,363.0,51.83,39.14
2017,3,30,17,15,673.5,73.5,2.15,22.0,304.0,49.56,37.48
2017,3,30,17,30,623.0,67.0,2.0,21.0,245.0,47.14,35.58
2017,3,30,17,45,543.0,58.0,1.95,20.0,188.0,42.41,31.48
2017,3,30,18,0,463.0,49.0,1.9,19.0,131.0,37.44,26.93
2017,3,30,18,15,327.0,36.0,2.0,18.5,83.0,28.38,18.42
2017,3,30,18,30,191.0,23.0,2.1,18.0,35.0,18.77,4.91
2017,3,30,18,45,95.5,11.5,2.25,17.5,17.5,10.96,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,189.5,19.0,3.65,12.5,43.0,139.6,84.71
2017,3,31,7,0,379.0,38.0,3.9,13.0,86.0,277.64,224.36
2017,3,31,7,15,478.5,48.0,4.0,14.0,140.5,364.6,302.09
2017,3,31,7,30,578.0,58.0,4.1,15.0,195.0,459.65,382.77
2017,3,31,7,45,638.0,65.0,4.2,16.0,253.5,531.66,441.42
2017,3,31,8,0,698.0,72.0,4.3,17.0,312.0,606.77,499.3
2017,3,31,8,15,737.0,77.0,4.55,17.5,370.5,662.42,540.51
2017,3,31,8,30,776.0,82.0,4.8,18.0,429.0,722.61,584.16
2017,3,31,8,45,803.0,86.0,5.1,19.0,485.0,771.71,617.63
2017,3,31,9,0,830.0,90.0,5.4,20.0,541.0,819.53,649.58
2017,3,31,9,15,849.0,93.5,5.55,20.5,592.5,858.24,674.94
2017,3,31,9,30,868.0,97.0,5.7,21.0,644.0,894.64,698.47
2017,3,31,9,45,882.0,99.5,5.85,22.0,690.0,915.48,709.33
2017,3,31,10,0,896.0,102.0,6.0,23.0,736.0,940.73,723.4
2017,3,31,10,15,906.5,104.0,6.1,23.5,775.5,959.09,733.74
2017,3,31,10,30,917.0,106.0,6.2,24.0,815.0,974.1,741.85
2017,3,31,10,45,924.5,107.5,6.3,24.5,847.0,982.29,745.33
2017,3,31,11,0,932.0,109.0,6.4,25.0,879.0,986.9,746.5
2017,3,31,11,15,937.0,110.5,6.4,25.0,903.0,985.54,744.64
2017,3,31,11,30,942.0,112.0,6.4,25.0,927.0,980.5,740.42
2017,3,31,11,45,945.0,112.5,6.4,25.5,942.0,968.98,730.41
2017,3,31,12,0,948.0,113.0,6.4,26.0,957.0,953.89,718.13
2017,3,31,12,15,949.5,113.0,6.35,26.0,963.5,933.51,703.52
2017,3,31,12,30,951.0,113.0,6.3,26.0,970.0,909.78,686.7
2017,3,31,12,45,950.5,113.0,6.3,26.5,967.5,881.17,665.44
2017,3,31,13,0,950.0,113.0,6.3,27.0,965.0,849.54,642.15
2017,3,31,13,15,947.5,112.5,6.2,27.0,953.5,813.07,616.37
2017,3,31,13,30,945.0,112.0,6.1,27.0,942.0,774.0,588.72
2017,3,31,13,45,939.5,111.5,6.1,27.5,921.5,730.49,555.59
2017,3,31,14,0,934.0,111.0,6.1,28.0,901.0,684.97,519.93
2017,3,31,14,15,927.0,109.5,6.05,27.5,872.0,635.91,482.91
2017,3,31,14,30,920.0,108.0,6.0,27.0,843.0,585.4,443.77
2017,3,31,14,45,901.5,110.5,6.0,27.0,804.0,531.44,400.18
2017,3,31,15,0,883.0,113.0,6.0,27.0,765.0,477.54,355.58
2017,3,31,15,15,869.5,110.5,5.95,27.0,722.0,421.83,308.52
2017,3,31,15,30,856.0,108.0,5.9,27.0,679.0,360.67,256.44
2017,3,31,15,45,830.0,107.5,5.85,27.0,628.0,303.51,207.18
2017,3,31,16,0,804.0,107.0,5.8,27.0,577.0,248.54,160.21
2017,3,31,16,15,778.5,103.0,5.7,26.5,523.5,193.25,115.53
2017,3,31,16,30,753.0,99.0,5.6,26.0,470.0,134.83,73.44
2017,3,31,16,45,711.0,95.0,5.5,25.5,412.0,84.02,47.99
2017,3,31,17,0,669.0,91.0,5.4,25.0,354.0,59.8,45.59
2017,3,31,17,15,617.0,84.0,5.3,24.0,296.5,57.58,44.03
2017,3,31,17,30,565.0,77.0,5.2,23.0,239.0,55.24,42.24
2017,3,31,17,45,480.0,67.0,5.15,22.5,183.0,50.07,37.73
2017,3,31,18,0,395.0,57.0,5.1,22.0,127.0,44.67,32.75
2017,3,31,18,15,268.0,41.0,4.95,21.0,80.5,31.73,21.02
2017,3,31,18,30,141.0,25.0,4.8,20.0,34.0,19.73,6.14
2017,3,31,18,45,70.5,12.5,4.7,19.5,17.0,11.91,0.0
2017,3,31,19,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,6,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,6,45,75.5,27.0,4.15,17.5,36.5,85.05,52.39
2017,4,1,7,0,151.0,54.0,4.3,18.0,73.0,167.82,132.07
2017,4,1,7,15,235.0,74.5,4.5,18.0,122.5,245.5,200.25
2017,4,1,7,30,319.0,95.0,4.7,18.0,172.0,340.86,281.36
2017,4,1,7,45,258.5,117.5,4.95,18.5,190.5,327.67,270.57
2017,4,1,8,0,198.0,140.0,5.2,19.0,209.0,306.96,252.47
2017,4,1,8,15,99.0,124.5,5.4,19.5,159.0,215.4,175.3
2017,4,1,8,30,0.0,109.0,5.6,20.0,109.0,103.87,80.35
2017,4,1,8,45,0.0,114.5,5.85,20.5,114.5,108.68,83.88
2017,4,1,9,0,0.0,120.0,6.1,21.0,120.0,113.63,87.42
2017,4,1,9,15,0.0,89.5,6.15,21.5,89.5,83.41,62.49
2017,4,1,9,30,0.0,59.0,6.2,22.0,59.0,54.94,39.13
2017,4,1,9,45,0.0,77.0,6.3,22.5,77.0,71.77,52.51
2017,4,1,10,0,0.0,95.0,6.4,23.0,95.0,88.66,65.77
2017,4,1,10,15,0.0,89.0,6.35,23.0,89.0,83.05,61.13
2017,4,1,10,30,0.0,83.0,6.3,23.0,83.0,77.47,56.55
2017,4,1,10,45,0.0,79.5,6.3,23.5,79.5,74.22,53.75
2017,4,1,11,0,0.0,76.0,6.3,24.0,76.0,70.97,50.98
2017,4,1,11,15,0.0,88.0,6.3,24.5,88.0,82.25,59.72
2017,4,1,11,30,0.0,100.0,6.3,25.0,100.0,93.59,68.44
2017,4,1,11,45,0.0,98.0,6.3,25.5,98.0,91.71,66.76
2017,4,1,12,0,0.0,96.0,6.3,26.0,96.0,89.82,65.11
2017,4,1,12,15,8.0,193.5,6.25,26.0,201.0,188.37,141.77
2017,4,1,12,30,16.0,291.0,6.2,26.0,306.0,286.08,216.25
2017,4,1,12,45,22.0,325.0,6.2,26.0,345.5,321.28,242.73
2017,4,1,13,0,28.0,359.0,6.2,26.0,385.0,356.59,269.22
2017,4,1,13,15,70.5,403.0,6.1,26.0,466.0,424.26,320.47
2017,4,1,13,30,113.0,447.0,6.0,26.0,547.0,487.0,367.16
2017,4,1,13,45,231.5,423.0,5.95,26.0,621.5,534.19,403.84
2017,4,1,14,0,350.0,399.0,5.9,26.0,696.0,569.59,430.87
2017,4,1,14,15,354.5,383.0,5.85,25.5,675.5,537.23,407.21
2017,4,1,14,30,359.0,367.0,5.8,25.0,655.0,504.1,382.68
2017,4,1,14,45,283.0,364.5,5.75,25.0,585.5,442.04,335.25
2017,4,1,15,0,207.0,362.0,5.7,25.0,516.0,392.95,297.72
2017,4,1,15,15,266.5,329.0,5.65,25.0,515.5,367.68,277.17
2017,4,1,15,30,326.0,296.0,5.6,25.0,515.0,342.23,255.14
2017,4,1,15,45,241.5,283.5,5.55,25.0,439.0,294.13,218.76
2017,4,1,16,0,157.0,271.0,5.5,25.0,363.0,248.27,185.34
2017,4,1,16,15,78.5,195.0,5.4,24.5,241.0,176.19,132.45
2017,4,1,16,30,0.0,119.0,5.3,24.0,119.0,108.32,82.38
2017,4,1,16,45,0.0,104.0,5.25,23.5,104.0,94.87,72.01
2017,4,1,17,0,0.0,89.0,5.2,23.0,89.0,81.58,64.63
2017,4,1,17,15,203.0,96.0,5.0,22.5,154.5,73.01,57.6
2017,4,1,17,30,406.0,103.0,4.8,22.0,220.0,74.47,59.03
2017,4,1,17,45,321.0,88.0,4.6,22.0,167.5,65.28,50.94
2017,4,1,18,0,236.0,73.0,4.4,22.0,115.0,57.32,43.6
2017,4,1,18,15,142.0,50.0,4.35,21.5,72.5,40.07,28.01
2017,4,1,18,30,48.0,27.0,4.3,21.0,30.0,23.04,8.86
2017,4,1,18,45,24.0,13.5,4.25,20.5,15.0,12.87,0.0
2017,4,1,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,2.5,2.65,17.5,2.5,2.31,0.0
2017,4,2,7,0,0.0,5.0,2.8,18.0,5.0,4.62,0.0
2017,4,2,7,15,0.0,8.0,2.9,18.0,8.0,7.4,0.57
2017,4,2,7,30,0.0,11.0,3.0,18.0,11.0,10.19,2.98
2017,4,2,7,45,0.0,15.0,3.1,18.5,15.0,13.9,6.12
2017,4,2,8,0,0.0,19.0,3.2,19.0,19.0,17.62,9.22
2017,4,2,8,15,0.0,28.5,3.4,19.5,28.5,26.45,16.56
2017,4,2,8,30,0.0,38.0,3.6,20.0,38.0,35.3,23.8
2017,4,2,8,45,0.0,34.0,3.85,20.5,34.0,31.59,20.56
2017,4,2,9,0,0.0,30.0,4.1,21.0,30.0,27.88,17.37
2017,4,2,9,15,0.0,45.5,4.15,21.5,45.5,42.33,29.07
2017,4,2,9,30,0.0,61.0,4.2,22.0,61.0,56.81,40.65
2017,4,2,9,45,0.0,83.5,4.3,22.5,83.5,77.85,57.36
2017,4,2,10,0,0.0,106.0,4.4,23.0,106.0,99.19,74.1
2017,4,2,10,15,82.5,247.5,4.4,23.0,312.0,336.77,261.83
2017,4,2,10,30,165.0,389.0,4.4,23.0,518.0,563.66,430.95
2017,4,2,10,45,280.5,378.5,4.4,23.5,608.0,667.54,506.62
2017,4,2,11,0,396.0,368.0,4.4,24.0,698.0,758.49,571.71
2017,4,2,11,15,634.0,253.0,4.4,24.0,798.0,866.48,652.74
2017,4,2,11,30,872.0,138.0,4.4,24.0,898.0,946.61,707.52
2017,4,2,11,45,860.5,149.0,4.45,24.5,909.5,939.17,700.26
2017,4,2,12,0,849.0,160.0,4.5,25.0,921.0,921.77,686.94
2017,4,2,12,15,851.5,160.0,4.6,25.0,928.0,902.77,674.61
2017,4,2,12,30,854.0,160.0,4.7,25.0,935.0,880.66,660.16
2017,4,2,12,45,642.0,277.0,4.8,25.0,858.5,791.86,596.02
2017,4,2,13,0,430.0,394.0,4.9,25.0,782.0,706.79,530.9
2017,4,2,13,15,659.0,265.0,5.05,25.0,851.5,740.78,561.38
2017,4,2,13,30,888.0,136.0,5.2,25.0,921.0,758.17,578.47
2017,4,2,13,45,897.5,128.0,5.4,25.0,906.0,720.17,550.77
2017,4,2,14,0,907.0,120.0,5.6,25.0,891.0,679.18,520.31
2017,4,2,14,15,903.0,118.5,5.6,25.0,865.0,632.94,484.33
2017,4,2,14,30,899.0,117.0,5.6,25.0,839.0,585.04,446.22
2017,4,2,14,45,644.5,220.5,5.65,25.0,726.5,495.24,375.57
2017,4,2,15,0,390.0,324.0,5.7,25.0,614.0,437.15,329.93
2017,4,2,15,15,224.5,310.0,5.65,24.5,475.0,344.36,260.54
2017,4,2,15,30,59.0,296.0,5.6,24.0,336.0,269.76,206.12
2017,4,2,15,45,444.0,199.0,5.55,24.0,463.0,271.91,196.78
2017,4,2,16,0,829.0,102.0,5.5,24.0,590.0,252.72,164.71
2017,4,2,16,15,804.0,98.0,5.35,23.5,535.5,196.02,118.02
2017,4,2,16,30,779.0,94.0,5.2,23.0,481.0,141.92,78.54
2017,4,2,16,45,743.5,89.0,5.05,22.5,423.0,83.66,46.14
2017,4,2,17,0,708.0,84.0,4.9,22.0,365.0,54.38,41.49
2017,4,2,17,15,656.0,77.5,4.75,21.0,306.0,52.26,39.97
2017,4,2,17,30,604.0,71.0,4.6,20.0,247.0,50.01,38.22
2017,4,2,17,45,515.5,62.5,4.45,19.5,189.5,45.86,34.58
2017,4,2,18,0,427.0,54.0,4.3,19.0,132.0,41.57,30.55
2017,4,2,18,15,302.0,39.5,4.4,18.5,84.5,31.3,21.01
2017,4,2,18,30,177.0,25.0,4.5,18.0,37.0,19.67,7.46
2017,4,2,18,45,88.5,12.5,4.6,17.5,18.5,11.91,0.0
2017,4,2,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,3,6,15,43.0,5.5,4.7,10.5,7.0,0.0,0.0
2017,4,3,6,30,86.0,11.0,4.9,11.0,14.0,49.09,0.0
2017,4,3,6,45,246.5,26.0,5.1,12.0,56.0,183.8,132.94
2017,4,3,7,0,407.0,41.0,5.3,13.0,98.0,300.47,246.12
2017,4,3,7,15,499.5,51.0,5.3,13.5,153.5,385.71,322.78
2017,4,3,7,30,592.0,61.0,5.3,14.0,209.0,478.24,402.32
2017,4,3,7,45,652.0,67.0,5.3,15.0,268.5,550.09,460.99
2017,4,3,8,0,712.0,73.0,5.3,16.0,328.0,624.94,518.4
2017,4,3,8,15,749.5,78.0,5.3,17.0,386.5,680.32,557.67
2017,4,3,8,30,787.0,83.0,5.3,18.0,445.0,739.91,598.82
2017,4,3,8,45,813.5,87.0,5.35,19.0,501.0,788.98,631.03
2017,4,3,9,0,840.0,91.0,5.4,20.0,557.0,836.71,661.53
2017,4,3,9,15,859.0,94.0,5.45,20.5,609.0,875.01,685.92
2017,4,3,9,30,878.0,97.0,5.5,21.0,661.0,903.59,703.12
2017,4,3,9,45,892.5,99.5,5.6,22.0,707.0,932.28,719.26
2017,4,3,10,0,907.0,102.0,5.7,23.0,753.0,958.04,733.23
2017,4,3,10,15,917.0,104.0,5.65,23.5,792.5,975.9,742.2
2017,4,3,10,30,927.0,106.0,5.6,24.0,832.0,990.37,748.89
2017,4,3,10,45,935.0,107.0,5.55,24.5,864.0,998.36,751.24
2017,4,3,11,0,943.0,108.0,5.5,25.0,896.0,1002.74,751.28
2017,4,3,11,15,948.0,109.0,5.35,25.5,919.5,1000.63,746.38
2017,4,3,11,30,953.0,110.0,5.2,26.0,943.0,994.84,739.17
