Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,11,45,956.0,110.5,5.1,26.5,958.5,983.03,728.48
2017,4,3,12,0,959.0,111.0,5.0,27.0,974.0,967.63,715.59
2017,4,3,12,15,960.0,111.5,4.85,27.0,980.0,946.94,700.42
2017,4,3,12,30,961.0,112.0,4.7,27.0,986.0,922.89,683.13
2017,4,3,12,45,960.5,111.5,4.6,27.5,983.0,893.42,661.3
2017,4,3,13,0,960.0,111.0,4.5,28.0,980.0,860.91,637.77
2017,4,3,13,15,957.5,110.5,4.35,28.0,968.5,824.01,612.42
2017,4,3,13,30,955.0,110.0,4.2,28.0,957.0,784.5,585.25
2017,4,3,13,45,950.0,109.5,4.1,28.0,936.0,740.86,554.26
2017,4,3,14,0,945.0,109.0,4.0,28.0,915.0,695.16,520.29
2017,4,3,14,15,938.0,107.5,3.9,28.0,886.0,645.55,482.84
2017,4,3,14,30,931.0,106.0,3.8,28.0,857.0,594.48,443.43
2017,4,3,14,45,918.0,106.0,3.75,28.0,819.0,540.5,400.98
2017,4,3,15,0,905.0,106.0,3.7,28.0,781.0,486.08,357.05
2017,4,3,15,15,892.0,103.5,3.55,28.0,737.5,429.42,310.19
2017,4,3,15,30,879.0,101.0,3.4,28.0,694.0,372.86,262.39
2017,4,3,15,45,861.0,98.5,3.25,28.0,644.0,309.07,208.68
2017,4,3,16,0,843.0,96.0,3.1,28.0,594.0,252.36,160.5
2017,4,3,16,15,819.0,92.0,2.85,27.5,539.5,195.01,114.24
2017,4,3,16,30,795.0,88.0,2.6,27.0,485.0,140.12,74.74
2017,4,3,16,45,761.5,83.5,2.35,26.5,427.5,87.12,46.98
2017,4,3,17,0,728.0,79.0,2.1,26.0,370.0,56.09,42.21
2017,4,3,17,15,679.5,73.0,1.9,24.5,311.5,48.74,36.36
2017,4,3,17,30,631.0,67.0,1.7,23.0,253.0,46.69,34.89
2017,4,3,17,45,554.5,59.0,1.55,22.0,196.0,42.81,31.59
2017,4,3,18,0,478.0,51.0,1.4,21.0,139.0,38.77,27.92
2017,4,3,18,15,350.5,38.0,1.45,20.5,90.0,29.8,19.62
2017,4,3,18,30,223.0,25.0,1.5,20.0,41.0,20.29,8.29
2017,4,3,18,45,111.5,12.5,1.55,19.5,20.5,11.91,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,4.0,2.3,12.5,4.0,0.0,0.0
2017,4,4,6,30,0.0,8.0,2.6,13.0,8.0,7.63,0.0
2017,4,4,6,45,8.5,28.5,2.9,14.0,30.0,37.71,23.36
2017,4,4,7,0,17.0,49.0,3.2,15.0,52.0,66.2,49.7
2017,4,4,7,15,33.0,73.5,3.15,15.5,81.0,104.34,82.89
2017,4,4,7,30,49.0,98.0,3.1,16.0,110.0,142.55,115.66
2017,4,4,7,45,61.5,122.0,3.05,16.5,141.5,178.24,145.5
2017,4,4,8,0,74.0,146.0,3.0,17.0,173.0,214.38,174.92
2017,4,4,8,15,190.5,165.5,3.25,17.5,250.5,336.22,275.41
2017,4,4,8,30,307.0,185.0,3.5,18.0,328.0,467.37,379.36
2017,4,4,8,45,450.0,171.0,3.8,19.0,408.5,588.41,472.46
2017,4,4,9,0,593.0,157.0,4.1,20.0,489.0,709.44,562.41
2017,4,4,9,15,518.0,203.5,4.35,20.5,512.5,702.82,552.65
2017,4,4,9,30,443.0,250.0,4.6,21.0,536.0,694.9,542.9
2017,4,4,9,45,487.0,252.0,4.85,22.0,587.0,741.4,575.27
2017,4,4,10,0,531.0,254.0,5.1,23.0,638.0,787.15,606.34
2017,4,4,10,15,695.5,194.0,5.25,23.5,724.5,882.47,675.16
2017,4,4,10,30,860.0,134.0,5.4,24.0,811.0,967.74,732.34
2017,4,4,10,45,868.0,136.0,5.6,24.5,842.0,975.99,736.19
2017,4,4,11,0,876.0,138.0,5.8,25.0,873.0,973.13,732.94
2017,4,4,11,15,669.0,253.5,5.8,25.5,824.0,902.39,680.93
2017,4,4,11,30,462.0,369.0,5.8,26.0,775.0,812.9,610.2
2017,4,4,11,45,481.0,359.5,5.8,26.5,788.0,808.5,606.37
2017,4,4,12,0,500.0,350.0,5.8,27.0,801.0,801.72,600.52
2017,4,4,12,15,701.5,244.0,5.7,27.0,882.0,859.71,645.89
2017,4,4,12,30,903.0,138.0,5.6,27.0,963.0,900.07,673.6
2017,4,4,12,45,903.5,137.5,5.5,27.5,960.5,872.6,652.56
2017,4,4,13,0,904.0,137.0,5.4,28.0,958.0,842.26,630.03
2017,4,4,13,15,901.5,136.0,5.2,28.0,946.5,806.46,604.57
2017,4,4,13,30,899.0,135.0,5.0,28.0,935.0,768.25,577.46
2017,4,4,13,45,896.5,132.5,4.8,28.0,915.0,726.5,546.1
2017,4,4,14,0,894.0,130.0,4.6,28.0,895.0,682.67,512.77
2017,4,4,14,15,722.0,215.5,4.35,28.0,820.0,608.91,455.47
2017,4,4,14,30,550.0,301.0,4.1,28.0,745.0,550.66,409.69
2017,4,4,14,45,700.0,214.5,3.95,28.5,754.5,519.43,385.02
2017,4,4,15,0,850.0,128.0,3.8,29.0,764.0,477.35,349.96
2017,4,4,15,15,836.5,125.0,3.55,28.5,721.5,422.25,305.17
2017,4,4,15,30,823.0,122.0,3.3,28.0,679.0,367.52,259.62
2017,4,4,15,45,812.0,116.0,3.1,28.0,631.5,311.59,212.01
2017,4,4,16,0,801.0,110.0,2.9,28.0,584.0,256.24,165.0
2017,4,4,16,15,777.0,105.5,2.6,27.5,531.0,200.86,120.45
2017,4,4,16,30,753.0,101.0,2.3,27.0,478.0,142.14,77.73
2017,4,4,16,45,726.0,94.0,2.05,27.0,422.5,89.53,48.95
2017,4,4,17,0,699.0,87.0,1.8,27.0,367.0,56.33,42.22
2017,4,4,17,15,650.0,80.0,1.6,26.0,309.0,53.95,40.55
2017,4,4,17,30,601.0,73.0,1.4,25.0,251.0,51.4,38.61
2017,4,4,17,45,525.5,64.0,1.25,24.0,194.5,46.93,34.85
2017,4,4,18,0,450.0,55.0,1.1,23.0,138.0,42.25,30.66
2017,4,4,18,15,324.0,41.0,1.1,22.0,90.0,32.49,21.79
2017,4,4,18,30,198.0,27.0,1.1,21.0,42.0,21.25,9.36
2017,4,4,18,45,99.0,13.5,1.15,20.5,21.0,12.87,0.0
2017,4,4,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,9.5,5.3,8.0,9.5,0.0,0.0
2017,4,5,6,30,0.0,19.0,5.4,8.0,19.0,18.11,0.0
2017,4,5,6,45,213.0,31.5,5.55,8.5,63.0,174.68,133.89
2017,4,5,7,0,426.0,44.0,5.7,9.0,107.0,317.23,265.37
2017,4,5,7,15,514.5,53.5,5.85,9.5,163.0,401.12,341.86
2017,4,5,7,30,603.0,63.0,6.0,10.0,219.0,491.73,421.08
2017,4,5,7,45,661.5,69.0,6.15,10.5,278.5,563.35,481.62
2017,4,5,8,0,720.0,75.0,6.3,11.0,338.0,637.79,541.04
2017,4,5,8,15,757.5,80.0,6.35,11.5,397.0,693.51,582.87
2017,4,5,8,30,795.0,85.0,6.4,12.0,456.0,753.49,626.95
2017,4,5,8,45,832.0,84.5,6.45,13.0,514.5,806.08,663.03
2017,4,5,9,0,869.0,84.0,6.5,14.0,573.0,850.7,692.23
2017,4,5,9,15,887.5,87.0,6.5,14.5,625.5,889.19,717.46
2017,4,5,9,30,906.0,90.0,6.5,15.0,678.0,925.31,740.66
2017,4,5,9,45,925.0,89.5,6.5,15.5,726.0,955.18,759.08
2017,4,5,10,0,944.0,89.0,6.5,16.0,774.0,982.22,775.38
2017,4,5,10,15,954.0,91.0,6.45,16.5,814.5,1000.56,785.08
2017,4,5,10,30,964.0,93.0,6.4,17.0,855.0,1015.37,792.34
2017,4,5,10,45,974.0,92.5,6.35,18.0,888.0,1023.79,793.6
2017,4,5,11,0,984.0,92.0,6.3,19.0,921.0,1028.51,792.4
2017,4,5,11,15,989.0,93.0,6.2,19.0,945.5,1026.33,789.31
2017,4,5,11,30,994.0,94.0,6.1,19.0,970.0,1020.3,783.71
2017,4,5,11,45,985.5,102.0,6.1,19.5,982.5,1005.23,771.06
2017,4,5,12,0,977.0,110.0,6.1,20.0,995.0,986.49,756.07
2017,4,5,12,15,978.5,110.5,6.05,20.0,1001.0,965.78,741.03
2017,4,5,12,30,980.0,111.0,6.0,20.0,1007.0,941.62,723.66
2017,4,5,12,45,978.5,111.0,5.95,20.5,1004.0,911.2,700.56
2017,4,5,13,0,977.0,111.0,5.9,21.0,1001.0,877.74,675.43
2017,4,5,13,15,975.0,110.5,5.85,21.0,989.0,840.57,649.01
2017,4,5,13,30,973.0,110.0,5.8,21.0,977.0,800.71,620.59
2017,4,5,13,45,968.0,109.5,5.8,21.0,956.0,756.3,588.1
2017,4,5,14,0,963.0,109.0,5.8,21.0,935.0,709.79,552.17
2017,4,5,14,15,956.5,108.0,5.7,21.0,906.0,660.05,512.76
2017,4,5,14,30,950.0,107.0,5.6,21.0,877.0,608.77,471.3
2017,4,5,14,45,939.0,106.0,5.55,21.0,839.0,553.94,426.27
2017,4,5,15,0,928.0,105.0,5.5,21.0,801.0,498.46,379.57
2017,4,5,15,15,916.0,103.0,5.35,21.0,757.5,441.37,330.34
2017,4,5,15,30,904.0,101.0,5.2,21.0,714.0,384.23,280.05
2017,4,5,15,45,890.5,97.0,5.1,21.0,664.5,325.29,227.83
2017,4,5,16,0,877.0,93.0,5.0,21.0,615.0,260.42,171.16
2017,4,5,16,15,854.5,89.5,4.75,20.5,559.5,201.74,121.84
2017,4,5,16,30,832.0,86.0,4.5,20.0,504.0,145.32,79.37
2017,4,5,16,45,801.5,81.0,4.25,19.5,446.0,89.84,48.28
2017,4,5,17,0,771.0,76.0,4.0,19.0,388.0,53.57,41.29
2017,4,5,17,15,725.0,70.5,3.45,18.0,327.5,51.59,39.88
2017,4,5,17,30,679.0,65.0,2.9,17.0,267.0,45.01,34.31
2017,4,5,17,45,608.0,57.0,2.4,16.0,208.5,41.02,30.85
2017,4,5,18,0,537.0,49.0,1.9,15.0,150.0,36.84,27.0
2017,4,5,18,15,409.5,37.5,1.8,14.5,98.5,29.17,19.71
2017,4,5,18,30,282.0,26.0,1.7,14.0,47.0,21.07,10.02
2017,4,5,18,45,141.0,13.0,1.65,13.5,23.5,12.39,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,91.0,8.0,0.5,10.5,11.5,0.0,0.0
2017,4,6,6,30,182.0,16.0,0.5,11.0,23.0,118.07,0.0
2017,4,6,6,45,338.0,28.5,0.5,11.5,69.0,236.32,180.37
2017,4,6,7,0,494.0,41.0,0.5,12.0,115.0,353.18,285.04
2017,4,6,7,15,578.0,49.0,0.55,12.5,172.5,435.52,354.77
2017,4,6,7,30,662.0,57.0,0.6,13.0,230.0,519.73,422.51
2017,4,6,7,45,714.0,62.5,0.7,14.0,290.5,589.44,474.91
2017,4,6,8,0,766.0,68.0,0.8,15.0,351.0,661.13,525.05
2017,4,6,8,15,799.5,72.5,1.1,16.0,410.5,718.95,565.55
2017,4,6,8,30,833.0,77.0,1.4,17.0,470.0,776.52,604.8
2017,4,6,8,45,856.5,80.5,1.75,18.0,526.0,823.9,636.44
2017,4,6,9,0,880.0,84.0,2.1,19.0,582.0,862.52,661.42
2017,4,6,9,15,897.0,86.5,2.05,19.5,634.0,899.34,682.32
2017,4,6,9,30,914.0,89.0,2.0,20.0,686.0,933.7,701.21
2017,4,6,9,45,926.5,91.5,2.0,20.5,732.0,961.2,715.89
2017,4,6,10,0,939.0,94.0,2.0,21.0,778.0,985.58,728.51
2017,4,6,10,15,948.0,95.5,1.95,21.0,817.5,1002.24,736.92
2017,4,6,10,30,957.0,97.0,1.9,21.0,857.0,1015.39,743.22
2017,4,6,10,45,963.5,98.5,1.85,21.5,888.5,1022.54,744.38
2017,4,6,11,0,970.0,100.0,1.8,22.0,920.0,1025.97,743.34
2017,4,6,11,15,974.0,101.0,1.8,22.0,943.5,1022.74,740.4
2017,4,6,11,30,978.0,102.0,1.8,22.0,967.0,1015.74,735.3
2017,4,6,11,45,984.0,100.5,1.85,22.5,982.5,1004.28,726.82
2017,4,6,12,0,990.0,99.0,1.9,23.0,998.0,989.11,716.12
2017,4,6,12,15,990.5,99.5,1.9,23.0,1004.0,967.39,702.12
2017,4,6,12,30,991.0,100.0,1.9,23.0,1010.0,942.23,686.01
2017,4,6,12,45,987.5,101.5,1.9,23.5,1006.0,911.39,664.96
2017,4,6,13,0,984.0,103.0,1.9,24.0,1002.0,877.57,642.02
2017,4,6,13,15,981.5,102.5,1.9,24.0,989.5,839.86,617.71
2017,4,6,13,30,979.0,102.0,1.9,24.0,977.0,799.48,591.47
2017,4,6,13,45,973.0,102.0,1.95,24.0,955.5,754.67,561.91
2017,4,6,14,0,967.0,102.0,2.0,24.0,934.0,707.82,528.62
2017,4,6,14,15,960.0,101.0,2.0,24.0,904.5,657.67,491.78
2017,4,6,14,30,953.0,100.0,2.0,24.0,875.0,606.02,452.81
2017,4,6,14,45,937.0,102.0,2.0,24.0,836.0,551.18,410.32
2017,4,6,15,0,921.0,104.0,2.0,24.0,797.0,496.12,366.38
2017,4,6,15,15,725.5,167.5,1.95,23.5,694.0,412.68,302.79
2017,4,6,15,30,530.0,231.0,1.9,23.0,591.0,357.05,260.9
2017,4,6,15,45,695.5,162.5,1.9,23.0,599.5,314.49,220.85
2017,4,6,16,0,861.0,94.0,1.9,23.0,608.0,259.29,168.15
2017,4,6,16,15,838.0,90.5,1.85,22.5,553.0,201.44,120.59
2017,4,6,16,30,815.0,87.0,1.8,22.0,498.0,145.92,79.38
2017,4,6,16,45,781.5,83.0,1.75,22.0,440.0,92.07,49.35
2017,4,6,17,0,748.0,79.0,1.7,22.0,382.0,55.82,42.69
2017,4,6,17,15,701.5,73.0,1.5,21.0,322.5,48.49,36.69
2017,4,6,17,30,655.0,67.0,1.3,20.0,263.0,46.43,35.13
2017,4,6,17,45,582.0,59.0,1.15,19.0,205.5,42.53,31.8
2017,4,6,18,0,509.0,51.0,1.0,18.0,148.0,38.45,28.08
2017,4,6,18,15,388.5,39.0,1.05,17.0,98.0,30.42,20.61
2017,4,6,18,30,268.0,27.0,1.1,16.0,48.0,21.92,10.89
2017,4,6,18,45,134.0,13.5,1.15,15.5,24.0,12.87,0.0
2017,4,6,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,67.0,8.5,1.25,10.5,11.5,8.1,0.0
2017,4,7,6,30,134.0,17.0,1.5,11.0,23.0,97.37,0.0
2017,4,7,6,45,275.5,32.0,1.75,12.0,67.5,209.18,162.25
2017,4,7,7,0,417.0,47.0,2.0,13.0,112.0,318.47,260.62
2017,4,7,7,15,502.0,57.0,2.1,13.5,167.5,401.1,332.35
2017,4,7,7,30,587.0,67.0,2.2,14.0,223.0,490.07,406.01
2017,4,7,7,45,643.0,73.5,2.35,15.0,282.0,560.3,461.08
2017,4,7,8,0,699.0,80.0,2.5,16.0,341.0,633.13,514.79
2017,4,7,8,15,735.5,85.5,2.85,17.0,399.5,691.76,556.27
2017,4,7,8,30,772.0,91.0,3.2,18.0,458.0,746.78,594.0
2017,4,7,8,45,799.0,94.5,3.6,19.0,513.5,795.29,626.37
2017,4,7,9,0,826.0,98.0,4.0,20.0,569.0,842.47,657.22
2017,4,7,9,15,844.5,101.5,4.05,20.5,620.0,880.49,680.72
2017,4,7,9,30,863.0,105.0,4.1,21.0,671.0,916.15,702.38
2017,4,7,9,45,876.5,107.5,4.15,21.5,716.5,935.74,712.75
2017,4,7,10,0,890.0,110.0,4.2,22.0,762.0,960.09,726.56
2017,4,7,10,15,900.5,112.5,4.2,22.0,801.0,978.5,737.43
2017,4,7,10,30,911.0,115.0,4.2,22.0,840.0,993.57,746.17
2017,4,7,10,45,917.5,116.5,4.2,22.5,871.0,1000.29,747.97
2017,4,7,11,0,924.0,118.0,4.2,23.0,902.0,1003.46,747.59
2017,4,7,11,15,929.0,119.5,4.2,23.0,925.5,1001.6,745.47
2017,4,7,11,30,934.0,121.0,4.2,23.0,949.0,996.1,741.11
2017,4,7,11,45,935.0,122.5,4.2,23.5,963.0,983.31,730.6
2017,4,7,12,0,936.0,124.0,4.2,24.0,977.0,967.04,717.98
2017,4,7,12,15,937.0,124.0,4.2,24.0,982.5,945.95,703.65
2017,4,7,12,30,938.0,124.0,4.2,24.0,988.0,921.62,687.23
2017,4,7,12,45,935.5,124.5,4.2,24.5,984.0,891.73,665.76
2017,4,7,13,0,933.0,125.0,4.2,25.0,980.0,859.02,642.44
2017,4,7,13,15,930.5,124.5,4.15,25.0,967.5,822.74,617.7
2017,4,7,13,30,928.0,124.0,4.1,25.0,955.0,783.97,591.16
2017,4,7,13,45,921.5,124.0,4.05,25.0,933.5,740.58,560.05
2017,4,7,14,0,915.0,124.0,4.0,25.0,912.0,695.34,526.3
2017,4,7,14,15,908.0,122.0,3.95,25.0,883.0,646.45,489.24
2017,4,7,14,30,901.0,120.0,3.9,25.0,854.0,596.21,450.29
2017,4,7,14,45,886.5,120.5,3.9,25.0,816.0,543.16,408.33
2017,4,7,15,0,872.0,121.0,3.9,25.0,778.0,489.89,365.06
2017,4,7,15,15,858.5,118.0,3.85,24.5,735.0,429.22,315.78
2017,4,7,15,30,845.0,115.0,3.8,24.0,692.0,373.31,268.7
2017,4,7,15,45,826.0,112.0,3.8,24.0,642.5,316.46,219.73
2017,4,7,16,0,807.0,109.0,3.8,24.0,593.0,261.05,171.98
2017,4,7,16,15,782.5,105.0,3.65,23.5,539.0,205.63,126.32
2017,4,7,16,30,758.0,101.0,3.5,23.0,485.0,146.99,82.29
2017,4,7,16,45,723.5,95.5,3.35,23.0,428.0,94.82,52.36
2017,4,7,17,0,689.0,90.0,3.2,23.0,371.0,58.16,44.51
2017,4,7,17,15,641.0,83.0,2.8,22.0,313.0,55.9,42.92
2017,4,7,17,30,593.0,76.0,2.4,21.0,255.0,53.48,41.08
2017,4,7,17,45,520.0,66.5,2.05,20.0,199.0,48.7,37.02
2017,4,7,18,0,447.0,57.0,1.7,19.0,143.0,43.67,32.49
2017,4,7,18,15,330.0,42.5,1.8,18.0,94.5,33.52,23.19
2017,4,7,18,30,213.0,28.0,1.9,17.0,46.0,21.96,11.14
2017,4,7,18,45,106.5,14.0,2.05,16.5,23.0,13.34,0.0
2017,4,7,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,8,6,15,0.0,10.5,2.85,12.5,10.5,10.01,0.0
2017,4,8,6,30,0.0,21.0,3.1,13.0,21.0,22.85,0.0
2017,4,8,6,45,155.5,38.0,3.4,14.0,63.0,155.39,120.07
2017,4,8,7,0,311.0,55.0,3.7,15.0,105.0,268.64,219.77
2017,4,8,7,15,395.0,68.0,4.1,15.5,158.0,347.61,288.87
2017,4,8,7,30,479.0,81.0,4.5,16.0,211.0,437.12,364.46
2017,4,8,7,45,539.0,90.0,4.95,17.0,268.0,509.38,423.11
2017,4,8,8,0,599.0,99.0,5.4,18.0,325.0,584.53,482.1
2017,4,8,8,15,638.5,106.0,5.6,18.5,381.5,643.97,526.76
2017,4,8,8,30,678.0,113.0,5.8,19.0,438.0,703.89,570.28
2017,4,8,8,45,448.0,185.5,6.0,20.0,410.5,608.34,489.98
2017,4,8,9,0,218.0,258.0,6.2,21.0,383.0,476.14,379.58
2017,4,8,9,15,296.0,267.0,6.15,21.5,453.0,570.11,451.65
2017,4,8,9,30,374.0,276.0,6.1,22.0,523.0,652.86,513.11
2017,4,8,9,45,589.5,209.5,6.05,22.5,629.0,798.66,623.48
2017,4,8,10,0,805.0,143.0,6.0,23.0,735.0,927.23,713.13
2017,4,8,10,15,520.5,268.0,5.95,23.5,658.5,798.4,614.01
2017,4,8,10,30,236.0,393.0,5.9,24.0,582.0,636.58,486.17
2017,4,8,10,45,185.5,411.5,5.85,24.5,563.5,603.81,459.29
2017,4,8,11,0,135.0,430.0,5.8,25.0,545.0,569.93,431.27
2017,4,8,11,15,275.5,408.5,5.7,25.0,651.5,683.8,517.3
2017,4,8,11,30,416.0,387.0,5.6,25.0,758.0,791.21,595.93
2017,4,8,11,45,423.5,392.0,5.6,25.5,774.0,790.71,593.43
2017,4,8,12,0,431.0,397.0,5.6,26.0,790.0,788.02,589.96
2017,4,8,12,15,385.5,422.0,5.55,26.0,775.5,752.09,562.78
2017,4,8,12,30,340.0,447.0,5.5,26.0,761.0,720.83,538.95
2017,4,8,12,45,420.5,419.0,5.45,26.5,806.0,744.98,556.6
2017,4,8,13,0,501.0,391.0,5.4,27.0,851.0,764.49,570.34
2017,4,8,13,15,693.0,266.0,5.35,27.0,893.5,773.82,581.35
2017,4,8,13,30,885.0,141.0,5.3,27.0,936.0,769.27,581.74
2017,4,8,13,45,882.0,138.5,5.25,27.0,916.0,727.63,550.85
2017,4,8,14,0,879.0,136.0,5.2,27.0,896.0,684.02,518.05
2017,4,8,14,15,871.0,134.5,5.1,27.0,867.0,636.47,481.53
2017,4,8,14,30,863.0,133.0,5.0,27.0,838.0,587.73,443.36
2017,4,8,14,45,852.0,131.0,4.95,27.0,801.5,532.56,399.8
2017,4,8,15,0,841.0,129.0,4.9,27.0,765.0,479.86,356.92
2017,4,8,15,15,827.0,126.0,4.85,26.5,722.0,425.03,312.03
2017,4,8,15,30,813.0,123.0,4.8,26.0,679.0,370.64,266.33
2017,4,8,15,45,793.0,119.5,4.75,26.0,630.0,314.85,218.48
2017,4,8,16,0,773.0,116.0,4.7,26.0,581.0,260.67,172.06
2017,4,8,16,15,747.5,111.5,4.6,25.5,528.0,200.89,123.31
2017,4,8,16,30,722.0,107.0,4.5,25.0,475.0,149.07,84.7
2017,4,8,16,45,688.0,101.0,4.45,25.0,419.0,98.59,55.4
2017,4,8,17,0,654.0,95.0,4.4,25.0,363.0,61.68,47.12
2017,4,8,17,15,604.5,88.0,4.15,24.0,306.0,59.62,45.74
2017,4,8,17,30,555.0,81.0,3.9,23.0,249.0,57.44,44.14
2017,4,8,17,45,484.0,70.5,3.7,22.5,194.5,52.0,39.47
2017,4,8,18,0,413.0,60.0,3.5,22.0,140.0,46.26,34.29
2017,4,8,18,15,298.5,45.0,3.6,21.5,93.0,34.56,23.7
2017,4,8,18,30,184.0,30.0,3.7,21.0,46.0,23.54,12.32
2017,4,8,18,45,92.0,15.0,3.85,20.5,23.0,14.3,0.0
2017,4,8,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,34.0,10.5,3.7,16.0,12.5,24.34,0.0
2017,4,9,6,30,68.0,21.0,3.9,16.0,25.0,67.79,10.3
2017,4,9,6,45,181.5,41.5,4.15,16.5,67.5,174.08,134.76
2017,4,9,7,0,295.0,62.0,4.4,17.0,110.0,269.82,219.53
2017,4,9,7,15,378.5,76.0,4.8,17.5,163.5,349.14,288.56
2017,4,9,7,30,462.0,90.0,5.2,18.0,217.0,435.57,361.3
2017,4,9,7,45,231.0,83.0,5.65,19.0,146.5,266.87,221.5
2017,4,9,8,0,0.0,76.0,6.1,20.0,76.0,71.0,53.57
2017,4,9,8,15,0.0,85.5,6.15,20.5,85.5,80.08,60.83
2017,4,9,8,30,0.0,95.0,6.2,21.0,95.0,89.17,67.92
2017,4,9,8,45,1.0,130.0,6.3,21.5,130.5,124.89,96.54
2017,4,9,9,0,2.0,165.0,6.4,22.0,166.0,160.83,124.87
2017,4,9,9,15,12.0,206.0,6.4,22.5,214.0,211.07,164.43
2017,4,9,9,30,22.0,247.0,6.4,23.0,262.0,261.59,203.49
2017,4,9,9,45,21.5,259.5,6.4,23.5,274.5,272.64,211.02
2017,4,9,10,0,21.0,272.0,6.4,24.0,287.0,283.65,218.53
2017,4,9,10,15,16.5,257.5,6.35,24.5,270.0,263.46,201.94
2017,4,9,10,30,12.0,243.0,6.3,25.0,253.0,243.8,185.92
2017,4,9,10,45,15.5,272.5,6.3,25.5,286.0,275.49,209.59
2017,4,9,11,0,19.0,302.0,6.3,26.0,319.0,306.88,232.7
2017,4,9,11,15,22.5,325.5,6.2,26.0,346.0,331.98,251.31
2017,4,9,11,30,26.0,349.0,6.1,26.0,373.0,365.5,276.1
2017,4,9,11,45,34.5,378.0,6.05,26.5,410.0,398.99,300.3
2017,4,9,12,0,43.0,407.0,6.0,27.0,447.0,431.33,323.4
2017,4,9,12,15,113.0,444.5,5.9,27.0,549.0,529.82,396.94
2017,4,9,12,30,183.0,482.0,5.8,27.0,651.0,616.64,460.34
2017,4,9,12,45,168.5,480.0,5.75,27.5,635.5,591.54,440.55
2017,4,9,13,0,154.0,478.0,5.7,28.0,620.0,566.79,421.46
2017,4,9,13,15,518.5,309.5,5.6,28.0,778.0,682.24,513.11
2017,4,9,13,30,883.0,141.0,5.5,28.0,936.0,769.2,580.55
2017,4,9,13,45,875.0,140.5,5.4,28.0,914.0,725.93,547.94
2017,4,9,14,0,867.0,140.0,5.3,28.0,892.0,681.08,514.13
2017,4,9,14,15,859.0,138.5,5.2,28.0,863.0,634.03,478.11
2017,4,9,14,30,851.0,137.0,5.1,28.0,834.0,583.14,438.61
2017,4,9,14,45,440.5,220.0,5.1,28.0,580.0,402.34,302.49
2017,4,9,15,0,30.0,303.0,5.1,28.0,326.0,277.23,208.11
2017,4,9,15,15,196.0,299.0,5.0,28.0,435.0,327.95,245.0
2017,4,9,15,30,362.0,295.0,4.9,28.0,544.0,358.63,263.65
2017,4,9,15,45,352.5,274.0,4.85,28.0,502.0,315.38,229.01
2017,4,9,16,0,343.0,253.0,4.8,28.0,460.0,273.22,195.36
2017,4,9,16,15,501.5,189.5,4.7,27.5,462.0,222.29,148.98
2017,4,9,16,30,660.0,126.0,4.6,27.0,464.0,158.32,93.68
2017,4,9,16,45,609.5,123.0,4.55,26.5,407.0,113.01,68.27
2017,4,9,17,0,559.0,120.0,4.5,26.0,350.0,81.11,63.34
2017,4,9,17,15,507.0,110.0,4.3,25.5,294.5,76.57,59.85
2017,4,9,17,30,455.0,100.0,4.1,25.0,239.0,71.56,55.81
2017,4,9,17,45,377.0,86.5,3.95,24.5,185.5,63.51,48.98
2017,4,9,18,0,299.0,73.0,3.8,24.0,132.0,55.04,41.48
2017,4,9,18,15,201.0,53.0,3.9,23.5,87.0,42.51,30.19
2017,4,9,18,30,103.0,33.0,4.0,23.0,42.0,26.98,15.06
2017,4,9,18,45,51.5,16.5,4.15,22.5,21.0,15.73,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,17.0,10.0,2.9,19.0,11.0,16.75,0.0
2017,4,10,6,30,34.0,20.0,3.0,19.0,22.0,43.79,11.11
2017,4,10,6,45,132.0,43.5,3.2,19.5,63.5,141.11,107.76
2017,4,10,7,0,230.0,67.0,3.4,20.0,105.0,230.5,185.04
2017,4,10,7,15,308.0,83.5,3.5,20.5,156.0,316.26,257.36
2017,4,10,7,30,386.0,100.0,3.6,21.0,207.0,399.17,325.33
2017,4,10,7,45,193.0,65.5,3.75,21.5,119.0,231.22,189.0
2017,4,10,8,0,0.0,31.0,3.9,22.0,31.0,28.77,18.24
2017,4,10,8,15,0.0,65.0,4.0,22.5,65.0,60.46,44.26
2017,4,10,8,30,0.0,99.0,4.1,23.0,99.0,93.16,70.54
2017,4,10,8,45,6.0,148.5,4.25,23.5,152.0,148.14,114.38
2017,4,10,9,0,12.0,198.0,4.4,24.0,205.0,204.06,157.98
2017,4,10,9,15,37.5,246.5,4.35,24.5,271.5,289.82,224.33
2017,4,10,9,30,63.0,295.0,4.3,25.0,338.0,365.24,280.97
2017,4,10,9,45,65.5,314.0,4.25,25.5,360.5,385.95,294.94
2017,4,10,10,0,68.0,333.0,4.2,26.0,383.0,406.35,308.69
2017,4,10,10,15,34.0,225.0,4.1,26.0,250.0,256.49,195.01
2017,4,10,10,30,0.0,117.0,4.0,26.0,117.0,109.74,80.81
2017,4,10,10,45,3.0,145.5,3.9,26.0,148.5,139.82,104.3
2017,4,10,11,0,6.0,174.0,3.8,26.0,180.0,169.88,127.39
2017,4,10,11,15,19.5,273.0,3.7,26.0,291.0,277.87,209.53
2017,4,10,11,30,33.0,372.0,3.6,26.0,402.0,395.1,295.92
2017,4,10,11,45,22.0,294.0,3.55,26.5,314.0,304.63,228.04
2017,4,10,12,0,11.0,216.0,3.5,27.0,226.0,213.0,158.94
2017,4,10,12,15,12.0,216.0,3.4,27.0,227.5,213.24,159.24
2017,4,10,12,30,13.0,216.0,3.3,27.0,229.0,213.38,159.31
2017,4,10,12,45,48.0,336.0,3.25,27.0,381.0,355.56,265.8
2017,4,10,13,0,83.0,456.0,3.2,27.0,533.0,489.6,362.31
2017,4,10,13,15,209.5,445.0,3.1,26.5,635.0,568.68,421.38
2017,4,10,13,30,336.0,434.0,3.0,26.0,737.0,635.62,470.69
2017,4,10,13,45,261.5,438.5,2.9,26.0,671.5,568.49,421.31
2017,4,10,14,0,187.0,443.0,2.8,26.0,606.0,510.48,378.8
2017,4,10,14,15,228.5,421.5,2.75,26.0,614.0,503.44,374.36
2017,4,10,14,30,270.0,400.0,2.7,26.0,622.0,487.32,362.74
2017,4,10,14,45,142.0,325.0,2.65,26.0,441.5,350.51,262.55
2017,4,10,15,0,14.0,250.0,2.6,26.0,261.0,232.45,174.78
2017,4,10,15,15,94.5,289.5,2.6,26.0,355.5,287.21,215.87
2017,4,10,15,30,175.0,329.0,2.6,26.0,450.0,328.22,244.56
2017,4,10,15,45,146.5,303.0,2.65,26.0,399.5,286.11,212.87
2017,4,10,16,0,118.0,277.0,2.7,26.0,349.0,247.49,184.21
2017,4,10,16,15,203.0,245.0,2.7,25.5,355.5,227.57,165.88
2017,4,10,16,30,288.0,213.0,2.7,25.0,362.0,190.54,134.62
2017,4,10,16,45,269.5,191.5,2.7,25.0,318.0,153.28,109.97
2017,4,10,17,0,251.0,170.0,2.7,25.0,274.0,121.58,97.52
2017,4,10,17,15,226.5,147.5,2.6,24.5,230.5,107.81,86.47
2017,4,10,17,30,202.0,125.0,2.5,24.0,187.0,93.32,74.53
2017,4,10,17,45,159.0,102.0,2.4,23.5,144.5,81.18,64.26
2017,4,10,18,0,116.0,79.0,2.3,23.0,102.0,63.93,49.26
2017,4,10,18,15,70.5,54.5,2.5,22.5,67.0,45.16,32.61
2017,4,10,18,30,25.0,30.0,2.7,22.0,32.0,26.67,15.15
2017,4,10,18,45,12.5,15.0,2.9,22.0,16.0,14.3,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,3.0,1.35,19.0,3.0,2.86,0.0
2017,4,11,6,30,0.0,6.0,1.5,19.0,6.0,5.55,0.0
2017,4,11,6,45,0.0,16.0,1.7,19.5,16.0,14.83,6.32
2017,4,11,7,0,0.0,26.0,1.9,20.0,26.0,24.12,14.37
2017,4,11,7,15,0.0,38.0,1.95,20.0,38.0,35.28,23.93
2017,4,11,7,30,0.0,50.0,2.0,20.0,50.0,46.46,33.38
2017,4,11,7,45,0.0,63.0,2.05,20.5,63.0,58.59,43.36
2017,4,11,8,0,0.0,76.0,2.1,21.0,76.0,70.91,53.3
2017,4,11,8,15,81.5,145.0,2.2,21.0,185.0,227.4,182.29
2017,4,11,8,30,163.0,214.0,2.3,21.0,294.0,376.8,299.71
2017,4,11,8,45,82.0,188.0,2.4,21.5,228.5,265.01,209.32
2017,4,11,9,0,1.0,162.0,2.5,22.0,163.0,156.71,120.68
2017,4,11,9,15,0.5,90.0,2.55,22.0,90.5,84.35,62.83
2017,4,11,9,30,0.0,18.0,2.6,22.0,18.0,16.74,8.01
2017,4,11,9,45,0.0,20.5,2.7,22.0,20.5,19.08,9.89
2017,4,11,10,0,0.0,23.0,2.8,22.0,23.0,21.42,11.75
2017,4,11,10,15,0.0,25.5,2.8,22.0,25.5,23.76,13.61
2017,4,11,10,30,0.0,28.0,2.8,22.0,28.0,26.1,15.46
2017,4,11,10,45,0.0,30.5,2.8,22.5,30.5,28.45,17.28
2017,4,11,11,0,0.0,33.0,2.8,23.0,33.0,30.8,19.08
2017,4,11,11,15,0.0,35.5,2.65,23.0,35.5,33.14,20.93
2017,4,11,11,30,0.0,38.0,2.5,23.0,38.0,35.49,22.79
2017,4,11,11,45,0.0,44.5,2.45,23.5,44.5,41.58,27.56
2017,4,11,12,0,0.0,51.0,2.4,24.0,51.0,47.68,32.3
2017,4,11,12,15,0.0,71.0,2.15,24.0,71.0,66.42,47.08
2017,4,11,12,30,0.0,91.0,1.9,24.0,91.0,85.14,61.75
2017,4,11,12,45,7.0,182.5,1.7,24.0,189.5,176.37,132.52
2017,4,11,13,0,14.0,274.0,1.5,24.0,288.0,266.26,200.07
2017,4,11,13,15,12.5,252.0,1.55,24.0,264.5,243.6,182.88
2017,4,11,13,30,11.0,230.0,1.6,24.0,241.0,221.24,166.27
2017,4,11,13,45,8.0,198.0,1.65,24.0,206.0,189.0,141.99
2017,4,11,14,0,5.0,166.0,1.7,24.0,171.0,157.18,117.8
2017,4,11,14,15,63.5,287.0,1.9,23.5,340.0,296.08,224.67
2017,4,11,14,30,122.0,408.0,2.1,23.0,509.0,418.01,315.09
2017,4,11,14,45,143.5,391.0,2.35,23.0,505.0,403.85,304.59
2017,4,11,15,0,165.0,374.0,2.6,23.0,501.0,387.53,292.69
2017,4,11,15,15,176.0,351.5,2.7,22.5,479.5,360.65,272.8
2017,4,11,15,30,187.0,329.0,2.8,22.0,458.0,332.71,251.55
2017,4,11,15,45,159.0,304.0,2.9,22.0,408.5,290.77,219.65
2017,4,11,16,0,131.0,279.0,3.0,22.0,359.0,252.2,190.47
2017,4,11,16,15,107.5,250.5,2.95,21.5,312.5,223.05,169.02
2017,4,11,16,30,84.0,222.0,2.9,21.0,266.0,189.45,144.45
2017,4,11,16,45,42.0,174.0,2.9,21.0,196.0,145.2,111.92
2017,4,11,17,0,0.0,126.0,2.9,21.0,126.0,111.55,90.58
2017,4,11,17,15,0.0,106.0,2.75,20.5,106.0,94.64,76.6
2017,4,11,17,30,0.0,86.0,2.6,20.0,86.0,77.54,62.12
2017,4,11,17,45,0.0,67.0,2.5,20.0,67.0,61.03,47.76
2017,4,11,18,0,0.0,48.0,2.4,20.0,48.0,44.32,32.97
2017,4,11,18,15,0.0,32.0,2.25,19.5,32.0,29.72,19.89
2017,4,11,18,30,0.0,16.0,2.1,19.0,16.0,14.83,6.18
2017,4,11,18,45,0.0,8.0,1.95,19.0,8.0,7.63,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,3.0,2.45,15.0,3.0,2.86,0.0
2017,4,12,6,30,0.0,6.0,2.5,15.0,6.0,5.55,0.0
2017,4,12,6,45,0.0,16.0,2.65,15.5,16.0,14.83,6.54
2017,4,12,7,0,0.0,26.0,2.8,16.0,26.0,24.12,14.68
2017,4,12,7,15,0.0,38.5,2.85,16.0,38.5,35.75,24.77
2017,4,12,7,30,0.0,51.0,2.9,16.0,51.0,47.4,34.74
2017,4,12,7,45,0.0,64.0,2.95,16.5,64.0,59.53,44.87
2017,4,12,8,0,0.0,77.0,3.0,17.0,77.0,71.89,55.0
2017,4,12,8,15,0.0,98.5,3.0,17.5,98.5,93.19,72.35
2017,4,12,8,30,0.0,120.0,3.0,18.0,120.0,114.46,89.38
2017,4,12,8,45,9.0,166.0,3.0,18.5,171.0,168.88,133.28
2017,4,12,9,0,18.0,212.0,3.0,19.0,222.0,224.01,176.67
2017,4,12,9,15,22.5,236.0,3.0,19.0,250.0,251.83,198.0
2017,4,12,9,30,27.0,260.0,3.0,19.0,278.0,279.61,219.13
2017,4,12,9,45,36.5,291.0,3.05,19.5,317.5,333.18,259.58
2017,4,12,10,0,46.0,322.0,3.1,20.0,357.0,373.38,289.11
2017,4,12,10,15,46.5,338.5,3.15,20.5,375.5,388.78,299.39
2017,4,12,10,30,47.0,355.0,3.2,21.0,394.0,403.83,309.45
2017,4,12,10,45,403.0,282.5,3.25,21.5,629.5,700.29,535.76
2017,4,12,11,0,759.0,210.0,3.3,22.0,865.0,963.35,719.6
2017,4,12,11,15,765.5,212.0,3.35,22.0,887.5,962.28,716.22
2017,4,12,11,30,772.0,214.0,3.4,22.0,910.0,957.99,713.07
2017,4,12,11,45,590.0,311.5,3.45,22.5,848.0,869.01,648.03
2017,4,12,12,0,408.0,409.0,3.5,23.0,786.0,776.65,578.45
2017,4,12,12,15,394.5,418.0,3.5,23.0,784.5,758.49,565.66
2017,4,12,12,30,381.0,427.0,3.5,23.0,783.0,739.19,551.61
2017,4,12,12,45,414.0,414.0,3.5,23.5,799.5,737.35,549.96
2017,4,12,13,0,447.0,401.0,3.5,24.0,816.0,733.0,546.34
2017,4,12,13,15,387.5,419.5,3.5,24.0,776.0,682.14,509.19
2017,4,12,13,30,328.0,438.0,3.5,24.0,736.0,634.17,474.06
2017,4,12,13,45,562.5,312.0,3.55,24.0,809.0,665.51,501.41
2017,4,12,14,0,797.0,186.0,3.6,24.0,882.0,679.03,514.14
2017,4,12,14,15,561.5,286.5,3.6,24.0,769.0,583.39,440.74
2017,4,12,14,30,326.0,387.0,3.6,24.0,656.0,508.54,382.94
2017,4,12,14,45,273.0,379.0,3.6,24.0,598.0,453.79,342.14
2017,4,12,15,0,220.0,371.0,3.6,24.0,540.0,410.33,309.41
2017,4,12,15,15,423.0,286.5,3.6,24.0,588.0,396.65,296.78
2017,4,12,15,30,626.0,202.0,3.6,24.0,636.0,371.59,271.93
2017,4,12,15,45,489.0,227.0,3.6,24.0,551.5,314.39,227.68
2017,4,12,16,0,352.0,252.0,3.6,24.0,467.0,276.65,200.36
2017,4,12,16,15,411.0,214.0,3.5,23.5,443.0,227.89,159.17
2017,4,12,16,30,470.0,176.0,3.4,23.0,419.0,179.12,119.15
2017,4,12,16,45,274.0,174.0,3.3,23.0,312.0,143.21,102.37
2017,4,12,17,0,78.0,172.0,3.2,23.0,205.0,136.97,111.3
2017,4,12,17,15,67.0,148.0,2.95,22.5,173.0,119.46,97.05
2017,4,12,17,30,56.0,124.0,2.7,22.0,141.0,101.5,82.13
2017,4,12,17,45,43.0,99.0,2.45,21.5,110.5,82.44,65.89
2017,4,12,18,0,30.0,74.0,2.2,21.0,80.0,62.91,48.84
2017,4,12,18,15,15.0,51.0,2.25,20.5,54.0,44.32,32.26
2017,4,12,18,30,0.0,28.0,2.3,20.0,28.0,25.58,14.82
2017,4,12,18,45,0.0,14.0,2.35,20.0,14.0,13.34,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,24.5,12.0,2.3,17.5,13.5,22.05,0.0
2017,4,13,6,30,49.0,24.0,2.6,18.0,27.0,57.93,30.99
2017,4,13,6,45,108.0,44.5,2.9,18.5,61.5,128.4,99.29
2017,4,13,7,0,167.0,65.0,3.2,19.0,96.0,190.84,153.84
2017,4,13,7,15,205.0,86.0,3.3,19.0,136.5,245.6,201.05
2017,4,13,7,30,243.0,107.0,3.4,19.0,177.0,302.96,249.09
2017,4,13,7,45,342.0,117.0,3.55,19.5,239.5,405.14,331.9
2017,4,13,8,0,441.0,127.0,3.7,20.0,302.0,502.46,408.31
2017,4,13,8,15,593.0,110.0,3.8,20.5,383.0,621.67,499.83
2017,4,13,8,30,745.0,93.0,3.9,21.0,464.0,739.57,584.37
2017,4,13,8,45,380.5,151.0,4.0,21.5,341.5,516.06,411.19
2017,4,13,9,0,16.0,209.0,4.1,22.0,219.0,218.95,170.21
2017,4,13,9,15,94.5,265.0,4.1,22.5,328.5,361.78,283.18
2017,4,13,9,30,173.0,321.0,4.1,23.0,438.0,509.39,394.16
2017,4,13,9,45,347.5,295.0,4.2,23.5,549.5,655.17,503.69
2017,4,13,10,0,522.0,269.0,4.3,24.0,661.0,805.5,612.04
2017,4,13,10,15,425.5,324.0,4.3,24.0,654.5,772.17,583.31
2017,4,13,10,30,329.0,379.0,4.3,24.0,648.0,724.76,546.0
2017,4,13,10,45,376.5,373.5,4.35,24.5,691.5,759.75,570.38
2017,4,13,11,0,424.0,368.0,4.4,25.0,735.0,802.48,599.18
2017,4,13,11,15,398.5,391.0,4.4,25.0,743.0,784.82,585.16
2017,4,13,11,30,373.0,414.0,4.4,25.0,751.0,774.38,576.4
2017,4,13,11,45,353.0,432.5,4.4,25.0,755.5,762.91,567.2
2017,4,13,12,0,333.0,451.0,4.4,25.0,760.0,750.03,557.11
2017,4,13,12,15,313.0,458.5,4.4,25.0,750.5,725.49,539.19
2017,4,13,12,30,293.0,466.0,4.4,25.0,741.0,700.44,520.97
2017,4,13,12,45,217.0,473.0,4.4,25.5,676.0,626.33,465.94
2017,4,13,13,0,141.0,480.0,4.4,26.0,611.0,558.9,415.42
2017,4,13,13,15,184.0,472.0,4.4,26.0,641.0,573.85,427.39
2017,4,13,13,30,227.0,464.0,4.4,26.0,671.0,585.41,436.39
2017,4,13,13,45,318.0,422.0,4.4,26.0,704.5,594.37,444.56
2017,4,13,14,0,409.0,380.0,4.4,26.0,738.0,598.09,448.35
2017,4,13,14,15,273.5,396.5,4.35,25.5,632.5,506.38,380.61
2017,4,13,14,30,138.0,413.0,4.3,25.0,527.0,431.3,324.79
