Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,14,45,189.0,391.5,4.25,25.0,540.5,427.7,322.42
2017,4,13,15,0,240.0,370.0,4.2,25.0,554.0,419.03,315.33
2017,4,13,15,15,232.0,348.5,4.15,24.5,518.5,381.49,287.08
2017,4,13,15,30,224.0,327.0,4.1,24.0,483.0,344.83,259.14
2017,4,13,15,45,286.5,290.5,4.1,24.0,475.5,311.23,230.94
2017,4,13,16,0,349.0,254.0,4.1,24.0,468.0,278.11,201.88
2017,4,13,16,15,327.0,233.5,3.95,23.5,419.5,234.99,168.31
2017,4,13,16,30,305.0,213.0,3.8,23.0,371.0,194.52,138.21
2017,4,13,16,45,278.5,195.5,3.7,23.0,327.5,158.47,114.27
2017,4,13,17,0,252.0,178.0,3.6,23.0,284.0,126.54,102.53
2017,4,13,17,15,228.0,154.5,3.4,22.5,239.5,112.29,91.01
2017,4,13,17,30,204.0,131.0,3.2,22.0,195.0,97.3,78.57
2017,4,13,17,45,170.0,107.0,3.05,21.5,153.0,84.66,67.83
2017,4,13,18,0,136.0,83.0,2.9,21.0,111.0,66.86,52.26
2017,4,13,18,15,89.5,58.0,2.95,20.5,74.0,47.84,35.29
2017,4,13,18,30,43.0,33.0,3.0,20.0,37.0,28.2,17.07
2017,4,13,18,45,21.5,16.5,3.05,20.0,18.5,15.73,0.0
2017,4,13,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,6,15,51.5,14.0,1.95,15.5,18.0,35.82,0.0
2017,4,14,6,30,103.0,28.0,2.2,16.0,36.0,99.77,62.08
2017,4,14,6,45,208.0,47.0,2.5,16.5,80.0,196.4,155.72
2017,4,14,7,0,313.0,66.0,2.8,17.0,124.0,288.63,235.72
2017,4,14,7,15,187.5,89.5,2.9,17.5,128.0,239.68,196.71
2017,4,14,7,30,62.0,113.0,3.0,18.0,132.0,167.7,135.83
2017,4,14,7,45,119.5,139.0,3.2,18.5,184.0,250.18,204.35
2017,4,14,8,0,177.0,165.0,3.4,19.0,236.0,325.9,265.44
2017,4,14,8,15,117.5,186.5,3.4,19.5,236.5,306.91,247.15
2017,4,14,8,30,58.0,208.0,3.4,20.0,237.0,270.46,215.2
2017,4,14,8,45,391.0,170.5,3.45,20.5,400.5,548.84,438.35
2017,4,14,9,0,724.0,133.0,3.5,21.0,564.0,812.71,631.75
2017,4,14,9,15,528.0,215.0,3.5,21.5,543.5,737.28,570.65
2017,4,14,9,30,332.0,297.0,3.5,22.0,523.0,642.39,494.65
2017,4,14,9,45,567.5,221.5,3.55,22.5,637.5,794.16,608.01
2017,4,14,10,0,803.0,146.0,3.6,23.0,752.0,938.99,706.0
2017,4,14,10,15,525.5,273.0,3.6,23.0,678.0,814.81,614.87
2017,4,14,10,30,248.0,400.0,3.6,23.0,604.0,657.59,495.69
2017,4,14,10,45,169.5,413.0,3.6,23.5,554.5,591.34,445.26
2017,4,14,11,0,91.0,426.0,3.6,24.0,505.0,513.4,385.59
2017,4,14,11,15,144.0,445.5,3.55,24.0,574.5,589.21,441.2
2017,4,14,11,30,197.0,465.0,3.5,24.0,644.0,652.01,485.97
2017,4,14,11,45,174.0,473.0,3.5,24.5,632.5,630.22,468.22
2017,4,14,12,0,151.0,481.0,3.5,25.0,621.0,608.2,450.88
2017,4,14,12,15,498.0,327.5,3.45,25.0,793.5,769.8,573.79
2017,4,14,12,30,845.0,174.0,3.4,25.0,966.0,903.28,668.56
2017,4,14,12,45,473.5,322.5,3.4,25.5,766.5,706.03,525.52
2017,4,14,13,0,102.0,471.0,3.4,26.0,567.0,518.93,383.71
2017,4,14,13,15,469.0,321.5,3.35,26.0,750.0,658.5,492.63
2017,4,14,13,30,836.0,172.0,3.3,26.0,933.0,769.88,575.69
2017,4,14,13,45,444.5,286.0,3.3,26.0,690.0,563.08,422.79
2017,4,14,14,0,53.0,400.0,3.3,26.0,447.0,392.26,292.48
2017,4,14,14,15,432.5,281.0,3.25,26.0,641.0,502.69,379.2
2017,4,14,14,30,812.0,162.0,3.2,26.0,835.0,589.4,442.41
2017,4,14,14,45,801.0,158.5,3.15,26.0,798.5,538.13,401.91
2017,4,14,15,0,790.0,155.0,3.1,26.0,762.0,486.67,360.99
2017,4,14,15,15,775.0,151.5,3.05,26.0,719.5,433.64,317.88
2017,4,14,15,30,760.0,148.0,3.0,26.0,677.0,376.01,270.43
2017,4,14,15,45,738.0,144.5,3.0,26.0,628.5,321.95,225.06
2017,4,14,16,0,716.0,141.0,3.0,26.0,580.0,269.82,181.1
2017,4,14,16,15,689.5,135.5,2.9,25.5,527.5,217.49,138.52
2017,4,14,16,30,663.0,130.0,2.8,25.0,475.0,168.07,101.23
2017,4,14,16,45,625.0,123.5,2.7,25.0,419.5,120.3,71.8
2017,4,14,17,0,587.0,117.0,2.6,25.0,364.0,77.81,60.71
2017,4,14,17,15,538.0,107.5,2.35,24.0,308.0,74.58,58.46
2017,4,14,17,30,489.0,98.0,2.1,23.0,252.0,69.74,54.68
2017,4,14,17,45,421.0,85.0,1.85,22.5,198.5,62.06,48.16
2017,4,14,18,0,353.0,72.0,1.6,22.0,145.0,53.96,41.01
2017,4,14,18,15,255.0,54.0,1.7,21.5,98.0,41.36,29.69
2017,4,14,18,30,157.0,36.0,1.8,21.0,51.0,28.15,17.11
2017,4,14,18,45,78.5,18.0,1.95,20.5,25.5,15.03,0.0
2017,4,14,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,6,15,0.0,9.5,2.85,17.5,9.5,9.05,0.0
2017,4,15,6,30,0.0,19.0,3.1,18.0,19.0,17.64,6.79
2017,4,15,6,45,1.5,41.5,3.35,18.5,41.5,43.08,29.63
2017,4,15,7,0,3.0,64.0,3.6,19.0,64.0,67.89,50.93
2017,4,15,7,15,15.0,86.5,3.75,19.5,91.0,98.54,77.01
2017,4,15,7,30,27.0,109.0,3.9,20.0,118.0,138.26,110.12
2017,4,15,7,45,33.5,134.0,4.1,20.5,146.5,170.54,136.3
2017,4,15,8,0,40.0,159.0,4.3,21.0,175.0,202.8,161.9
2017,4,15,8,15,60.5,187.5,4.35,21.5,216.0,250.52,199.71
2017,4,15,8,30,81.0,216.0,4.4,22.0,257.0,299.01,237.31
2017,4,15,8,45,100.0,244.0,4.45,22.5,300.5,346.22,273.12
2017,4,15,9,0,119.0,272.0,4.5,23.0,344.0,407.39,318.77
2017,4,15,9,15,211.5,288.5,4.5,23.0,428.5,508.26,396.4
2017,4,15,9,30,304.0,305.0,4.5,23.0,513.0,626.2,484.04
2017,4,15,9,45,275.5,334.0,4.55,23.5,531.5,632.46,484.84
2017,4,15,10,0,247.0,363.0,4.6,24.0,550.0,622.75,474.95
2017,4,15,10,15,126.5,270.5,4.55,24.5,366.5,404.88,311.04
2017,4,15,10,30,6.0,178.0,4.5,25.0,183.0,174.25,131.31
2017,4,15,10,45,209.5,277.0,4.5,25.5,459.0,497.85,381.42
2017,4,15,11,0,413.0,376.0,4.5,26.0,735.0,801.3,597.36
2017,4,15,11,15,325.5,418.5,4.5,26.0,706.5,744.51,552.95
2017,4,15,11,30,238.0,461.0,4.5,26.0,678.0,686.88,509.72
2017,4,15,11,45,338.0,433.0,4.5,26.5,745.5,750.43,555.62
2017,4,15,12,0,438.0,405.0,4.5,27.0,813.0,806.5,594.91
2017,4,15,12,15,355.5,439.5,4.45,27.0,772.0,745.94,550.16
2017,4,15,12,30,273.0,474.0,4.4,27.0,731.0,691.31,509.79
2017,4,15,12,45,188.5,473.5,4.4,27.0,650.5,603.48,446.39
2017,4,15,13,0,104.0,473.0,4.4,27.0,570.0,522.48,386.99
2017,4,15,13,15,127.5,471.5,4.4,27.0,589.0,530.34,393.51
2017,4,15,13,30,151.0,470.0,4.4,27.0,608.0,535.53,397.69
2017,4,15,13,45,276.5,427.5,4.4,27.0,673.5,571.17,425.78
2017,4,15,14,0,402.0,385.0,4.4,27.0,739.0,598.91,447.12
2017,4,15,14,15,265.5,399.5,4.35,26.5,630.5,504.79,377.85
2017,4,15,14,30,129.0,414.0,4.3,26.0,522.0,427.58,320.69
2017,4,15,14,45,71.5,332.0,4.25,26.0,391.5,327.05,246.39
2017,4,15,15,0,14.0,250.0,4.2,26.0,261.0,232.72,175.63
2017,4,15,15,15,7.0,195.0,4.15,25.5,200.5,180.58,136.45
2017,4,15,15,30,0.0,140.0,4.1,25.0,140.0,128.97,96.93
2017,4,15,15,45,270.5,167.5,4.05,25.0,333.5,207.45,151.58
2017,4,15,16,0,541.0,195.0,4.0,25.0,527.0,273.58,191.44
2017,4,15,16,15,560.0,169.5,3.95,24.5,487.0,223.57,149.41
2017,4,15,16,30,579.0,144.0,3.9,24.0,447.0,170.42,107.09
2017,4,15,16,45,576.5,127.0,3.85,24.0,400.0,121.29,74.14
2017,4,15,17,0,574.0,110.0,3.8,24.0,353.0,72.73,56.67
2017,4,15,17,15,515.5,105.0,3.75,23.5,299.0,72.48,56.81
2017,4,15,17,30,457.0,100.0,3.7,23.0,245.0,71.03,55.81
2017,4,15,17,45,410.5,85.0,3.65,23.0,195.5,61.95,47.98
2017,4,15,18,0,364.0,70.0,3.6,23.0,146.0,52.34,39.46
2017,4,15,18,15,264.5,53.5,3.65,22.5,99.5,40.91,29.19
2017,4,15,18,30,165.0,37.0,3.7,22.0,53.0,28.93,17.76
2017,4,15,18,45,82.5,18.5,3.75,21.5,26.5,14.68,0.0
2017,4,15,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,8.5,2.85,19.0,8.5,8.1,0.0
2017,4,16,6,30,0.0,17.0,3.0,19.0,17.0,15.77,5.81
2017,4,16,6,45,0.0,35.5,3.2,19.5,35.5,33.85,22.04
2017,4,16,7,0,0.0,54.0,3.4,20.0,54.0,52.9,38.33
2017,4,16,7,15,0.0,76.0,3.4,20.5,76.0,75.62,57.43
2017,4,16,7,30,0.0,98.0,3.4,21.0,98.0,97.87,75.76
2017,4,16,7,45,16.0,126.5,3.45,21.5,133.0,138.92,109.51
2017,4,16,8,0,32.0,155.0,3.5,22.0,168.0,191.4,151.73
2017,4,16,8,15,57.0,186.5,3.45,22.0,214.0,246.28,195.49
2017,4,16,8,30,82.0,218.0,3.4,22.0,260.0,302.13,239.13
2017,4,16,8,45,46.0,208.0,3.35,22.5,232.0,257.27,201.63
2017,4,16,9,0,10.0,198.0,3.3,23.0,204.0,201.73,155.98
2017,4,16,9,15,6.0,181.5,3.3,23.0,185.5,179.93,138.39
2017,4,16,9,30,2.0,165.0,3.3,23.0,167.0,158.97,121.44
2017,4,16,9,45,31.5,254.0,3.3,23.5,278.5,287.72,221.47
2017,4,16,10,0,61.0,343.0,3.3,24.0,390.0,410.4,312.84
2017,4,16,10,15,37.5,300.5,3.3,24.0,329.5,339.21,258.18
2017,4,16,10,30,14.0,258.0,3.3,24.0,269.0,260.51,197.86
2017,4,16,10,45,25.5,314.0,3.35,24.5,335.5,337.17,255.26
2017,4,16,11,0,37.0,370.0,3.4,25.0,402.0,403.36,303.27
2017,4,16,11,15,29.0,351.0,3.4,25.0,377.0,373.18,280.32
2017,4,16,11,30,21.0,332.0,3.4,25.0,352.0,335.49,252.12
2017,4,16,11,45,29.0,366.0,3.4,25.0,393.5,382.01,286.51
2017,4,16,12,0,37.0,400.0,3.4,25.0,435.0,419.11,313.41
2017,4,16,12,15,108.0,445.0,3.4,25.0,547.0,526.61,392.68
2017,4,16,12,30,179.0,490.0,3.4,25.0,659.0,622.17,461.16
2017,4,16,12,45,120.5,467.0,3.45,25.0,580.5,540.75,401.8
2017,4,16,13,0,62.0,444.0,3.5,25.0,502.0,462.24,344.47
2017,4,16,13,15,211.0,436.0,3.55,24.5,629.5,563.48,422.21
2017,4,16,13,30,360.0,428.0,3.6,24.0,757.0,650.61,487.24
2017,4,16,13,45,398.0,400.0,3.65,24.0,756.5,632.26,474.45
2017,4,16,14,0,436.0,372.0,3.7,24.0,756.0,607.36,457.21
2017,4,16,14,15,375.0,383.0,3.7,24.0,706.0,557.82,420.08
2017,4,16,14,30,314.0,394.0,3.7,24.0,656.0,509.47,383.8
2017,4,16,14,45,343.5,367.0,3.75,24.0,642.0,481.82,363.21
2017,4,16,15,0,373.0,340.0,3.8,24.0,628.0,451.25,339.59
2017,4,16,15,15,352.0,324.5,3.8,24.0,584.0,406.1,304.6
2017,4,16,15,30,331.0,309.0,3.8,24.0,540.0,363.0,270.82
2017,4,16,15,45,263.5,296.0,3.8,24.0,472.0,310.23,230.67
2017,4,16,16,0,196.0,283.0,3.8,24.0,404.0,272.26,202.56
2017,4,16,16,15,154.5,257.0,3.7,23.5,347.5,230.12,171.47
2017,4,16,16,30,113.0,231.0,3.6,23.0,291.0,193.04,144.92
2017,4,16,16,45,182.0,201.0,3.55,23.0,284.5,165.69,122.62
2017,4,16,17,0,251.0,171.0,3.5,23.0,278.0,123.11,99.57
2017,4,16,17,15,229.0,149.0,3.3,22.5,236.0,108.64,87.87
2017,4,16,17,30,207.0,127.0,3.1,22.0,194.0,94.59,76.24
2017,4,16,17,45,291.0,97.5,2.95,22.0,171.0,74.94,59.35
2017,4,16,18,0,375.0,68.0,2.8,22.0,148.0,50.74,38.26
2017,4,16,18,15,275.5,52.5,2.7,21.5,101.5,40.07,28.64
2017,4,16,18,30,176.0,37.0,2.6,21.0,55.0,28.88,17.95
2017,4,16,18,45,88.0,18.5,2.55,20.5,27.5,14.65,0.0
2017,4,16,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.5,1.75,18.0,11.5,10.96,0.0
2017,4,17,6,30,0.0,23.0,1.9,18.0,23.0,21.54,10.48
2017,4,17,6,45,8.0,46.5,2.1,18.5,48.0,52.68,37.75
2017,4,17,7,0,16.0,70.0,2.3,19.0,73.0,82.71,63.52
2017,4,17,7,15,34.5,93.5,2.3,19.0,103.0,127.17,101.25
2017,4,17,7,30,53.0,117.0,2.3,19.0,133.0,165.98,133.74
2017,4,17,7,45,57.0,141.5,2.35,19.5,162.0,196.64,158.25
2017,4,17,8,0,61.0,166.0,2.4,20.0,191.0,227.11,181.98
2017,4,17,8,15,67.0,191.5,2.4,20.0,222.5,260.24,207.7
2017,4,17,8,30,73.0,217.0,2.4,20.0,254.0,293.29,232.88
2017,4,17,8,45,49.5,223.5,2.45,20.5,250.0,278.28,219.07
2017,4,17,9,0,26.0,230.0,2.5,21.0,246.0,249.87,195.06
2017,4,17,9,15,54.5,272.5,2.55,21.5,309.5,333.99,259.75
2017,4,17,9,30,83.0,315.0,2.6,22.0,373.0,405.84,313.12
2017,4,17,9,45,67.0,325.0,2.7,22.5,373.5,399.16,305.97
2017,4,17,10,0,51.0,335.0,2.8,23.0,374.0,392.0,298.89
2017,4,17,10,15,25.5,227.0,2.85,23.0,246.5,250.48,191.51
2017,4,17,10,30,0.0,119.0,2.9,23.0,119.0,111.67,83.13
2017,4,17,10,45,9.5,214.0,2.95,23.5,222.5,212.3,161.42
2017,4,17,11,0,19.0,309.0,3.0,24.0,326.0,313.74,237.54
2017,4,17,11,15,17.0,295.5,3.0,24.0,311.0,297.45,224.74
2017,4,17,11,30,15.0,282.0,3.0,24.0,296.0,281.44,212.54
2017,4,17,11,45,15.5,290.5,3.05,24.0,305.5,289.06,218.17
2017,4,17,12,0,16.0,299.0,3.1,24.0,315.0,296.5,223.62
2017,4,17,12,15,8.0,190.0,3.1,24.0,198.0,185.33,139.33
2017,4,17,12,30,0.0,81.0,3.1,24.0,81.0,75.8,54.32
2017,4,17,12,45,0.0,99.0,3.1,24.0,99.0,92.6,67.58
2017,4,17,13,0,0.0,117.0,3.1,24.0,117.0,109.33,80.66
2017,4,17,13,15,3.5,147.0,3.0,24.0,150.5,139.8,104.46
2017,4,17,13,30,7.0,177.0,2.9,24.0,184.0,169.75,127.67
2017,4,17,13,45,9.5,210.0,2.85,24.0,219.0,201.09,151.77
2017,4,17,14,0,12.0,243.0,2.8,24.0,254.0,231.67,175.11
2017,4,17,14,15,6.0,140.0,2.7,23.5,145.5,133.66,100.06
2017,4,17,14,30,0.0,37.0,2.6,23.0,37.0,34.52,22.06
2017,4,17,14,45,10.0,158.5,2.55,23.0,166.5,151.5,114.78
2017,4,17,15,0,20.0,280.0,2.5,23.0,296.0,261.25,199.17
2017,4,17,15,15,14.5,246.0,2.45,22.5,257.5,227.55,173.76
2017,4,17,15,30,9.0,212.0,2.4,22.0,219.0,194.65,149.11
2017,4,17,15,45,4.5,133.0,2.35,22.0,136.5,123.8,93.92
2017,4,17,16,0,0.0,54.0,2.3,22.0,54.0,50.27,35.36
2017,4,17,16,15,30.0,137.0,2.25,21.5,153.0,126.12,95.69
2017,4,17,16,30,60.0,220.0,2.2,21.0,252.0,187.14,143.45
2017,4,17,16,45,218.0,186.5,2.2,21.0,282.5,151.21,110.39
2017,4,17,17,0,376.0,153.0,2.2,21.0,313.0,105.36,85.17
2017,4,17,17,15,328.5,140.0,2.0,20.5,265.0,103.04,83.7
2017,4,17,17,30,281.0,127.0,1.8,20.0,217.0,94.8,76.97
2017,4,17,17,45,243.0,105.0,1.65,20.0,172.0,80.0,64.2
2017,4,17,18,0,205.0,83.0,1.5,20.0,127.0,64.54,50.54
2017,4,17,18,15,144.0,60.5,1.45,19.5,86.5,48.04,35.77
2017,4,17,18,30,83.0,38.0,1.4,19.0,46.0,30.9,19.91
2017,4,17,18,45,41.5,19.0,1.35,18.5,23.0,16.53,0.0
2017,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,18,6,15,1.5,14.5,1.95,15.5,14.5,14.49,0.0
2017,4,18,6,30,3.0,29.0,2.1,16.0,29.0,31.61,18.66
2017,4,18,6,45,32.0,52.5,2.25,16.5,58.5,79.8,60.81
2017,4,18,7,0,61.0,76.0,2.4,17.0,88.0,124.54,99.61
2017,4,18,7,15,86.5,99.0,2.4,17.5,122.5,177.83,144.73
2017,4,18,7,30,112.0,122.0,2.4,18.0,157.0,223.5,182.58
2017,4,18,7,45,219.5,138.5,2.45,18.5,223.5,333.85,273.0
2017,4,18,8,0,327.0,155.0,2.5,19.0,290.0,440.89,357.53
2017,4,18,8,15,298.5,185.5,2.5,19.5,322.5,463.43,371.58
2017,4,18,8,30,270.0,216.0,2.5,20.0,355.0,482.39,382.87
2017,4,18,8,45,275.0,241.0,2.5,20.5,395.5,520.32,409.01
2017,4,18,9,0,280.0,266.0,2.5,21.0,436.0,557.15,433.7
2017,4,18,9,15,184.5,292.5,2.5,21.5,408.5,488.98,378.57
2017,4,18,9,30,89.0,319.0,2.5,22.0,381.0,415.9,319.85
2017,4,18,9,45,443.0,235.5,2.5,22.5,572.0,696.36,532.92
2017,4,18,10,0,797.0,152.0,2.5,23.0,763.0,945.74,702.95
2017,4,18,10,15,808.0,155.0,2.45,23.0,799.5,963.41,710.35
2017,4,18,10,30,819.0,158.0,2.4,23.0,836.0,977.95,718.0
2017,4,18,10,45,836.0,154.0,2.4,23.5,867.5,987.69,721.74
2017,4,18,11,0,853.0,150.0,2.4,24.0,899.0,994.15,723.51
2017,4,18,11,15,858.0,151.5,2.4,24.0,920.5,991.39,720.91
2017,4,18,11,30,863.0,153.0,2.4,24.0,942.0,977.4,711.29
2017,4,18,11,45,870.5,150.5,2.4,24.5,956.5,966.82,702.73
2017,4,18,12,0,878.0,148.0,2.4,25.0,971.0,952.95,692.15
2017,4,18,12,15,614.0,299.0,2.4,25.0,876.0,848.36,620.58
2017,4,18,12,30,350.0,450.0,2.4,25.0,781.0,736.68,538.36
2017,4,18,12,45,618.0,295.5,2.45,25.5,877.5,803.64,591.13
2017,4,18,13,0,886.0,141.0,2.5,26.0,974.0,850.28,624.36
2017,4,18,13,15,883.0,140.5,2.5,26.0,961.0,814.93,600.59
2017,4,18,13,30,880.0,140.0,2.5,26.0,948.0,777.35,575.86
2017,4,18,13,45,877.5,137.0,2.5,26.0,928.0,735.89,547.44
2017,4,18,14,0,875.0,134.0,2.5,26.0,908.0,692.49,516.34
2017,4,18,14,15,867.5,132.0,2.45,26.0,878.5,645.09,481.42
2017,4,18,14,30,860.0,130.0,2.4,26.0,849.0,596.51,444.84
2017,4,18,14,45,599.0,241.0,2.4,26.0,731.5,504.96,375.52
2017,4,18,15,0,338.0,352.0,2.4,26.0,614.0,445.76,330.54
2017,4,18,15,15,566.5,240.5,2.4,25.5,650.5,422.75,311.61
2017,4,18,15,30,795.0,129.0,2.4,25.0,687.0,382.65,275.73
2017,4,18,15,45,777.0,125.0,2.45,25.0,639.0,328.09,229.73
2017,4,18,16,0,759.0,121.0,2.5,25.0,591.0,274.95,184.57
2017,4,18,16,15,734.0,116.0,2.45,24.5,538.5,215.58,135.94
2017,4,18,16,30,709.0,111.0,2.4,24.0,486.0,164.22,96.28
2017,4,18,16,45,676.0,105.0,2.4,24.0,430.5,114.41,64.12
2017,4,18,17,0,643.0,99.0,2.4,24.0,375.0,68.55,53.07
2017,4,18,17,15,596.5,92.0,2.15,23.0,319.0,61.42,47.42
2017,4,18,17,30,550.0,85.0,1.9,22.0,263.0,59.37,45.97
2017,4,18,17,45,483.0,75.0,1.7,21.5,208.5,54.52,41.88
2017,4,18,18,0,416.0,65.0,1.5,21.0,154.0,48.37,36.43
2017,4,18,18,15,316.5,50.5,1.45,20.5,106.5,38.43,27.44
2017,4,18,18,30,217.0,36.0,1.4,20.0,59.0,28.01,17.54
2017,4,18,18,45,108.5,18.0,1.35,19.5,29.5,14.19,0.0
2017,4,18,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,95.0,16.5,1.45,17.0,25.0,58.54,0.0
2017,4,19,6,30,190.0,33.0,1.7,17.0,50.0,164.06,121.29
2017,4,19,6,45,292.5,48.0,1.95,17.5,96.5,245.05,196.37
2017,4,19,7,0,395.0,63.0,2.2,18.0,143.0,336.5,274.62
2017,4,19,7,15,464.5,73.5,2.25,18.5,197.0,413.92,338.69
2017,4,19,7,30,534.0,84.0,2.3,19.0,251.0,493.9,402.11
2017,4,19,7,45,584.5,91.5,2.35,19.5,307.5,560.73,452.84
2017,4,19,8,0,635.0,99.0,2.4,20.0,364.0,629.64,502.66
2017,4,19,8,15,669.0,104.5,2.4,20.5,419.0,684.54,539.78
2017,4,19,8,30,703.0,110.0,2.4,21.0,474.0,739.48,575.95
2017,4,19,8,45,465.5,193.0,2.4,22.0,444.5,643.16,499.31
2017,4,19,9,0,228.0,276.0,2.4,23.0,415.0,509.01,392.74
2017,4,19,9,15,242.5,298.5,2.4,23.0,457.5,548.96,421.63
2017,4,19,9,30,257.0,321.0,2.4,23.0,500.0,602.35,458.5
2017,4,19,9,45,273.0,340.5,2.45,23.5,541.0,638.83,482.38
2017,4,19,10,0,289.0,360.0,2.5,24.0,582.0,674.29,505.34
2017,4,19,10,15,312.5,373.0,2.55,24.5,623.5,708.67,527.62
2017,4,19,10,30,336.0,386.0,2.6,25.0,665.0,741.82,548.81
2017,4,19,10,45,608.0,257.0,2.65,25.5,784.0,880.35,648.7
2017,4,19,11,0,880.0,128.0,2.7,26.0,903.0,990.72,719.46
2017,4,19,11,15,885.5,129.5,2.75,26.0,925.0,988.92,716.96
2017,4,19,11,30,891.0,131.0,2.8,26.0,947.0,983.68,713.42
2017,4,19,11,45,878.0,142.0,2.9,26.5,956.5,966.86,701.53
2017,4,19,12,0,865.0,153.0,3.0,27.0,966.0,946.86,687.73
2017,4,19,12,15,866.5,153.0,3.05,27.0,971.0,926.87,674.99
2017,4,19,12,30,868.0,153.0,3.1,27.0,976.0,903.96,660.33
2017,4,19,12,45,585.0,309.5,3.15,27.0,863.5,789.17,579.93
2017,4,19,13,0,302.0,466.0,3.2,27.0,751.0,677.83,496.63
2017,4,19,13,15,303.5,459.0,3.2,27.0,742.0,655.31,481.69
2017,4,19,13,30,305.0,452.0,3.2,27.0,733.0,632.15,465.63
2017,4,19,13,45,584.0,296.0,3.25,27.5,819.0,669.96,497.29
2017,4,19,14,0,863.0,140.0,3.3,28.0,905.0,690.84,514.87
2017,4,19,14,15,453.5,252.0,3.3,28.0,653.0,494.08,369.46
2017,4,19,14,30,44.0,364.0,3.3,28.0,401.0,345.37,256.49
2017,4,19,14,45,40.5,343.5,3.3,28.0,376.5,321.15,239.37
2017,4,19,15,0,37.0,323.0,3.3,28.0,352.0,297.55,222.2
2017,4,19,15,15,58.5,323.0,3.3,27.5,365.5,300.77,225.16
2017,4,19,15,30,80.0,323.0,3.3,27.0,379.0,301.01,225.51
2017,4,19,15,45,201.0,294.0,3.3,27.0,422.5,299.26,221.22
2017,4,19,16,0,322.0,265.0,3.3,27.0,466.0,283.75,204.6
2017,4,19,16,15,525.0,185.0,3.2,26.5,478.5,232.9,156.78
2017,4,19,16,30,728.0,105.0,3.1,26.0,491.0,163.48,94.17
2017,4,19,16,45,480.0,140.5,3.05,26.0,383.5,130.42,82.73
2017,4,19,17,0,232.0,176.0,3.0,26.0,276.0,128.1,96.06
2017,4,19,17,15,406.5,127.5,2.75,25.0,272.5,87.81,69.35
2017,4,19,17,30,581.0,79.0,2.5,24.0,269.0,54.38,41.29
2017,4,19,17,45,521.0,69.5,2.25,23.5,214.5,49.74,37.41
2017,4,19,18,0,461.0,60.0,2.0,23.0,160.0,44.78,33.04
2017,4,19,18,15,361.5,47.5,2.0,22.5,111.5,36.68,25.72
2017,4,19,18,30,262.0,35.0,2.0,22.0,63.0,27.2,16.77
2017,4,19,18,45,131.0,17.5,2.0,21.5,31.5,13.76,0.0
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,6,15,104.5,17.0,2.7,18.5,27.0,81.98,0.0
2017,4,20,6,30,209.0,34.0,2.9,19.0,54.0,175.07,130.5
2017,4,20,6,45,314.5,48.0,3.15,19.5,101.5,257.6,206.05
2017,4,20,7,0,420.0,62.0,3.4,20.0,149.0,353.76,287.91
2017,4,20,7,15,210.0,67.5,3.5,20.5,111.0,224.59,183.78
2017,4,20,7,30,0.0,73.0,3.6,21.0,73.0,69.06,51.86
2017,4,20,7,45,0.0,93.0,3.7,21.5,93.0,89.04,68.19
2017,4,20,8,0,0.0,113.0,3.8,22.0,113.0,108.9,84.0
2017,4,20,8,15,23.5,162.5,3.8,22.5,174.5,179.54,141.14
2017,4,20,8,30,47.0,212.0,3.8,23.0,236.0,265.04,208.31
2017,4,20,8,45,26.0,197.0,3.85,23.5,211.0,226.91,176.57
2017,4,20,9,0,5.0,182.0,3.9,24.0,186.0,180.3,138.48
2017,4,20,9,15,13.5,220.0,3.85,24.0,230.0,226.24,174.2
2017,4,20,9,30,22.0,258.0,3.8,24.0,274.0,272.34,209.34
2017,4,20,9,45,21.0,268.5,3.8,24.5,284.0,280.88,214.73
2017,4,20,10,0,20.0,279.0,3.8,25.0,294.0,289.39,220.18
2017,4,20,10,15,102.5,348.0,3.75,25.5,433.0,465.74,352.82
2017,4,20,10,30,185.0,417.0,3.7,26.0,572.0,616.32,460.58
2017,4,20,10,45,142.0,427.0,3.7,26.5,548.5,580.31,431.35
2017,4,20,11,0,99.0,437.0,3.7,27.0,525.0,532.77,395.02
2017,4,20,11,15,485.0,291.5,3.65,27.0,735.5,780.11,579.9
2017,4,20,11,30,871.0,146.0,3.6,27.0,946.0,980.56,716.19
2017,4,20,11,45,638.5,282.5,3.6,27.5,873.5,893.43,653.53
2017,4,20,12,0,406.0,419.0,3.6,28.0,801.0,788.82,575.13
2017,4,20,12,15,642.0,283.5,3.55,28.0,891.5,860.56,630.6
2017,4,20,12,30,878.0,148.0,3.5,28.0,982.0,909.22,664.12
2017,4,20,12,45,875.5,149.0,3.5,28.0,977.5,880.8,644.92
2017,4,20,13,0,873.0,150.0,3.5,28.0,973.0,849.86,624.58
2017,4,20,13,15,518.0,313.0,3.5,28.0,799.5,692.48,511.66
2017,4,20,13,30,163.0,476.0,3.5,28.0,626.0,550.5,404.37
2017,4,20,13,45,160.5,464.5,3.5,28.5,610.0,526.46,387.29
2017,4,20,14,0,158.0,453.0,3.5,29.0,594.0,502.53,369.68
2017,4,20,14,15,127.5,431.5,3.5,29.0,543.0,453.47,334.46
2017,4,20,14,30,97.0,410.0,3.5,29.0,492.0,413.07,305.29
2017,4,20,14,45,458.5,273.5,3.5,29.0,633.5,462.62,343.62
2017,4,20,15,0,820.0,137.0,3.5,29.0,775.0,492.52,362.71
2017,4,20,15,15,547.5,231.0,3.5,28.5,647.0,409.25,300.07
2017,4,20,15,30,275.0,325.0,3.5,28.0,519.0,357.54,263.33
2017,4,20,15,45,308.5,293.5,3.5,28.0,497.0,324.02,236.25
2017,4,20,16,0,342.0,262.0,3.5,28.0,475.0,287.12,205.78
2017,4,20,16,15,297.5,245.0,3.45,27.5,418.5,242.52,172.53
2017,4,20,16,30,253.0,228.0,3.4,27.0,362.0,202.98,144.32
2017,4,20,16,45,447.5,165.0,3.35,27.0,370.5,146.71,96.1
2017,4,20,17,0,642.0,102.0,3.3,27.0,379.0,73.5,48.24
2017,4,20,17,15,596.5,94.0,3.05,26.5,323.0,62.74,47.82
2017,4,20,17,30,551.0,86.0,2.8,26.0,267.0,59.93,45.66
2017,4,20,17,45,485.0,76.0,2.55,25.5,212.5,55.12,41.67
2017,4,20,18,0,419.0,66.0,2.3,25.0,158.0,49.03,36.37
2017,4,20,18,15,321.5,52.0,2.25,24.0,110.0,39.51,27.96
2017,4,20,18,30,224.0,38.0,2.2,23.0,62.0,29.54,18.68
2017,4,20,18,45,112.0,19.0,2.15,22.5,31.0,14.95,0.0
2017,4,20,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,6,15,92.0,18.0,4.0,19.5,27.5,78.77,0.0
2017,4,21,6,30,184.0,36.0,4.2,20.0,55.0,165.5,124.02
2017,4,21,6,45,294.5,50.5,4.45,20.5,103.0,250.57,200.43
2017,4,21,7,0,405.0,65.0,4.7,21.0,151.0,346.79,282.56
2017,4,21,7,15,202.5,77.5,4.8,21.0,120.5,233.58,191.06
2017,4,21,7,30,0.0,90.0,4.9,21.0,90.0,87.6,67.21
2017,4,21,7,45,0.0,83.0,5.0,21.5,83.0,78.38,59.42
2017,4,21,8,0,0.0,76.0,5.1,22.0,76.0,70.74,52.82
2017,4,21,8,15,0.0,102.0,5.1,22.5,102.0,96.34,73.36
2017,4,21,8,30,0.0,128.0,5.1,23.0,128.0,122.17,93.73
2017,4,21,8,45,156.5,196.0,5.15,23.5,292.5,351.7,279.46
2017,4,21,9,0,313.0,264.0,5.2,24.0,457.0,585.4,457.73
2017,4,21,9,15,554.0,195.5,5.2,24.5,570.5,746.01,578.92
2017,4,21,9,30,795.0,127.0,5.2,25.0,684.0,903.58,688.28
2017,4,21,9,45,809.0,130.0,5.2,25.5,726.5,930.18,702.75
2017,4,21,10,0,823.0,133.0,5.2,26.0,769.0,954.01,716.01
2017,4,21,10,15,833.5,135.0,5.2,26.0,805.5,970.37,725.66
2017,4,21,10,30,844.0,137.0,5.2,26.0,842.0,983.57,733.31
2017,4,21,10,45,583.0,280.5,5.25,26.5,775.5,879.07,657.29
2017,4,21,11,0,322.0,424.0,5.3,27.0,709.0,757.27,562.91
2017,4,21,11,15,297.5,442.5,5.3,27.0,711.0,744.43,552.96
2017,4,21,11,30,273.0,461.0,5.3,27.0,713.0,730.17,541.61
2017,4,21,11,45,277.0,467.5,5.35,27.5,726.5,729.67,540.01
2017,4,21,12,0,281.0,474.0,5.4,28.0,740.0,727.65,537.36
2017,4,21,12,15,335.0,453.0,5.35,28.0,771.5,742.87,549.15
2017,4,21,12,30,389.0,432.0,5.3,28.0,803.0,755.02,558.59
2017,4,21,12,45,309.0,459.0,5.3,28.5,753.0,694.61,512.97
2017,4,21,13,0,229.0,486.0,5.3,29.0,703.0,637.02,469.49
2017,4,21,13,15,551.0,314.0,5.2,29.0,826.0,719.67,535.91
2017,4,21,13,30,873.0,142.0,5.1,29.0,949.0,777.22,581.24
2017,4,21,13,45,871.5,138.5,5.1,29.0,929.0,736.36,552.06
2017,4,21,14,0,870.0,135.0,5.1,29.0,909.0,693.51,520.6
2017,4,21,14,15,863.0,133.5,5.05,29.0,880.5,647.12,485.7
2017,4,21,14,30,856.0,132.0,5.0,29.0,852.0,599.51,449.16
2017,4,21,14,45,844.0,131.0,4.95,29.0,815.5,545.15,406.91
2017,4,21,15,0,832.0,130.0,4.9,29.0,779.0,493.43,365.52
2017,4,21,15,15,818.5,127.0,4.8,29.0,736.5,439.45,321.39
2017,4,21,15,30,805.0,124.0,4.7,29.0,694.0,385.91,276.63
2017,4,21,15,45,788.0,120.0,4.65,29.0,646.0,331.17,230.37
2017,4,21,16,0,771.0,116.0,4.6,29.0,598.0,277.73,184.91
2017,4,21,16,15,747.5,111.5,4.4,28.5,545.5,224.19,140.72
2017,4,21,16,30,724.0,107.0,4.2,28.0,493.0,167.26,96.57
2017,4,21,16,45,692.0,101.5,4.05,28.0,438.0,117.03,63.63
2017,4,21,17,0,660.0,96.0,3.9,28.0,383.0,70.62,44.66
2017,4,21,17,15,616.0,89.0,3.45,27.0,327.0,58.75,44.35
2017,4,21,17,30,572.0,82.0,3.0,26.0,271.0,56.55,42.79
2017,4,21,17,45,507.0,73.0,2.6,25.5,216.5,52.43,39.39
2017,4,21,18,0,442.0,64.0,2.2,25.0,162.0,48.08,35.58
2017,4,21,18,15,344.5,50.5,2.1,24.5,113.5,38.31,26.9
2017,4,21,18,30,247.0,37.0,2.0,24.0,65.0,28.71,17.98
2017,4,21,18,45,123.5,18.5,1.9,23.5,32.5,14.52,0.0
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,22,6,15,55.0,20.5,4.35,15.5,26.0,59.85,0.0
2017,4,22,6,30,110.0,41.0,4.7,15.0,52.0,125.67,95.62
2017,4,22,6,45,193.0,62.5,5.05,15.0,97.5,201.37,164.04
2017,4,22,7,0,276.0,84.0,5.4,15.0,143.0,284.33,236.99
2017,4,22,7,15,138.0,56.5,5.5,14.5,86.0,163.51,136.54
2017,4,22,7,30,0.0,29.0,5.6,14.0,29.0,26.91,17.44
2017,4,22,7,45,0.0,70.0,5.7,14.0,70.0,65.13,50.01
2017,4,22,8,0,0.0,111.0,5.8,14.0,111.0,106.59,84.81
2017,4,22,8,15,0.0,117.5,5.75,14.0,117.5,112.21,89.15
2017,4,22,8,30,0.0,124.0,5.7,14.0,124.0,118.03,93.64
2017,4,22,8,45,0.0,132.5,5.7,14.5,132.5,125.98,99.68
2017,4,22,9,0,0.0,141.0,5.7,15.0,141.0,133.97,105.71
2017,4,22,9,15,1.0,152.5,5.6,15.5,153.5,145.9,114.94
2017,4,22,9,30,2.0,164.0,5.5,16.0,166.0,157.84,124.1
2017,4,22,9,45,14.0,232.0,5.45,16.5,243.5,236.84,187.33
2017,4,22,10,0,26.0,300.0,5.4,17.0,321.0,329.63,259.76
2017,4,22,10,15,30.0,323.0,5.35,17.0,348.0,355.64,279.31
2017,4,22,10,30,34.0,346.0,5.3,17.0,375.0,381.22,298.55
2017,4,22,10,45,77.0,396.0,5.25,17.5,464.0,472.61,368.56
2017,4,22,11,0,120.0,446.0,5.2,18.0,553.0,573.49,443.51
2017,4,22,11,15,66.5,352.5,5.2,18.0,412.5,410.77,319.5
2017,4,22,11,30,13.0,259.0,5.2,18.0,272.0,257.45,199.8
2017,4,22,11,45,16.0,293.0,5.2,18.5,308.5,291.99,226.36
2017,4,22,12,0,19.0,327.0,5.2,19.0,345.0,326.0,251.91
2017,4,22,12,15,58.5,404.0,5.15,19.0,459.5,438.25,338.08
2017,4,22,12,30,98.0,481.0,5.1,19.0,574.0,540.75,414.72
2017,4,22,12,45,65.0,437.0,5.1,19.5,499.0,464.58,356.27
2017,4,22,13,0,32.0,393.0,5.1,20.0,424.0,391.46,300.16
2017,4,22,13,15,43.5,411.0,5.05,20.0,452.0,412.29,316.31
2017,4,22,13,30,55.0,429.0,5.0,20.0,480.0,431.56,330.96
2017,4,22,13,45,57.0,421.0,5.0,20.5,473.0,419.89,321.72
2017,4,22,14,0,59.0,413.0,5.0,21.0,466.0,408.04,312.46
2017,4,22,14,15,39.0,355.5,4.95,20.5,390.5,340.81,262.15
2017,4,22,14,30,19.0,298.0,4.9,20.0,315.0,281.5,217.3
2017,4,22,14,45,13.0,245.0,4.9,20.0,256.0,229.99,177.7
2017,4,22,15,0,7.0,192.0,4.9,20.0,197.0,179.18,138.16
2017,4,22,15,15,10.0,213.0,4.9,20.0,220.5,197.67,153.05
2017,4,22,15,30,13.0,234.0,4.9,20.0,244.0,214.95,166.89
2017,4,22,15,45,13.5,225.0,4.95,20.0,234.5,205.3,159.59
2017,4,22,16,0,14.0,216.0,5.0,20.0,225.0,195.46,152.16
2017,4,22,16,15,7.0,178.5,4.95,19.5,183.0,160.99,125.53
2017,4,22,16,30,0.0,141.0,4.9,19.0,141.0,127.42,99.33
2017,4,22,16,45,0.0,97.0,4.9,19.0,97.0,89.52,68.67
2017,4,22,17,0,0.0,53.0,4.9,19.0,53.0,49.27,35.57
2017,4,22,17,15,0.0,45.0,4.75,18.5,45.0,41.8,31.15
2017,4,22,17,30,0.0,37.0,4.6,18.0,37.0,34.35,24.74
2017,4,22,17,45,203.5,54.0,4.45,17.5,99.5,38.09,28.11
2017,4,22,18,0,407.0,71.0,4.3,17.0,162.0,52.72,40.92
2017,4,22,18,15,312.0,55.5,4.15,16.5,113.5,42.15,31.24
2017,4,22,18,30,217.0,40.0,4.0,16.0,65.0,31.06,20.73
2017,4,22,18,45,108.5,20.0,3.9,15.5,32.5,15.71,1.44
2017,4,22,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,23,6,15,159.5,17.5,3.7,8.5,34.5,113.19,19.82
2017,4,23,6,30,319.0,35.0,3.9,9.0,69.0,233.88,186.95
2017,4,23,6,45,425.0,46.5,4.1,10.0,121.0,322.2,269.05
2017,4,23,7,0,531.0,58.0,4.3,11.0,173.0,420.13,354.77
2017,4,23,7,15,598.0,65.5,4.45,11.5,231.5,496.37,420.1
2017,4,23,7,30,665.0,73.0,4.6,12.0,290.0,576.92,486.23
2017,4,23,7,45,708.5,79.0,4.75,13.0,349.5,642.02,535.34
2017,4,23,8,0,752.0,85.0,4.9,14.0,409.0,704.48,580.43
2017,4,23,8,15,783.0,89.5,4.95,14.5,467.5,760.19,619.74
2017,4,23,8,30,814.0,94.0,5.0,15.0,526.0,815.37,657.77
2017,4,23,8,45,837.0,98.0,5.05,16.0,581.0,862.11,687.47
2017,4,23,9,0,860.0,102.0,5.1,17.0,636.0,907.16,715.39
2017,4,23,9,15,877.0,105.0,5.0,17.5,687.0,943.52,736.98
2017,4,23,9,30,894.0,108.0,4.9,18.0,738.0,969.31,750.82
2017,4,23,9,45,907.0,110.0,4.85,18.5,783.0,995.42,765.22
2017,4,23,10,0,920.0,112.0,4.8,19.0,828.0,1018.5,777.44
2017,4,23,10,15,929.5,113.5,4.7,19.5,866.0,1034.42,784.29
2017,4,23,10,30,939.0,115.0,4.6,20.0,904.0,1046.92,788.88
2017,4,23,10,45,947.0,116.0,4.55,20.5,935.0,1053.89,790.31
2017,4,23,11,0,955.0,117.0,4.5,21.0,966.0,1057.23,789.48
2017,4,23,11,15,959.0,118.0,4.4,21.0,988.0,1053.02,785.06
2017,4,23,11,30,963.0,119.0,4.3,21.0,1010.0,1045.15,778.57
2017,4,23,11,45,965.0,120.0,4.25,21.5,1023.5,1031.76,767.39
2017,4,23,12,0,967.0,121.0,4.2,22.0,1037.0,1014.85,754.06
2017,4,23,12,15,968.0,121.0,4.15,22.0,1041.5,992.66,738.82
2017,4,23,12,30,969.0,121.0,4.1,22.0,1046.0,967.23,721.5
2017,4,23,12,45,969.5,120.0,4.05,22.5,1042.0,937.35,699.88
2017,4,23,13,0,970.0,119.0,4.0,23.0,1038.0,904.52,676.36
2017,4,23,13,15,967.0,118.5,3.95,23.0,1025.0,866.58,650.66
2017,4,23,13,30,964.0,118.0,3.9,23.0,1012.0,826.17,623.17
2017,4,23,13,45,961.0,116.0,3.9,23.0,990.5,782.15,593.21
2017,4,23,14,0,958.0,114.0,3.9,23.0,969.0,736.01,559.68
