Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,13,0,735.0,233.0,3.3,31.0,941.0,828.48,601.01
2017,5,3,13,15,731.5,232.0,3.2,31.0,928.5,794.78,577.75
2017,5,3,13,30,728.0,231.0,3.1,31.0,916.0,759.48,553.19
2017,5,3,13,45,726.5,225.5,3.05,31.5,896.5,720.26,524.94
2017,5,3,14,0,725.0,220.0,3.0,32.0,877.0,679.66,495.41
2017,5,3,14,15,716.5,217.0,3.05,32.0,849.0,635.52,464.22
2017,5,3,14,30,708.0,214.0,3.1,32.0,821.0,590.86,431.92
2017,5,3,14,45,410.0,300.5,3.15,32.0,648.5,467.29,341.57
2017,5,3,15,0,112.0,387.0,3.2,32.0,476.0,386.11,281.91
2017,5,3,15,15,298.5,325.5,3.5,31.5,546.0,394.12,288.01
2017,5,3,15,30,485.0,264.0,3.8,31.0,616.0,390.05,282.19
2017,5,3,15,45,553.5,222.0,4.15,31.0,598.0,349.36,248.21
2017,5,3,16,0,622.0,180.0,4.5,31.0,580.0,300.04,206.17
2017,5,3,16,15,311.0,144.5,4.9,30.5,344.5,171.89,117.04
2017,5,3,16,30,0.0,109.0,5.3,30.0,109.0,100.52,73.9
2017,5,3,16,45,260.0,125.5,5.75,29.5,244.0,112.61,73.67
2017,5,3,17,0,520.0,142.0,6.2,29.0,379.0,117.42,75.94
2017,5,3,17,15,477.0,131.0,6.4,28.0,325.5,89.1,69.59
2017,5,3,17,30,434.0,120.0,6.6,27.0,272.0,83.97,65.79
2017,5,3,17,45,399.5,102.0,6.85,26.5,222.5,73.24,56.91
2017,5,3,18,0,365.0,84.0,7.1,26.0,173.0,61.83,47.23
2017,5,3,18,15,284.5,67.5,6.85,25.0,126.0,50.86,37.71
2017,5,3,18,30,204.0,51.0,6.6,24.0,79.0,39.33,27.37
2017,5,3,18,45,102.0,31.5,6.4,23.0,45.5,25.82,13.83
2017,5,3,19,0,0.0,12.0,6.2,22.0,12.0,11.44,0.0
2017,5,3,19,15,0.0,6.0,5.95,21.5,6.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,4,5,45,40.5,7.0,4.55,12.5,8.0,0.0,0.0
2017,5,4,6,0,81.0,14.0,4.7,13.0,16.0,48.72,0.0
2017,5,4,6,15,222.5,29.0,4.95,13.0,56.0,170.78,125.78
2017,5,4,6,30,364.0,44.0,5.2,13.0,96.0,275.53,225.47
2017,5,4,6,45,453.5,54.5,5.45,13.5,148.5,357.89,299.51
2017,5,4,7,0,543.0,65.0,5.7,14.0,201.0,447.72,377.36
2017,5,4,7,15,602.0,72.5,5.7,14.5,258.5,520.13,437.87
2017,5,4,7,30,661.0,80.0,5.7,15.0,316.0,596.04,498.6
2017,5,4,7,45,701.5,86.0,5.7,16.0,374.0,659.07,544.67
2017,5,4,8,0,742.0,92.0,5.7,17.0,432.0,723.16,589.96
2017,5,4,8,15,771.0,96.5,5.65,17.5,489.0,772.61,623.75
2017,5,4,8,30,800.0,101.0,5.6,18.0,546.0,825.62,659.46
2017,5,4,8,45,821.0,105.0,5.55,18.5,600.0,869.93,688.01
2017,5,4,9,0,842.0,109.0,5.5,19.0,654.0,912.5,714.84
2017,5,4,9,15,858.0,112.0,5.45,19.5,702.5,947.19,735.65
2017,5,4,9,30,874.0,115.0,5.4,20.0,751.0,970.99,748.6
2017,5,4,9,45,886.0,117.0,5.4,20.5,794.5,995.43,762.35
2017,5,4,10,0,898.0,119.0,5.4,21.0,838.0,1016.91,774.03
2017,5,4,10,15,907.0,121.0,5.35,21.5,874.5,1032.29,781.17
2017,5,4,10,30,916.0,123.0,5.3,22.0,911.0,1044.35,786.13
2017,5,4,10,45,923.5,123.5,5.3,22.5,940.5,1049.92,787.21
2017,5,4,11,0,931.0,124.0,5.3,23.0,970.0,1052.02,786.11
2017,5,4,11,15,935.5,125.0,5.3,23.0,991.0,1048.13,782.73
2017,5,4,11,30,940.0,126.0,5.3,23.0,1012.0,1040.71,777.14
2017,5,4,11,45,942.5,126.5,5.35,23.5,1025.0,1027.38,766.56
2017,5,4,12,0,945.0,127.0,5.4,24.0,1038.0,1010.66,753.85
2017,5,4,12,15,946.0,127.0,5.45,24.0,1042.0,988.83,739.28
2017,5,4,12,30,947.0,127.0,5.5,24.0,1046.0,963.93,722.66
2017,5,4,12,45,948.0,125.0,5.6,24.5,1042.0,934.28,701.66
2017,5,4,13,0,949.0,123.0,5.7,25.0,1038.0,901.85,678.74
2017,5,4,13,15,946.0,122.5,5.75,25.0,1024.5,864.88,653.67
2017,5,4,13,30,943.0,122.0,5.8,25.0,1011.0,825.57,626.8
2017,5,4,13,45,939.5,120.0,5.85,25.0,989.5,782.4,597.0
2017,5,4,14,0,936.0,118.0,5.9,25.0,968.0,737.26,564.26
2017,5,4,14,15,929.5,116.5,5.9,25.0,938.0,688.85,527.46
2017,5,4,14,30,923.0,115.0,5.9,25.0,908.0,639.08,488.83
2017,5,4,14,45,905.5,118.0,5.95,25.0,869.0,586.0,446.83
2017,5,4,15,0,888.0,121.0,6.0,25.0,830.0,532.99,403.85
2017,5,4,15,15,876.0,118.5,5.95,24.5,787.0,478.29,359.11
2017,5,4,15,30,864.0,116.0,5.9,24.0,744.0,418.18,309.08
2017,5,4,15,45,850.5,112.0,5.9,24.0,695.5,361.82,260.27
2017,5,4,16,0,837.0,108.0,5.9,24.0,647.0,306.31,211.58
2017,5,4,16,15,816.0,104.0,5.8,23.5,594.0,250.29,163.44
2017,5,4,16,30,795.0,100.0,5.7,23.0,541.0,196.4,118.91
2017,5,4,16,45,770.0,94.5,5.6,23.0,485.0,143.25,79.62
2017,5,4,17,0,745.0,89.0,5.5,23.0,429.0,93.09,51.91
2017,5,4,17,15,705.5,83.5,5.15,22.5,371.0,53.51,40.62
2017,5,4,17,30,666.0,78.0,4.8,22.0,313.0,52.18,39.71
2017,5,4,17,45,609.0,70.5,4.45,21.5,256.0,49.08,37.17
2017,5,4,18,0,552.0,63.0,4.1,21.0,199.0,45.77,34.31
2017,5,4,18,15,461.0,53.0,3.7,20.0,146.5,40.0,29.15
2017,5,4,18,30,370.0,43.0,3.3,19.0,94.0,33.92,23.44
2017,5,4,18,45,224.5,28.0,2.9,18.0,54.5,22.53,11.94
2017,5,4,19,0,79.0,13.0,2.5,17.0,15.0,12.39,0.0
2017,5,4,19,15,39.5,6.5,2.45,16.5,7.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,35.5,7.5,1.45,11.5,8.5,0.0,0.0
2017,5,5,6,0,71.0,15.0,1.5,12.0,17.0,45.44,0.0
2017,5,5,6,15,210.5,31.0,1.8,13.0,57.5,168.14,124.92
2017,5,5,6,30,350.0,47.0,2.1,14.0,98.0,271.63,220.0
2017,5,5,6,45,444.0,58.0,2.45,15.0,151.5,356.99,294.15
2017,5,5,7,0,538.0,69.0,2.8,16.0,205.0,450.08,371.79
2017,5,5,7,15,597.5,76.5,2.85,17.0,262.5,522.84,429.53
2017,5,5,7,30,657.0,84.0,2.9,18.0,320.0,599.04,487.23
2017,5,5,7,45,697.5,90.5,3.0,19.0,378.5,662.58,531.76
2017,5,5,8,0,738.0,97.0,3.1,20.0,437.0,727.17,575.52
2017,5,5,8,15,767.0,101.5,3.2,20.5,494.0,776.04,607.73
2017,5,5,8,30,796.0,106.0,3.3,21.0,551.0,828.94,642.26
2017,5,5,8,45,816.5,110.5,3.4,21.5,604.5,873.26,670.13
2017,5,5,9,0,837.0,115.0,3.5,22.0,658.0,915.8,696.44
2017,5,5,9,15,853.0,118.0,3.5,22.5,707.0,950.33,716.36
2017,5,5,9,30,869.0,121.0,3.5,23.0,756.0,982.36,734.46
2017,5,5,9,45,880.5,124.0,3.5,23.5,799.0,998.64,741.94
2017,5,5,10,0,892.0,127.0,3.5,24.0,842.0,1020.52,753.33
2017,5,5,10,15,901.0,129.5,3.45,24.0,879.0,1036.24,761.75
2017,5,5,10,30,910.0,132.0,3.4,24.0,916.0,1048.64,768.12
2017,5,5,10,45,915.5,134.0,3.4,24.5,945.0,1053.62,768.71
2017,5,5,11,0,921.0,136.0,3.4,25.0,974.0,1055.1,767.25
2017,5,5,11,15,925.5,137.0,3.35,25.5,995.0,1051.07,762.0
2017,5,5,11,30,930.0,138.0,3.3,26.0,1016.0,1043.55,754.7
2017,5,5,11,45,933.0,138.0,3.3,26.5,1029.0,1030.15,744.22
2017,5,5,12,0,936.0,138.0,3.3,27.0,1042.0,1013.41,731.78
2017,5,5,12,15,936.5,138.5,3.25,27.0,1046.0,991.6,717.27
2017,5,5,12,30,937.0,139.0,3.2,27.0,1050.0,966.78,700.91
2017,5,5,12,45,936.5,138.0,3.15,27.5,1045.0,936.9,679.95
2017,5,5,13,0,936.0,137.0,3.1,28.0,1040.0,904.36,657.35
2017,5,5,13,15,933.0,136.5,3.05,28.0,1026.5,867.71,633.36
2017,5,5,13,30,930.0,136.0,3.0,28.0,1013.0,828.77,607.76
2017,5,5,13,45,926.5,134.0,2.95,28.0,991.5,786.06,579.47
2017,5,5,14,0,923.0,132.0,2.9,28.0,970.0,741.4,548.1
2017,5,5,14,15,916.0,130.5,2.9,28.0,940.5,693.18,513.43
2017,5,5,14,30,909.0,129.0,2.9,28.0,911.0,643.68,477.0
2017,5,5,14,45,897.5,128.0,2.9,28.0,873.0,591.1,437.38
2017,5,5,15,0,886.0,127.0,2.9,28.0,835.0,538.11,396.35
2017,5,5,15,15,873.5,124.5,2.85,28.0,791.5,478.46,349.31
2017,5,5,15,30,861.0,122.0,2.8,28.0,748.0,423.32,304.27
2017,5,5,15,45,849.0,116.5,2.8,28.0,700.0,366.4,256.94
2017,5,5,16,0,837.0,111.0,2.8,28.0,652.0,310.18,209.42
2017,5,5,16,15,815.5,107.5,2.7,27.5,598.5,254.49,163.02
2017,5,5,16,30,794.0,104.0,2.6,27.0,545.0,200.99,119.98
2017,5,5,16,45,771.0,97.5,2.55,27.0,489.5,147.31,80.99
2017,5,5,17,0,748.0,91.0,2.5,27.0,434.0,90.56,48.17
2017,5,5,17,15,708.0,85.0,2.15,26.0,375.5,54.52,40.86
2017,5,5,17,30,668.0,79.0,1.8,25.0,317.0,52.86,39.78
2017,5,5,17,45,615.0,71.0,1.45,24.0,260.0,49.39,37.05
2017,5,5,18,0,562.0,63.0,1.1,23.0,203.0,45.68,33.96
2017,5,5,18,15,470.5,53.0,1.15,21.5,149.5,39.9,28.92
2017,5,5,18,30,379.0,43.0,1.2,20.0,96.0,33.8,23.29
2017,5,5,18,45,235.5,28.0,1.25,19.0,56.0,22.42,12.02
2017,5,5,19,0,92.0,13.0,1.3,18.0,16.0,12.39,0.0
2017,5,5,19,15,46.0,6.5,1.3,17.5,8.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,51.5,7.5,1.25,12.5,9.5,0.0,0.0
2017,5,6,6,0,103.0,15.0,1.3,13.0,19.0,59.65,0.0
2017,5,6,6,15,238.5,29.5,1.55,13.5,59.0,181.26,136.04
2017,5,6,6,30,374.0,44.0,1.8,14.0,99.0,282.31,228.73
2017,5,6,6,45,460.0,54.5,2.05,15.0,151.5,363.23,298.88
2017,5,6,7,0,546.0,65.0,2.3,16.0,204.0,451.32,371.96
2017,5,6,7,15,602.5,72.5,2.5,17.0,260.5,522.23,428.3
2017,5,6,7,30,659.0,80.0,2.7,18.0,317.0,596.45,484.5
2017,5,6,7,45,698.0,85.5,2.9,19.5,374.5,657.64,526.59
2017,5,6,8,0,737.0,91.0,3.1,21.0,432.0,719.8,567.88
2017,5,6,8,15,765.0,95.5,3.15,21.5,488.0,768.38,599.61
2017,5,6,8,30,793.0,100.0,3.2,22.0,544.0,820.3,633.11
2017,5,6,8,45,813.5,103.5,3.3,23.0,597.0,863.35,658.76
2017,5,6,9,0,834.0,107.0,3.4,24.0,650.0,904.65,682.81
2017,5,6,9,15,849.5,110.0,3.3,24.5,698.0,938.66,701.61
2017,5,6,9,30,865.0,113.0,3.2,25.0,746.0,961.87,712.98
2017,5,6,9,45,876.5,115.5,3.15,25.5,788.5,986.23,725.48
2017,5,6,10,0,888.0,118.0,3.1,26.0,831.0,1007.65,735.98
2017,5,6,10,15,896.5,120.0,2.95,26.5,867.0,1022.45,741.33
2017,5,6,10,30,905.0,122.0,2.8,27.0,903.0,1033.97,744.59
2017,5,6,10,45,911.0,123.5,2.65,27.5,931.5,1039.09,743.81
2017,5,6,11,0,917.0,125.0,2.5,28.0,960.0,1040.75,740.95
2017,5,6,11,15,921.5,126.0,2.35,28.0,981.0,1036.94,736.23
2017,5,6,11,30,926.0,127.0,2.2,28.0,1002.0,1029.65,729.47
2017,5,6,11,45,934.0,123.5,2.1,28.5,1016.5,1017.89,719.18
2017,5,6,12,0,942.0,120.0,2.0,29.0,1031.0,1002.74,706.98
2017,5,6,12,15,942.5,120.5,1.95,29.0,1035.0,981.12,692.9
2017,5,6,12,30,943.0,121.0,1.9,29.0,1039.0,956.46,677.05
2017,5,6,12,45,941.5,121.0,1.85,29.5,1034.0,926.73,656.76
2017,5,6,13,0,940.0,121.0,1.8,30.0,1029.0,894.34,634.89
2017,5,6,13,15,937.5,120.5,1.75,30.0,1016.0,858.17,611.91
2017,5,6,13,30,935.0,120.0,1.7,30.0,1003.0,819.66,587.34
2017,5,6,13,45,930.5,119.0,1.65,30.5,981.5,777.07,558.86
2017,5,6,14,0,926.0,118.0,1.6,31.0,960.0,732.6,527.96
2017,5,6,14,15,920.0,116.5,1.6,31.0,931.0,685.05,495.04
2017,5,6,14,30,914.0,115.0,1.6,31.0,902.0,636.12,460.29
2017,5,6,14,45,898.5,116.5,1.65,31.0,864.0,583.4,422.14
2017,5,6,15,0,883.0,118.0,1.7,31.0,826.0,530.6,382.71
2017,5,6,15,15,871.5,116.0,1.75,30.5,783.0,476.9,342.07
2017,5,6,15,30,860.0,114.0,1.8,30.0,740.0,423.26,299.97
2017,5,6,15,45,845.0,110.5,1.9,30.0,692.0,361.58,250.38
2017,5,6,16,0,830.0,107.0,2.0,30.0,644.0,306.48,204.64
2017,5,6,16,15,809.0,103.5,2.0,29.5,591.5,251.32,159.28
2017,5,6,16,30,788.0,100.0,2.0,29.0,539.0,198.29,117.02
2017,5,6,16,45,761.5,95.0,2.05,29.0,483.5,145.82,79.27
2017,5,6,17,0,735.0,90.0,2.1,29.0,428.0,90.8,47.63
2017,5,6,17,15,696.5,84.5,1.85,28.0,371.0,54.01,40.06
2017,5,6,17,30,658.0,79.0,1.6,27.0,314.0,52.72,39.31
2017,5,6,17,45,604.0,71.0,1.4,26.0,257.5,49.26,36.61
2017,5,6,18,0,550.0,63.0,1.2,25.0,201.0,45.54,33.54
2017,5,6,18,15,463.0,53.0,1.2,24.0,149.0,39.77,28.49
2017,5,6,18,30,376.0,43.0,1.2,23.0,97.0,33.67,22.88
2017,5,6,18,45,239.0,28.5,1.25,22.0,57.0,22.79,12.28
2017,5,6,19,0,102.0,14.0,1.3,21.0,17.0,13.34,0.0
2017,5,6,19,15,51.0,7.0,1.35,20.5,8.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,45,58.0,8.0,1.7,13.5,10.5,7.63,0.0
2017,5,7,6,0,116.0,16.0,1.8,14.0,21.0,83.79,0.0
2017,5,7,6,15,251.5,30.5,1.9,14.5,62.0,189.06,142.8
2017,5,7,6,30,387.0,45.0,2.0,15.0,103.0,291.07,235.41
2017,5,7,6,45,475.5,54.5,2.1,16.0,156.0,373.08,305.95
2017,5,7,7,0,564.0,64.0,2.2,17.0,209.0,462.36,379.19
2017,5,7,7,15,619.0,71.5,2.5,18.0,266.5,533.05,435.19
2017,5,7,7,30,674.0,79.0,2.8,19.0,324.0,606.9,490.85
2017,5,7,7,45,713.5,84.0,3.15,20.0,382.0,668.42,534.48
2017,5,7,8,0,753.0,89.0,3.5,21.0,440.0,727.13,574.79
2017,5,7,8,15,780.0,93.0,3.6,21.5,496.0,778.83,609.11
2017,5,7,8,30,807.0,97.0,3.7,22.0,552.0,829.75,642.21
2017,5,7,8,45,826.5,101.0,3.8,23.0,604.5,872.86,667.97
2017,5,7,9,0,846.0,105.0,3.9,24.0,657.0,914.14,692.06
2017,5,7,9,15,860.5,108.0,3.9,24.5,705.0,947.47,711.18
2017,5,7,9,30,875.0,111.0,3.9,25.0,753.0,969.98,722.91
2017,5,7,9,45,886.0,113.5,3.9,26.0,795.5,994.02,734.29
2017,5,7,10,0,897.0,116.0,3.9,27.0,838.0,1015.07,743.6
2017,5,7,10,15,905.0,117.5,3.9,27.0,873.5,1028.92,751.18
2017,5,7,10,30,913.0,119.0,3.9,27.0,909.0,1039.47,756.78
2017,5,7,10,45,918.0,121.0,3.9,27.5,937.0,1044.16,757.23
2017,5,7,11,0,923.0,123.0,3.9,28.0,965.0,1045.36,755.61
2017,5,7,11,15,926.5,124.0,3.9,28.0,985.5,1040.56,751.78
2017,5,7,11,30,930.0,125.0,3.9,28.0,1006.0,1032.28,745.9
2017,5,7,11,45,919.5,134.0,3.9,28.5,1014.0,1014.88,732.79
2017,5,7,12,0,909.0,143.0,3.9,29.0,1022.0,994.26,717.8
2017,5,7,12,15,909.0,143.0,3.9,29.0,1025.5,972.06,703.32
2017,5,7,12,30,909.0,143.0,3.9,29.0,1029.0,947.0,687.02
2017,5,7,12,45,906.5,143.5,3.95,29.5,1023.5,917.51,666.76
2017,5,7,13,0,904.0,144.0,4.0,30.0,1018.0,885.57,644.91
2017,5,7,13,15,900.5,143.0,4.0,30.0,1004.5,849.2,621.1
2017,5,7,13,30,897.0,142.0,4.0,30.0,991.0,810.69,595.74
2017,5,7,13,45,891.0,141.5,4.05,30.0,968.5,768.8,568.1
2017,5,7,14,0,885.0,141.0,4.1,30.0,946.0,725.24,537.24
2017,5,7,14,15,877.5,139.5,4.1,30.0,917.0,678.42,503.21
2017,5,7,14,30,870.0,138.0,4.1,30.0,888.0,630.46,467.58
2017,5,7,14,45,708.0,213.0,4.15,30.0,807.0,555.85,411.05
2017,5,7,15,0,546.0,288.0,4.2,30.0,726.0,500.86,368.66
2017,5,7,15,15,682.0,209.5,4.2,29.5,727.0,463.16,339.48
2017,5,7,15,30,818.0,131.0,4.2,29.0,728.0,417.0,301.15
2017,5,7,15,45,799.0,128.0,4.25,29.0,679.5,362.24,255.55
2017,5,7,16,0,780.0,125.0,4.3,29.0,631.0,308.99,210.6
2017,5,7,16,15,720.0,127.5,4.3,28.5,565.0,247.12,161.1
2017,5,7,16,30,660.0,130.0,4.3,28.0,499.0,196.98,122.37
2017,5,7,16,45,667.5,117.5,4.35,28.0,458.0,149.06,86.0
2017,5,7,17,0,675.0,105.0,4.4,28.0,417.0,100.56,56.72
2017,5,7,17,15,634.5,98.0,4.2,27.0,360.5,63.81,48.51
2017,5,7,17,30,594.0,91.0,4.0,26.0,304.0,61.89,47.28
2017,5,7,17,45,536.0,82.0,3.85,25.5,249.0,58.07,44.21
2017,5,7,18,0,478.0,73.0,3.7,25.0,194.0,53.99,40.75
2017,5,7,18,15,394.0,60.5,3.6,24.0,143.5,45.33,33.23
2017,5,7,18,30,310.0,48.0,3.5,23.0,93.0,36.82,25.54
2017,5,7,18,45,155.0,32.5,3.4,22.5,55.0,25.39,14.43
2017,5,7,19,0,0.0,17.0,3.3,22.0,17.0,16.2,0.0
2017,5,7,19,15,0.0,8.5,3.4,21.5,8.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,17.0,7.5,2.8,17.0,8.0,7.15,0.0
2017,5,8,6,0,34.0,15.0,2.9,17.0,16.0,34.49,0.0
2017,5,8,6,15,117.0,37.0,2.95,17.5,53.0,120.9,89.55
2017,5,8,6,30,200.0,59.0,3.0,18.0,90.0,197.4,157.81
2017,5,8,6,45,274.0,77.0,3.15,18.5,138.0,280.07,228.46
2017,5,8,7,0,348.0,95.0,3.3,19.0,186.0,359.83,295.09
2017,5,8,7,15,216.0,123.5,3.5,19.5,184.5,306.65,250.67
2017,5,8,7,30,84.0,152.0,3.7,20.0,183.0,228.95,184.83
2017,5,8,7,45,96.0,175.0,3.95,20.5,216.0,264.56,213.1
2017,5,8,8,0,108.0,198.0,4.2,21.0,249.0,313.28,250.78
2017,5,8,8,15,121.0,225.0,4.3,21.0,288.5,356.06,283.59
2017,5,8,8,30,134.0,252.0,4.4,21.0,328.0,398.91,316.0
2017,5,8,8,45,91.5,263.0,4.5,21.5,317.5,359.38,282.66
2017,5,8,9,0,49.0,274.0,4.6,22.0,307.0,331.25,258.22
2017,5,8,9,15,46.0,291.5,4.6,22.5,324.0,345.69,267.91
2017,5,8,9,30,43.0,309.0,4.6,23.0,341.0,359.77,277.15
2017,5,8,9,45,75.0,349.0,4.65,23.5,408.5,432.27,331.41
2017,5,8,10,0,107.0,389.0,4.7,24.0,476.0,504.68,384.25
2017,5,8,10,15,85.5,395.0,4.7,24.0,466.5,486.74,369.33
2017,5,8,10,30,64.0,401.0,4.7,24.0,457.0,468.42,354.51
2017,5,8,10,45,52.0,397.5,4.7,24.5,444.0,449.38,339.0
2017,5,8,11,0,40.0,394.0,4.7,25.0,431.0,430.5,323.71
2017,5,8,11,15,36.0,392.0,4.7,25.0,426.0,421.21,316.48
2017,5,8,11,30,32.0,390.0,4.7,25.0,421.0,411.96,309.31
2017,5,8,11,45,56.0,433.0,4.75,25.5,487.5,473.88,354.44
2017,5,8,12,0,80.0,476.0,4.8,26.0,554.0,533.66,397.02
2017,5,8,12,15,65.0,461.0,4.8,26.0,524.0,499.5,371.72
2017,5,8,12,30,50.0,446.0,4.8,26.0,494.0,466.23,347.31
2017,5,8,12,45,49.0,442.0,4.8,26.0,489.5,456.31,340.19
2017,5,8,13,0,48.0,438.0,4.8,26.0,485.0,446.41,333.03
2017,5,8,13,15,90.5,461.5,4.8,26.0,548.0,495.95,370.12
2017,5,8,13,30,133.0,485.0,4.8,26.0,611.0,538.86,401.76
2017,5,8,13,45,113.5,467.5,4.8,26.5,573.5,498.83,371.74
2017,5,8,14,0,94.0,450.0,4.8,27.0,536.0,464.94,346.38
2017,5,8,14,15,70.5,414.5,4.8,27.0,478.0,411.88,307.71
2017,5,8,14,30,47.0,379.0,4.8,27.0,420.0,361.58,270.78
2017,5,8,14,45,141.0,384.0,4.8,27.0,499.0,404.27,303.41
2017,5,8,15,0,235.0,389.0,4.8,27.0,578.0,442.13,330.96
2017,5,8,15,15,125.0,317.5,4.75,26.5,417.5,322.13,242.29
2017,5,8,15,30,15.0,246.0,4.7,26.0,257.0,226.81,171.6
2017,5,8,15,45,100.0,273.5,4.7,26.0,339.5,259.18,195.17
2017,5,8,16,0,185.0,301.0,4.7,26.0,422.0,292.54,217.82
2017,5,8,16,15,99.5,247.5,4.65,25.5,312.0,228.38,171.25
2017,5,8,16,30,14.0,194.0,4.6,25.0,202.0,173.48,132.46
2017,5,8,16,45,76.0,195.5,4.55,25.0,231.5,169.69,127.49
2017,5,8,17,0,138.0,197.0,4.5,25.0,261.0,157.01,117.14
2017,5,8,17,15,115.5,176.0,4.35,24.5,225.0,132.11,106.7
2017,5,8,17,30,93.0,155.0,4.2,24.0,189.0,123.57,100.07
2017,5,8,17,45,79.0,129.0,4.05,24.0,154.0,104.48,84.07
2017,5,8,18,0,65.0,103.0,3.9,24.0,119.0,84.93,67.36
2017,5,8,18,15,43.0,77.5,3.75,23.5,87.0,65.22,50.29
2017,5,8,18,30,21.0,52.0,3.6,23.0,55.0,45.03,32.5
2017,5,8,18,45,10.5,30.0,3.45,22.5,31.5,26.85,15.74
2017,5,8,19,0,0.0,8.0,3.3,22.0,8.0,7.63,0.0
2017,5,8,19,15,0.0,4.0,3.3,21.5,4.0,3.81,0.0
2017,5,8,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,8.0,5.0,3.1,18.0,5.0,7.95,0.0
2017,5,9,6,0,16.0,10.0,3.2,18.0,10.0,18.84,0.0
2017,5,9,6,15,63.0,34.5,3.35,18.5,43.0,80.01,57.69
2017,5,9,6,30,110.0,59.0,3.5,19.0,76.0,138.87,109.48
2017,5,9,6,45,158.5,85.0,3.7,19.5,120.5,212.81,172.31
2017,5,9,7,0,207.0,111.0,3.9,20.0,165.0,280.64,229.05
2017,5,9,7,15,103.5,70.0,4.05,20.5,97.0,149.63,121.28
2017,5,9,7,30,0.0,29.0,4.2,21.0,29.0,26.91,16.83
2017,5,9,7,45,0.0,50.5,4.35,21.5,50.5,46.94,33.34
2017,5,9,8,0,0.0,72.0,4.5,22.0,72.0,67.01,49.59
2017,5,9,8,15,0.0,41.0,4.6,22.5,41.0,38.11,25.67
2017,5,9,8,30,0.0,10.0,4.7,23.0,10.0,9.29,1.95
2017,5,9,8,45,0.0,11.0,4.8,23.5,11.0,10.22,2.67
2017,5,9,9,0,0.0,12.0,4.9,24.0,12.0,11.16,3.39
2017,5,9,9,15,0.0,69.0,4.9,24.5,69.0,64.31,46.04
2017,5,9,9,30,0.0,126.0,4.9,25.0,126.0,118.52,88.65
2017,5,9,9,45,0.5,135.0,4.95,25.5,136.0,127.65,95.37
2017,5,9,10,0,1.0,144.0,5.0,26.0,146.0,136.76,102.08
2017,5,9,10,15,4.0,162.0,5.0,26.0,166.0,157.02,117.71
2017,5,9,10,30,7.0,180.0,5.0,26.0,186.0,177.24,133.22
2017,5,9,10,45,7.5,180.0,5.0,26.5,187.0,177.54,132.99
2017,5,9,11,0,8.0,180.0,5.0,27.0,188.0,177.82,132.81
2017,5,9,11,15,8.5,186.0,5.0,27.0,194.5,183.8,137.25
2017,5,9,11,30,9.0,192.0,5.0,27.0,201.0,189.7,141.63
2017,5,9,11,45,6.5,170.0,5.05,27.0,176.5,166.08,123.45
2017,5,9,12,0,4.0,148.0,5.1,27.0,152.0,142.68,105.41
2017,5,9,12,15,7.0,173.5,5.15,27.0,181.0,169.17,125.8
2017,5,9,12,30,10.0,199.0,5.2,27.0,210.0,195.32,145.77
2017,5,9,12,45,12.0,233.5,5.3,27.5,246.0,228.57,170.64
2017,5,9,13,0,14.0,268.0,5.4,28.0,282.0,261.28,194.86
2017,5,9,13,15,20.5,320.0,5.45,28.0,340.0,312.96,233.51
2017,5,9,13,30,27.0,372.0,5.5,28.0,398.0,360.84,268.98
2017,5,9,13,45,20.0,313.0,5.6,28.0,332.0,302.46,225.82
2017,5,9,14,0,13.0,254.0,5.7,28.0,266.0,242.8,181.36
2017,5,9,14,15,8.5,205.0,5.75,27.5,213.0,194.58,145.34
2017,5,9,14,30,4.0,156.0,5.8,27.0,160.0,146.84,109.14
2017,5,9,14,45,9.0,205.0,5.85,27.0,212.5,193.07,144.96
2017,5,9,15,0,14.0,254.0,5.9,27.0,265.0,237.34,178.97
2017,5,9,15,15,7.0,191.0,5.95,27.0,196.5,177.77,133.56
2017,5,9,15,30,0.0,128.0,6.0,27.0,128.0,118.45,87.88
2017,5,9,15,45,0.5,142.5,6.05,27.0,143.0,131.25,98.16
2017,5,9,16,0,1.0,157.0,6.1,27.0,158.0,143.5,108.03
2017,5,9,16,15,4.5,168.5,6.05,26.5,171.0,153.11,116.0
2017,5,9,16,30,8.0,180.0,6.0,26.0,184.0,161.42,123.01
2017,5,9,16,45,4.0,128.0,5.95,26.0,130.0,116.59,88.06
2017,5,9,17,0,0.0,76.0,5.9,26.0,76.0,70.74,51.77
2017,5,9,17,15,0.0,65.5,5.75,25.5,65.5,60.93,46.39
2017,5,9,17,30,0.0,55.0,5.6,25.0,55.0,51.12,38.28
2017,5,9,17,45,82.0,85.0,5.45,24.5,106.0,70.36,54.93
2017,5,9,18,0,164.0,115.0,5.3,24.0,157.0,89.55,71.37
2017,5,9,18,15,119.0,86.0,5.1,23.5,112.5,68.72,53.3
2017,5,9,18,30,74.0,57.0,4.9,23.0,68.0,47.11,34.28
2017,5,9,18,45,37.0,32.0,4.75,23.0,37.5,27.49,16.34
2017,5,9,19,0,0.0,7.0,4.6,23.0,7.0,6.48,0.0
2017,5,9,19,15,0.0,3.5,4.6,22.5,3.5,3.34,0.0
2017,5,9,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.0,3.35,19.5,1.0,0.95,0.0
2017,5,10,6,0,0.0,2.0,3.4,20.0,2.0,1.85,0.0
2017,5,10,6,15,0.0,8.0,3.55,20.0,8.0,7.4,0.19
2017,5,10,6,30,0.0,14.0,3.7,20.0,14.0,12.97,5.05
2017,5,10,6,45,0.0,21.5,3.9,20.5,21.5,19.93,10.99
2017,5,10,7,0,0.0,29.0,4.1,21.0,29.0,26.9,16.88
2017,5,10,7,15,0.0,37.5,4.35,21.5,37.5,34.81,23.44
2017,5,10,7,30,0.0,46.0,4.6,22.0,46.0,42.73,29.9
2017,5,10,7,45,0.0,55.0,4.9,22.5,55.0,51.13,36.63
2017,5,10,8,0,0.0,64.0,5.2,23.0,64.0,59.54,43.27
2017,5,10,8,15,0.0,86.0,5.35,23.5,86.0,80.11,59.68
2017,5,10,8,30,0.0,108.0,5.5,24.0,108.0,101.52,76.53
2017,5,10,8,45,0.0,114.0,5.7,24.5,114.0,107.21,80.62
2017,5,10,9,0,0.0,120.0,5.9,25.0,120.0,112.91,84.72
2017,5,10,9,15,2.0,144.0,5.9,25.0,145.5,138.15,104.46
2017,5,10,9,30,4.0,168.0,5.9,25.0,171.0,163.46,124.07
2017,5,10,9,45,5.5,176.5,5.95,25.5,181.0,173.01,131.0
2017,5,10,10,0,7.0,185.0,6.0,26.0,191.0,182.55,137.92
2017,5,10,10,15,16.0,257.5,5.95,26.5,271.0,262.53,198.85
2017,5,10,10,30,25.0,330.0,5.9,27.0,351.0,354.9,267.55
2017,5,10,10,45,17.5,269.5,5.9,27.5,284.5,274.41,206.2
2017,5,10,11,0,10.0,209.0,5.9,28.0,218.0,207.67,155.08
2017,5,10,11,15,16.5,281.0,5.85,28.0,296.5,283.03,211.93
2017,5,10,11,30,23.0,353.0,5.8,28.0,375.0,357.96,267.34
2017,5,10,11,45,48.5,412.5,5.8,28.5,459.5,446.52,331.96
2017,5,10,12,0,74.0,472.0,5.8,29.0,544.0,524.22,387.36
2017,5,10,12,15,81.0,467.0,5.8,29.0,546.5,520.04,384.28
2017,5,10,12,30,88.0,462.0,5.8,29.0,549.0,515.35,381.11
2017,5,10,12,45,147.0,481.5,5.8,29.5,625.0,579.43,427.51
2017,5,10,13,0,206.0,501.0,5.8,30.0,701.0,635.63,467.3
2017,5,10,13,15,127.0,465.0,5.8,30.0,588.0,527.5,388.89
2017,5,10,13,30,48.0,429.0,5.8,30.0,475.0,427.53,315.47
2017,5,10,13,45,41.0,405.0,5.8,30.0,444.0,395.95,292.82
2017,5,10,14,0,34.0,381.0,5.8,30.0,413.0,365.41,270.67
2017,5,10,14,15,116.0,407.0,5.75,30.0,509.0,430.12,319.52
2017,5,10,14,30,198.0,433.0,5.7,30.0,605.0,489.27,362.92
2017,5,10,14,45,232.0,408.5,5.7,30.0,601.5,473.42,351.32
2017,5,10,15,0,266.0,384.0,5.7,30.0,598.0,447.48,332.08
2017,5,10,15,15,289.5,357.0,5.65,29.5,578.5,418.11,310.23
2017,5,10,15,30,313.0,330.0,5.6,29.0,559.0,386.47,285.91
2017,5,10,15,45,287.5,311.0,5.6,28.5,511.5,342.17,252.25
2017,5,10,16,0,262.0,292.0,5.6,28.0,464.0,300.69,220.57
2017,5,10,16,15,236.0,270.0,5.6,27.5,415.5,267.63,195.48
2017,5,10,16,30,210.0,248.0,5.6,27.0,367.0,229.84,167.26
2017,5,10,16,45,215.5,221.0,5.6,27.0,332.0,195.34,140.92
2017,5,10,17,0,221.0,194.0,5.6,27.0,297.0,160.64,116.55
2017,5,10,17,15,186.0,177.0,5.45,26.5,256.0,133.07,106.74
2017,5,10,17,30,151.0,160.0,5.3,26.0,215.0,121.21,97.36
2017,5,10,17,45,123.0,135.0,5.2,25.5,175.0,104.07,83.27
2017,5,10,18,0,95.0,110.0,5.1,25.0,135.0,86.34,68.33
2017,5,10,18,15,65.0,83.5,4.85,24.5,98.5,69.44,53.71
2017,5,10,18,30,35.0,57.0,4.6,24.0,62.0,48.75,35.54
2017,5,10,18,45,17.5,32.5,4.45,23.5,35.0,28.89,17.55
2017,5,10,19,0,0.0,8.0,4.3,23.0,8.0,7.41,0.0
2017,5,10,19,15,0.0,4.0,4.2,22.5,4.0,3.81,0.0
2017,5,10,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,15.5,7.5,0.85,20.5,8.5,13.35,0.0
2017,5,11,6,0,31.0,15.0,0.9,21.0,17.0,32.99,0.6
2017,5,11,6,15,100.5,38.5,1.0,21.0,53.0,114.0,84.21
2017,5,11,6,30,170.0,62.0,1.1,21.0,89.0,185.2,145.78
2017,5,11,6,45,227.0,84.0,1.2,21.5,135.5,251.87,201.7
2017,5,11,7,0,284.0,106.0,1.3,22.0,182.0,323.07,259.51
2017,5,11,7,15,149.0,118.5,1.25,22.0,159.0,242.63,194.41
2017,5,11,7,30,14.0,131.0,1.2,22.0,136.0,141.46,110.42
2017,5,11,7,45,7.0,122.0,1.2,22.5,124.5,123.85,95.79
2017,5,11,8,0,0.0,113.0,1.2,23.0,113.0,107.63,82.02
2017,5,11,8,15,0.0,93.5,1.25,23.0,93.5,87.42,65.54
2017,5,11,8,30,0.0,74.0,1.3,23.0,74.0,68.91,50.44
2017,5,11,8,45,0.0,109.5,1.4,23.5,109.5,102.78,77.21
2017,5,11,9,0,0.0,145.0,1.5,24.0,145.0,137.58,104.13
2017,5,11,9,15,0.0,137.5,1.65,24.5,137.5,129.87,97.56
2017,5,11,9,30,0.0,130.0,1.8,25.0,130.0,122.4,91.33
2017,5,11,9,45,0.0,120.5,2.0,25.5,120.5,113.17,83.78
2017,5,11,10,0,0.0,111.0,2.2,26.0,111.0,104.06,76.39
2017,5,11,10,15,6.0,173.5,2.35,26.5,179.0,170.14,127.26
2017,5,11,10,30,12.0,236.0,2.5,27.0,247.0,236.73,177.21
2017,5,11,10,45,6.0,162.0,2.65,27.5,167.5,158.77,117.55
2017,5,11,11,0,0.0,88.0,2.8,28.0,88.0,82.41,58.61
2017,5,11,11,15,21.5,254.5,2.85,28.0,275.0,269.18,200.79
2017,5,11,11,30,43.0,421.0,2.9,28.0,462.0,453.64,334.09
2017,5,11,11,45,28.5,342.0,2.95,28.5,370.0,358.08,263.96
2017,5,11,12,0,14.0,263.0,3.0,29.0,278.0,260.82,192.42
2017,5,11,12,15,11.5,225.0,3.0,29.0,237.5,221.79,163.68
2017,5,11,12,30,9.0,187.0,3.0,29.0,197.0,183.21,134.87
2017,5,11,12,45,10.5,204.5,3.0,29.5,215.5,200.26,147.45
2017,5,11,13,0,12.0,222.0,3.0,30.0,234.0,217.03,159.63
2017,5,11,13,15,14.0,259.0,2.95,30.0,273.0,251.82,185.34
2017,5,11,13,30,16.0,296.0,2.9,30.0,312.0,285.89,210.28
2017,5,11,13,45,23.5,333.5,2.85,30.5,355.5,320.54,235.13
2017,5,11,14,0,31.0,371.0,2.8,31.0,399.0,354.81,259.38
2017,5,11,14,15,24.0,330.0,2.7,30.5,352.0,310.99,228.2
2017,5,11,14,30,17.0,289.0,2.6,30.0,305.0,273.37,201.41
2017,5,11,14,45,39.0,327.0,2.55,30.0,359.5,309.16,228.07
2017,5,11,15,0,61.0,365.0,2.5,30.0,414.0,345.62,254.57
2017,5,11,15,15,71.0,351.5,2.4,29.5,406.0,332.34,245.29
2017,5,11,15,30,81.0,338.0,2.3,29.0,398.0,317.93,235.13
2017,5,11,15,45,49.5,285.0,2.2,29.0,321.0,258.9,192.06
2017,5,11,16,0,18.0,232.0,2.1,29.0,244.0,211.2,157.43
2017,5,11,16,15,13.5,208.0,1.95,28.5,216.5,187.74,140.49
2017,5,11,16,30,9.0,184.0,1.8,28.0,189.0,164.95,123.87
2017,5,11,16,45,4.5,112.0,1.65,28.0,114.5,103.23,76.42
2017,5,11,17,0,0.0,40.0,1.5,28.0,40.0,37.17,24.37
2017,5,11,17,15,0.0,34.5,1.3,27.5,34.5,32.04,21.61
2017,5,11,17,30,0.0,29.0,1.1,27.0,29.0,26.91,17.38
2017,5,11,17,45,120.5,69.5,0.95,26.5,101.0,54.05,40.63
2017,5,11,18,0,241.0,110.0,0.8,26.0,173.0,83.42,65.48
2017,5,11,18,15,178.5,87.0,0.7,25.5,127.0,67.26,51.58
2017,5,11,18,30,116.0,64.0,0.6,25.0,81.0,52.09,38.22
2017,5,11,18,45,64.5,38.5,0.5,25.0,47.0,32.39,20.38
2017,5,11,19,0,13.0,13.0,0.4,25.0,13.0,12.2,0.0
2017,5,11,19,15,6.5,6.5,0.35,24.5,6.5,6.2,0.0
2017,5,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,12,5,45,70.0,9.5,3.4,15.5,13.5,37.17,0.0
2017,5,12,6,0,140.0,19.0,3.6,16.0,27.0,102.24,24.04
2017,5,12,6,15,265.0,33.0,3.95,16.5,68.5,200.21,154.97
2017,5,12,6,30,390.0,47.0,4.3,17.0,110.0,297.78,241.98
2017,5,12,6,45,471.0,56.5,4.7,17.5,162.0,375.92,310.43
2017,5,12,7,0,552.0,66.0,5.1,18.0,214.0,460.61,382.04
2017,5,12,7,15,605.5,73.0,5.2,18.5,270.5,529.29,437.85
2017,5,12,7,30,659.0,80.0,5.3,19.0,327.0,600.99,493.46
2017,5,12,7,45,699.0,85.0,5.4,19.5,384.0,662.34,538.4
2017,5,12,8,0,739.0,90.0,5.5,20.0,441.0,721.0,580.12
2017,5,12,8,15,766.0,94.0,5.45,20.5,496.5,772.15,614.66
2017,5,12,8,30,793.0,98.0,5.4,21.0,552.0,822.56,647.89
2017,5,12,8,45,814.5,101.0,5.4,22.0,604.5,865.79,674.2
2017,5,12,9,0,836.0,104.0,5.4,23.0,657.0,907.36,698.82
2017,5,12,9,15,851.5,107.0,5.35,23.5,704.5,933.16,713.08
2017,5,12,9,30,867.0,110.0,5.3,24.0,752.0,964.6,731.23
2017,5,12,9,45,878.0,112.5,5.25,24.5,794.0,988.46,743.98
2017,5,12,10,0,889.0,115.0,5.2,25.0,836.0,1009.38,754.71
2017,5,12,10,15,897.5,116.5,5.15,25.5,871.5,1023.64,760.97
2017,5,12,10,30,906.0,118.0,5.1,26.0,907.0,1034.65,765.14
2017,5,12,10,45,911.5,120.0,5.05,26.5,935.0,1039.84,765.55
2017,5,12,11,0,917.0,122.0,5.0,27.0,963.0,1041.58,763.84
2017,5,12,11,15,920.5,122.5,4.95,27.0,983.5,1036.35,759.25
2017,5,12,11,30,924.0,123.0,4.9,27.0,1004.0,1027.71,752.59
2017,5,12,11,45,929.5,121.5,4.9,27.5,1017.0,1015.67,742.74
2017,5,12,12,0,935.0,120.0,4.9,28.0,1030.0,1000.3,730.86
2017,5,12,12,15,935.5,120.0,4.9,28.0,1033.5,978.47,716.32
2017,5,12,12,30,936.0,120.0,4.9,28.0,1037.0,953.68,699.9
2017,5,12,12,45,934.5,120.0,4.9,28.5,1032.0,924.35,679.07
2017,5,12,13,0,933.0,120.0,4.9,29.0,1027.0,892.44,656.58
2017,5,12,13,15,930.0,119.5,4.9,29.0,1014.0,856.39,632.62
2017,5,12,13,30,927.0,119.0,4.9,29.0,1001.0,818.09,607.01
2017,5,12,13,45,922.0,118.5,4.9,29.5,979.5,776.2,577.59
2017,5,12,14,0,917.0,118.0,4.9,30.0,958.0,732.49,545.99
2017,5,12,14,15,911.0,116.5,4.9,30.0,929.5,685.67,511.65
2017,5,12,14,30,905.0,115.0,4.9,30.0,901.0,637.49,475.57
2017,5,12,14,45,898.5,112.5,4.9,30.0,865.5,587.08,436.98
2017,5,12,15,0,892.0,110.0,4.9,30.0,830.0,535.78,396.7
2017,5,12,15,15,881.0,107.5,4.85,29.5,788.5,481.83,354.02
2017,5,12,15,30,870.0,105.0,4.8,29.0,747.0,427.88,310.08
2017,5,12,15,45,854.5,103.0,4.8,29.0,699.0,373.04,263.92
2017,5,12,16,0,839.0,101.0,4.8,29.0,651.0,312.68,213.0
2017,5,12,16,15,820.0,97.5,4.7,28.5,599.5,257.7,166.57
2017,5,12,16,30,801.0,94.0,4.6,28.0,548.0,204.59,122.88
2017,5,12,16,45,773.5,90.5,4.5,28.0,492.5,152.59,83.82
2017,5,12,17,0,746.0,87.0,4.4,28.0,437.0,103.81,54.66
2017,5,12,17,15,709.5,82.0,4.0,27.5,380.5,51.7,38.18
2017,5,12,17,30,673.0,77.0,3.6,27.0,324.0,50.66,37.54
2017,5,12,17,45,618.5,70.5,3.2,26.5,268.0,48.29,35.69
2017,5,12,18,0,564.0,64.0,2.8,26.0,212.0,45.77,33.6
2017,5,12,18,15,481.5,54.5,2.5,24.5,159.5,40.45,29.07
2017,5,12,18,30,399.0,45.0,2.2,23.0,107.0,34.83,24.01
2017,5,12,18,45,265.0,31.5,1.95,22.0,65.5,25.01,14.78
2017,5,12,19,0,131.0,18.0,1.7,21.0,24.0,14.21,0.0
2017,5,12,19,15,65.5,9.0,1.7,20.5,12.0,8.58,0.0
2017,5,12,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,5,45,71.0,10.0,1.45,14.5,14.0,38.14,0.0
2017,5,13,6,0,142.0,20.0,1.6,15.0,28.0,105.36,33.24
2017,5,13,6,15,268.5,34.5,1.7,15.5,70.5,203.85,158.32
2017,5,13,6,30,395.0,49.0,1.8,16.0,113.0,303.19,245.5
2017,5,13,6,45,475.5,59.0,1.9,17.0,166.0,382.08,312.38
2017,5,13,7,0,556.0,69.0,2.0,18.0,219.0,467.39,381.39
2017,5,13,7,15,609.5,76.0,2.0,19.0,275.5,536.36,434.22
2017,5,13,7,30,663.0,83.0,2.0,20.0,332.0,608.29,486.31
2017,5,13,7,45,701.0,88.5,2.05,21.0,389.0,668.92,527.18
2017,5,13,8,0,739.0,94.0,2.1,22.0,446.0,730.41,567.24
2017,5,13,8,15,765.5,98.5,2.05,22.5,501.5,777.64,596.42
2017,5,13,8,30,792.0,103.0,2.0,23.0,557.0,828.19,627.19
2017,5,13,8,45,812.5,106.5,2.0,23.5,609.0,871.07,652.44
2017,5,13,9,0,833.0,110.0,2.0,24.0,661.0,912.22,676.17
2017,5,13,9,15,848.0,113.0,2.05,24.5,708.5,945.6,695.0
2017,5,13,9,30,863.0,116.0,2.1,25.0,756.0,968.02,706.67
2017,5,13,9,45,875.0,118.0,2.15,26.0,798.5,992.15,718.15
2017,5,13,10,0,887.0,120.0,2.2,27.0,841.0,1013.39,727.71
2017,5,13,10,15,895.5,122.0,2.2,27.0,876.5,1028.09,735.5
2017,5,13,10,30,904.0,124.0,2.2,27.0,912.0,1039.52,741.41
2017,5,13,10,45,911.0,125.0,2.2,27.5,940.5,1045.07,742.31
2017,5,13,11,0,918.0,126.0,2.2,28.0,969.0,1047.2,741.28
2017,5,13,11,15,922.5,127.0,2.15,28.5,990.0,1043.39,736.14
2017,5,13,11,30,927.0,128.0,2.1,29.0,1011.0,1036.12,729.07
2017,5,13,11,45,932.0,126.5,2.1,29.5,1024.0,1023.5,719.47
2017,5,13,12,0,937.0,125.0,2.1,30.0,1037.0,1007.55,708.0
2017,5,13,12,15,938.0,125.0,2.05,30.0,1041.0,986.07,694.09
2017,5,13,12,30,939.0,125.0,2.0,30.0,1045.0,961.63,678.43
2017,5,13,12,45,939.5,124.0,2.0,30.5,1041.0,933.01,659.43
2017,5,13,13,0,940.0,123.0,2.0,31.0,1037.0,901.72,638.8
2017,5,13,13,15,937.5,122.5,2.0,31.0,1024.0,865.86,616.5
2017,5,13,13,30,935.0,122.0,2.0,31.0,1011.0,827.68,592.59
2017,5,13,13,45,931.5,120.0,2.05,31.5,990.0,785.3,565.0
