Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,14,0,928.0,118.0,2.1,32.0,969.0,740.99,535.18
2017,5,13,14,15,922.0,116.5,2.1,32.0,940.0,693.73,502.32
2017,5,13,14,30,916.0,115.0,2.1,32.0,911.0,645.11,467.69
2017,5,13,14,45,898.5,118.5,2.15,32.0,872.5,593.18,429.92
2017,5,13,15,0,881.0,122.0,2.2,32.0,834.0,541.33,391.1
2017,5,13,15,15,869.5,119.5,2.25,31.5,792.0,487.67,350.57
2017,5,13,15,30,858.0,117.0,2.3,31.0,750.0,428.65,304.83
2017,5,13,15,45,844.0,113.0,2.4,31.0,702.5,372.88,259.56
2017,5,13,16,0,830.0,109.0,2.5,31.0,655.0,318.02,214.04
2017,5,13,16,15,810.0,105.5,2.55,30.5,602.5,263.32,168.98
2017,5,13,16,30,790.0,102.0,2.6,30.0,550.0,210.62,126.49
2017,5,13,16,45,764.0,97.0,2.7,30.0,495.0,158.22,87.56
2017,5,13,17,0,738.0,92.0,2.8,30.0,440.0,103.21,53.39
2017,5,13,17,15,701.0,86.5,2.6,29.0,383.0,56.29,41.75
2017,5,13,17,30,664.0,81.0,2.4,28.0,326.0,53.57,39.83
2017,5,13,17,45,611.5,73.5,2.25,27.0,270.0,50.56,37.54
2017,5,13,18,0,559.0,66.0,2.1,26.0,214.0,47.33,34.94
2017,5,13,18,15,477.5,56.0,2.05,25.0,161.5,41.65,30.04
2017,5,13,18,30,396.0,46.0,2.0,24.0,109.0,35.64,24.6
2017,5,13,18,45,268.0,32.0,2.0,23.0,67.0,25.38,15.08
2017,5,13,19,0,140.0,18.0,2.0,22.0,25.0,14.19,0.0
2017,5,13,19,15,70.0,9.0,2.05,21.5,12.5,8.58,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,58.5,10.5,1.2,15.5,14.0,33.65,0.0
2017,5,14,6,0,117.0,21.0,1.3,16.0,28.0,96.23,35.79
2017,5,14,6,15,231.0,37.0,1.4,16.5,69.0,187.05,144.8
2017,5,14,6,30,345.0,53.0,1.5,17.0,110.0,278.98,224.97
2017,5,14,6,45,425.5,64.0,1.6,18.0,161.5,358.18,291.56
2017,5,14,7,0,506.0,75.0,1.7,19.0,213.0,442.63,359.51
2017,5,14,7,15,559.5,83.5,2.15,20.0,268.0,511.45,413.64
2017,5,14,7,30,613.0,92.0,2.6,21.0,323.0,583.26,468.11
2017,5,14,7,45,654.0,97.5,3.1,22.5,379.0,644.38,511.07
2017,5,14,8,0,695.0,103.0,3.6,24.0,435.0,706.62,553.26
2017,5,14,8,15,723.0,108.0,3.65,24.5,489.5,758.04,587.03
2017,5,14,8,30,751.0,113.0,3.7,25.0,544.0,808.95,619.76
2017,5,14,8,45,772.5,116.5,3.75,25.5,595.5,847.21,643.1
2017,5,14,9,0,794.0,120.0,3.8,26.0,647.0,888.28,668.13
2017,5,14,9,15,810.0,123.5,3.75,26.5,693.5,922.29,687.5
2017,5,14,9,30,826.0,127.0,3.7,27.0,740.0,953.96,705.1
2017,5,14,9,45,838.5,129.0,3.65,28.0,781.5,977.96,716.05
2017,5,14,10,0,851.0,131.0,3.6,29.0,823.0,990.21,719.27
2017,5,14,10,15,859.5,133.5,3.55,29.0,858.0,1005.0,727.19
2017,5,14,10,30,868.0,136.0,3.5,29.0,893.0,1016.64,733.13
2017,5,14,10,45,875.0,137.0,3.5,29.5,921.0,1022.0,734.05
2017,5,14,11,0,882.0,138.0,3.5,30.0,949.0,1024.08,733.04
2017,5,14,11,15,886.0,139.5,3.45,30.5,969.0,1020.34,728.13
2017,5,14,11,30,890.0,141.0,3.4,31.0,989.0,1013.26,721.28
2017,5,14,11,45,890.5,142.5,3.35,31.5,1000.5,999.51,710.37
2017,5,14,12,0,891.0,144.0,3.3,32.0,1012.0,982.63,697.67
2017,5,14,12,15,891.5,144.0,3.25,32.0,1016.0,961.38,683.74
2017,5,14,12,30,892.0,144.0,3.2,32.0,1020.0,937.37,668.14
2017,5,14,12,45,890.5,144.0,3.15,32.5,1015.0,909.01,648.46
2017,5,14,13,0,889.0,144.0,3.1,33.0,1010.0,878.26,627.34
2017,5,14,13,15,886.0,143.5,3.05,33.0,997.0,843.55,604.94
2017,5,14,13,30,883.0,143.0,3.0,33.0,984.0,806.74,581.09
2017,5,14,13,45,878.0,142.0,3.0,33.0,963.0,766.05,554.8
2017,5,14,14,0,873.0,141.0,3.0,33.0,942.0,723.67,525.71
2017,5,14,14,15,866.5,139.0,3.0,33.0,913.5,677.98,493.46
2017,5,14,14,30,860.0,137.0,3.0,33.0,885.0,631.1,459.62
2017,5,14,14,45,854.5,133.0,3.0,33.0,850.5,582.13,423.49
2017,5,14,15,0,849.0,129.0,3.0,33.0,816.0,532.28,385.71
2017,5,14,15,15,837.0,126.0,3.0,32.5,774.5,474.93,342.29
2017,5,14,15,30,825.0,123.0,3.0,32.0,733.0,421.95,300.61
2017,5,14,15,45,617.5,191.5,3.05,32.0,631.5,356.0,251.17
2017,5,14,16,0,410.0,260.0,3.1,32.0,530.0,314.74,222.17
2017,5,14,16,15,582.0,184.0,3.1,31.5,533.5,270.48,181.75
2017,5,14,16,30,754.0,108.0,3.1,31.0,537.0,210.72,127.7
2017,5,14,16,45,728.5,102.5,3.1,31.0,483.0,154.27,85.53
2017,5,14,17,0,703.0,97.0,3.1,31.0,429.0,106.21,56.18
2017,5,14,17,15,665.5,91.0,2.85,30.5,373.5,60.82,45.24
2017,5,14,17,30,628.0,85.0,2.6,30.0,318.0,56.42,41.85
2017,5,14,17,45,576.5,77.0,2.4,29.5,263.5,53.18,39.32
2017,5,14,18,0,525.0,69.0,2.2,29.0,209.0,49.69,36.46
2017,5,14,18,15,446.0,59.0,2.05,27.5,158.0,44.14,31.82
2017,5,14,18,30,367.0,49.0,1.9,26.0,107.0,38.29,26.62
2017,5,14,18,45,247.5,34.0,1.75,25.0,66.5,26.39,15.83
2017,5,14,19,0,128.0,19.0,1.6,24.0,26.0,14.98,0.0
2017,5,14,19,15,64.0,9.5,1.7,23.5,13.0,9.05,0.0
2017,5,14,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,5,45,65.0,11.5,2.05,17.5,15.5,37.3,0.0
2017,5,15,6,0,130.0,23.0,2.3,18.0,31.0,105.92,44.98
2017,5,15,6,15,247.5,38.0,2.6,18.5,72.5,196.87,152.22
2017,5,15,6,30,365.0,53.0,2.9,19.0,114.0,290.23,233.73
2017,5,15,6,45,446.0,63.0,3.2,19.5,165.5,369.88,301.77
2017,5,15,7,0,527.0,73.0,3.5,20.0,217.0,454.43,371.46
2017,5,15,7,15,579.0,80.5,3.55,20.5,272.0,521.87,424.73
2017,5,15,7,30,631.0,88.0,3.6,21.0,327.0,592.14,478.04
2017,5,15,7,45,488.0,134.5,3.7,22.0,337.0,554.96,444.38
2017,5,15,8,0,345.0,181.0,3.8,23.0,347.0,496.57,394.59
2017,5,15,8,15,345.0,206.0,3.85,23.5,388.0,534.87,421.43
2017,5,15,8,30,345.0,231.0,3.9,24.0,429.0,571.69,446.19
2017,5,15,8,45,572.5,172.5,3.95,25.0,537.5,736.47,568.2
2017,5,15,9,0,800.0,114.0,4.0,26.0,646.0,887.44,669.3
2017,5,15,9,15,815.0,117.0,4.0,26.5,692.0,920.07,687.32
2017,5,15,9,30,830.0,120.0,4.0,27.0,738.0,950.34,704.4
2017,5,15,9,45,840.0,123.0,4.05,27.5,778.5,973.14,716.71
2017,5,15,10,0,850.0,126.0,4.1,28.0,819.0,984.33,721.4
2017,5,15,10,15,858.5,128.0,4.1,28.5,853.0,998.66,728.05
2017,5,15,10,30,867.0,130.0,4.1,29.0,887.0,1009.88,732.72
2017,5,15,10,45,872.5,131.5,4.1,29.5,914.5,1014.36,733.12
2017,5,15,11,0,878.0,133.0,4.1,30.0,942.0,1015.56,731.58
2017,5,15,11,15,882.0,134.0,4.1,30.5,961.5,1011.46,726.78
2017,5,15,11,30,886.0,135.0,4.1,31.0,981.0,1004.06,720.04
2017,5,15,11,45,897.5,129.0,4.1,31.5,995.0,993.89,711.68
2017,5,15,12,0,909.0,123.0,4.1,32.0,1009.0,980.44,701.36
2017,5,15,12,15,909.0,123.0,4.1,32.0,1012.5,958.74,687.24
2017,5,15,12,30,909.0,123.0,4.1,32.0,1016.0,934.21,671.39
2017,5,15,12,45,650.0,280.5,4.1,32.5,917.5,833.23,601.86
2017,5,15,13,0,391.0,438.0,4.1,33.0,819.0,734.44,527.49
2017,5,15,13,15,646.0,279.5,4.1,33.0,899.5,776.13,562.93
2017,5,15,13,30,901.0,121.0,4.1,33.0,980.0,802.44,583.67
2017,5,15,13,45,895.5,120.5,4.15,33.0,958.5,761.36,556.41
2017,5,15,14,0,890.0,120.0,4.2,33.0,937.0,718.57,527.34
2017,5,15,14,15,883.5,118.5,4.25,33.0,909.0,672.77,494.53
2017,5,15,14,30,877.0,117.0,4.3,33.0,881.0,625.74,460.06
2017,5,15,14,45,831.5,135.5,4.35,33.0,836.5,569.39,417.85
2017,5,15,15,0,786.0,154.0,4.4,33.0,792.0,518.94,379.01
2017,5,15,15,15,773.0,151.0,4.45,33.0,751.0,468.39,339.47
2017,5,15,15,30,760.0,148.0,4.5,33.0,710.0,418.34,299.31
2017,5,15,15,45,741.5,144.0,4.6,33.0,664.0,361.05,253.18
2017,5,15,16,0,723.0,140.0,4.7,33.0,618.0,309.98,211.0
2017,5,15,16,15,700.5,135.0,4.75,32.5,567.5,258.94,169.29
2017,5,15,16,30,678.0,130.0,4.8,32.0,517.0,210.25,130.33
2017,5,15,16,45,645.0,125.0,4.85,31.5,464.0,162.86,95.51
2017,5,15,17,0,612.0,120.0,4.9,31.0,411.0,119.36,69.08
2017,5,15,17,15,572.5,112.0,4.85,30.5,357.0,77.48,59.09
2017,5,15,17,30,533.0,104.0,4.8,30.0,303.0,71.28,54.28
2017,5,15,17,45,475.5,94.5,4.75,29.5,250.0,66.93,50.88
2017,5,15,18,0,418.0,85.0,4.7,29.0,197.0,61.82,46.67
2017,5,15,18,15,343.0,70.5,4.65,28.5,148.5,52.5,38.69
2017,5,15,18,30,268.0,56.0,4.6,28.0,100.0,42.69,30.04
2017,5,15,18,45,169.5,37.5,4.55,27.5,61.5,29.11,17.86
2017,5,15,19,0,71.0,19.0,4.5,27.0,23.0,15.92,0.0
2017,5,15,19,15,35.5,9.5,4.6,26.5,11.5,9.05,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,9.5,4.0,20.0,9.5,9.05,0.0
2017,5,16,6,0,0.0,19.0,4.1,20.0,19.0,18.0,3.68
2017,5,16,6,15,62.0,45.0,4.3,20.5,55.5,95.29,70.87
2017,5,16,6,30,124.0,71.0,4.5,21.0,92.0,163.93,129.75
2017,5,16,6,45,182.0,95.5,4.75,21.5,139.0,241.21,194.92
2017,5,16,7,0,240.0,120.0,5.0,22.0,186.0,314.13,255.39
2017,5,16,7,15,206.5,136.5,5.15,22.5,202.5,317.44,257.37
2017,5,16,7,30,173.0,153.0,5.3,23.0,219.0,305.66,246.76
2017,5,16,7,45,90.0,155.5,5.45,23.5,190.5,246.66,196.8
2017,5,16,8,0,7.0,158.0,5.6,24.0,162.0,160.82,124.81
2017,5,16,8,15,3.5,133.0,5.7,24.0,135.0,130.14,99.83
2017,5,16,8,30,0.0,108.0,5.8,24.0,108.0,101.47,76.42
2017,5,16,8,45,0.0,127.5,5.9,24.5,127.5,120.5,91.16
2017,5,16,9,0,0.0,147.0,6.0,25.0,147.0,139.51,105.68
2017,5,16,9,15,1.5,154.0,6.0,25.5,155.0,147.5,111.49
2017,5,16,9,30,3.0,161.0,6.0,26.0,163.0,155.56,117.32
2017,5,16,9,45,5.5,177.5,6.05,26.5,182.0,173.96,131.19
2017,5,16,10,0,8.0,194.0,6.1,27.0,201.0,192.35,144.9
2017,5,16,10,15,9.0,201.0,6.1,27.5,209.0,199.9,150.15
2017,5,16,10,30,10.0,208.0,6.1,28.0,217.0,207.41,155.36
2017,5,16,10,45,11.5,213.5,6.15,28.5,224.0,213.9,159.83
2017,5,16,11,0,13.0,219.0,6.2,29.0,231.0,220.32,164.24
2017,5,16,11,15,12.0,203.5,6.2,29.0,215.0,204.04,151.75
2017,5,16,11,30,11.0,188.0,6.2,29.0,199.0,187.9,139.4
2017,5,16,11,45,10.5,191.0,6.2,29.0,201.5,189.88,140.8
2017,5,16,12,0,10.0,194.0,6.2,29.0,204.0,191.8,142.15
2017,5,16,12,15,12.0,229.5,6.2,29.0,242.0,226.56,168.35
2017,5,16,12,30,14.0,265.0,6.2,29.0,280.0,260.86,194.01
2017,5,16,12,45,115.5,383.5,6.25,29.5,497.0,462.53,344.97
2017,5,16,13,0,217.0,502.0,6.3,30.0,714.0,646.93,477.03
2017,5,16,13,15,140.0,476.5,6.35,30.0,613.0,548.98,405.31
2017,5,16,13,30,63.0,451.0,6.4,30.0,512.0,458.96,339.08
2017,5,16,13,45,35.5,316.0,6.45,30.0,350.5,314.01,233.23
2017,5,16,14,0,8.0,181.0,6.5,30.0,189.0,173.28,127.68
2017,5,16,14,15,27.5,282.5,6.55,30.0,307.5,272.49,202.94
2017,5,16,14,30,47.0,384.0,6.6,30.0,426.0,366.66,272.94
2017,5,16,14,45,29.0,306.0,6.65,30.0,331.5,286.71,213.64
2017,5,16,15,0,11.0,228.0,6.7,30.0,237.0,213.47,158.85
2017,5,16,15,15,5.5,157.0,6.7,29.5,161.5,147.14,108.83
2017,5,16,15,30,0.0,86.0,6.7,29.0,86.0,80.24,57.43
2017,5,16,15,45,0.0,89.5,6.75,29.0,89.5,83.49,60.15
2017,5,16,16,0,0.0,93.0,6.8,29.0,93.0,86.73,62.88
2017,5,16,16,15,0.0,92.5,6.75,28.5,92.5,86.23,62.83
2017,5,16,16,30,0.0,92.0,6.7,28.0,92.0,85.68,62.75
2017,5,16,16,45,0.0,108.0,6.65,28.0,108.0,99.38,73.88
2017,5,16,17,0,0.0,124.0,6.6,28.0,124.0,111.98,84.18
2017,5,16,17,15,0.0,107.5,6.5,27.5,107.5,97.27,76.48
2017,5,16,17,30,0.0,91.0,6.4,27.0,91.0,82.9,64.79
2017,5,16,17,45,149.0,98.5,6.3,26.5,139.0,74.85,58.26
2017,5,16,18,0,298.0,106.0,6.2,26.0,187.0,80.83,63.45
2017,5,16,18,15,230.5,86.5,6.05,25.5,140.0,67.07,51.6
2017,5,16,18,30,163.0,67.0,5.9,25.0,93.0,52.79,38.98
2017,5,16,18,45,95.0,43.0,5.75,24.5,56.5,34.71,22.77
2017,5,16,19,0,27.0,19.0,5.6,24.0,20.0,16.72,1.0
2017,5,16,19,15,13.5,9.5,5.6,23.5,10.0,9.05,0.0
2017,5,16,19,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,21.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,20.5,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,2.5,0.6,20.5,2.5,2.38,0.0
2017,5,17,6,0,0.0,5.0,0.6,21.0,5.0,4.62,0.0
2017,5,17,6,15,0.0,15.0,0.55,21.0,15.0,13.9,5.55
2017,5,17,6,30,0.0,25.0,0.5,21.0,25.0,23.19,13.56
2017,5,17,6,45,0.0,39.5,0.5,21.5,39.5,36.68,24.96
2017,5,17,7,0,0.0,54.0,0.5,22.0,54.0,50.2,36.21
2017,5,17,7,15,0.0,33.0,0.6,22.0,33.0,30.63,19.94
2017,5,17,7,30,0.0,12.0,0.7,22.0,12.0,11.12,3.65
2017,5,17,7,45,0.0,29.0,0.8,22.5,29.0,26.92,16.71
2017,5,17,8,0,0.0,46.0,0.9,23.0,46.0,42.76,29.57
2017,5,17,8,15,8.5,125.0,1.0,23.5,130.5,126.14,96.71
2017,5,17,8,30,17.0,204.0,1.1,24.0,215.0,215.24,165.66
2017,5,17,8,45,13.5,206.0,1.25,25.0,215.0,212.79,162.23
2017,5,17,9,0,10.0,208.0,1.4,26.0,215.0,210.54,159.36
2017,5,17,9,15,23.5,256.5,1.45,26.5,274.0,272.35,205.59
2017,5,17,9,30,37.0,305.0,1.5,27.0,333.0,349.06,261.24
2017,5,17,9,45,34.0,315.5,1.6,27.5,342.0,355.19,264.24
2017,5,17,10,0,31.0,326.0,1.7,28.0,351.0,361.16,267.5
2017,5,17,10,15,41.5,359.5,1.7,28.5,395.0,404.78,297.92
2017,5,17,10,30,52.0,393.0,1.7,29.0,439.0,447.81,327.17
2017,5,17,10,45,141.0,429.0,1.75,29.5,558.0,582.92,421.93
2017,5,17,11,0,230.0,465.0,1.8,30.0,677.0,703.6,502.7
2017,5,17,11,15,546.0,308.5,1.75,30.0,826.5,868.99,618.06
2017,5,17,11,30,862.0,152.0,1.7,30.0,976.0,997.99,699.46
2017,5,17,11,45,865.0,152.5,1.65,30.5,989.0,985.96,688.17
2017,5,17,12,0,868.0,153.0,1.6,31.0,1002.0,970.85,676.71
2017,5,17,12,15,869.0,153.5,1.55,31.5,1006.0,950.94,662.46
2017,5,17,12,30,870.0,154.0,1.5,32.0,1010.0,928.33,646.73
2017,5,17,12,45,873.5,150.5,1.5,32.5,1007.0,901.86,629.35
2017,5,17,13,0,877.0,147.0,1.5,33.0,1004.0,872.86,610.47
2017,5,17,13,15,874.5,146.5,1.55,33.0,991.0,839.09,590.35
2017,5,17,13,30,872.0,146.0,1.6,33.0,978.0,803.22,568.7
2017,5,17,13,45,869.5,143.0,1.7,33.0,958.0,763.25,544.58
2017,5,17,14,0,867.0,140.0,1.8,33.0,938.0,721.44,517.55
2017,5,17,14,15,860.0,138.5,1.85,33.0,909.5,676.28,486.76
2017,5,17,14,30,853.0,137.0,1.9,33.0,881.0,629.98,454.34
2017,5,17,14,45,841.5,135.5,2.0,33.0,845.0,580.25,418.83
2017,5,17,15,0,830.0,134.0,2.1,33.0,809.0,526.32,379.3
2017,5,17,15,15,817.0,131.5,2.2,32.5,767.5,474.12,340.37
2017,5,17,15,30,804.0,129.0,2.3,32.0,726.0,422.33,300.3
2017,5,17,15,45,783.5,127.5,2.45,32.0,678.5,369.41,257.81
2017,5,17,16,0,763.0,126.0,2.6,32.0,631.0,318.15,215.76
2017,5,17,16,15,740.5,121.5,2.75,31.5,580.0,260.36,169.14
2017,5,17,16,30,718.0,117.0,2.9,31.0,529.0,209.95,128.72
2017,5,17,16,45,685.0,113.0,3.05,31.0,474.5,161.1,92.33
2017,5,17,17,0,652.0,109.0,3.2,31.0,420.0,116.08,64.39
2017,5,17,17,15,612.5,102.5,3.35,30.0,365.5,73.04,48.02
2017,5,17,17,30,573.0,96.0,3.5,29.0,311.0,64.58,48.87
2017,5,17,17,45,508.0,89.0,3.65,28.5,256.5,62.59,47.42
2017,5,17,18,0,443.0,82.0,3.8,28.0,202.0,59.48,44.91
2017,5,17,18,15,365.0,69.5,3.8,27.0,153.5,51.64,38.25
2017,5,17,18,30,287.0,57.0,3.8,26.0,105.0,43.4,30.97
2017,5,17,18,45,174.0,39.5,3.85,25.5,65.5,30.64,19.43
2017,5,17,19,0,61.0,22.0,3.9,25.0,26.0,18.29,2.68
2017,5,17,19,15,30.5,11.0,3.95,24.5,13.0,10.48,0.0
2017,5,17,19,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,45,29.0,12.0,3.35,22.0,14.0,23.28,0.0
2017,5,18,6,0,58.0,24.0,3.4,22.0,28.0,67.3,33.26
2017,5,18,6,15,141.5,45.5,3.55,22.0,67.0,144.47,109.93
2017,5,18,6,30,225.0,67.0,3.7,22.0,106.0,222.32,177.03
2017,5,18,6,45,112.5,75.0,3.9,22.5,94.5,159.36,127.12
2017,5,18,7,0,0.0,83.0,4.1,23.0,83.0,81.66,61.82
2017,5,18,7,15,6.0,108.0,4.3,23.5,110.0,111.52,86.28
2017,5,18,7,30,12.0,133.0,4.5,24.0,137.0,141.54,110.33
2017,5,18,7,45,6.0,128.5,4.7,24.5,130.5,129.73,100.05
2017,5,18,8,0,0.0,124.0,4.9,25.0,124.0,118.82,90.55
2017,5,18,8,15,0.0,130.5,5.05,25.5,130.5,124.58,94.62
2017,5,18,8,30,0.0,137.0,5.2,26.0,137.0,130.47,98.74
2017,5,18,8,45,1.5,152.5,5.35,27.0,154.0,146.85,110.91
2017,5,18,9,0,3.0,168.0,5.5,28.0,171.0,163.27,122.92
2017,5,18,9,15,11.5,218.0,5.55,28.0,227.5,221.26,167.52
2017,5,18,9,30,20.0,268.0,5.6,28.0,284.0,279.67,211.7
2017,5,18,9,45,18.0,270.5,5.7,28.5,285.5,279.18,210.3
2017,5,18,10,0,16.0,273.0,5.8,29.0,287.0,278.76,209.1
2017,5,18,10,15,127.5,353.0,5.8,29.5,465.0,496.54,372.65
2017,5,18,10,30,239.0,433.0,5.8,30.0,643.0,689.73,510.71
2017,5,18,10,45,470.0,337.0,5.85,30.5,765.5,838.24,618.68
2017,5,18,11,0,701.0,241.0,5.9,31.0,888.0,966.15,708.71
2017,5,18,11,15,541.0,336.0,5.9,31.0,842.0,892.07,653.12
2017,5,18,11,30,381.0,431.0,5.9,31.0,796.0,811.07,592.53
2017,5,18,11,45,196.5,329.0,5.95,31.5,517.5,520.94,386.04
2017,5,18,12,0,12.0,227.0,6.0,32.0,239.0,224.92,164.7
2017,5,18,12,15,31.0,338.5,6.0,32.0,369.5,351.31,258.39
2017,5,18,12,30,50.0,450.0,6.0,32.0,500.0,470.49,344.06
2017,5,18,12,45,155.5,472.0,6.05,32.5,624.5,579.18,423.05
2017,5,18,13,0,261.0,494.0,6.1,33.0,749.0,676.47,492.01
2017,5,18,13,15,482.5,371.0,6.1,33.0,835.0,729.47,534.5
2017,5,18,13,30,704.0,248.0,6.1,33.0,921.0,766.48,565.01
2017,5,18,13,45,495.5,349.5,6.1,33.0,818.0,672.17,494.05
2017,5,18,14,0,287.0,451.0,6.1,33.0,715.0,591.43,432.64
2017,5,18,14,15,149.0,340.5,6.1,33.0,477.5,397.36,292.86
2017,5,18,14,30,11.0,230.0,6.1,33.0,240.0,217.79,159.44
2017,5,18,14,45,54.0,310.0,6.15,33.0,354.5,304.01,224.06
2017,5,18,15,0,97.0,390.0,6.2,33.0,469.0,384.69,283.03
2017,5,18,15,15,157.0,371.5,6.25,32.5,492.0,380.83,280.58
2017,5,18,15,30,217.0,353.0,6.3,32.0,515.0,377.62,277.84
2017,5,18,15,45,385.0,287.0,6.35,32.0,551.5,362.36,262.92
2017,5,18,16,0,553.0,221.0,6.4,32.0,588.0,329.5,232.03
2017,5,18,16,15,432.0,229.5,6.4,31.5,502.5,273.85,191.09
2017,5,18,16,30,311.0,238.0,6.4,31.0,417.0,237.59,166.79
2017,5,18,16,45,373.5,209.5,6.4,30.5,403.0,204.04,138.97
2017,5,18,17,0,436.0,181.0,6.4,30.0,389.0,156.86,103.82
2017,5,18,17,15,394.5,167.0,6.35,29.5,337.5,125.9,91.28
2017,5,18,17,30,353.0,153.0,6.3,29.0,286.0,111.61,88.19
2017,5,18,17,45,297.0,135.5,6.25,28.5,235.0,100.48,79.28
2017,5,18,18,0,241.0,118.0,6.2,28.0,184.0,88.83,69.66
2017,5,18,18,15,180.0,95.0,6.0,27.5,138.0,72.89,56.09
2017,5,18,18,30,119.0,72.0,5.8,27.0,92.0,58.0,43.06
2017,5,18,18,45,65.5,44.5,5.6,26.5,55.0,37.13,24.67
2017,5,18,19,0,12.0,17.0,5.4,26.0,18.0,15.78,2.29
2017,5,18,19,15,6.0,8.5,5.3,25.5,9.0,8.1,0.0
2017,5,18,19,30,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,22.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,45,13.0,10.5,4.55,22.0,11.5,15.33,0.0
2017,5,19,6,0,26.0,21.0,4.6,22.0,23.0,40.27,18.66
2017,5,19,6,15,84.5,47.0,4.75,22.0,60.5,109.03,81.91
2017,5,19,6,30,143.0,73.0,4.9,22.0,98.0,185.79,147.29
2017,5,19,6,45,71.5,63.0,5.1,22.5,75.5,117.96,92.97
2017,5,19,7,0,0.0,53.0,5.3,23.0,53.0,49.26,35.2
2017,5,19,7,15,0.0,67.5,5.4,23.5,67.5,62.93,46.38
2017,5,19,7,30,0.0,82.0,5.5,24.0,82.0,77.11,57.75
2017,5,19,7,45,25.0,138.0,5.65,25.0,150.0,163.36,127.64
2017,5,19,8,0,50.0,194.0,5.8,26.0,218.0,247.84,194.0
2017,5,19,8,15,61.0,221.5,5.85,26.5,254.5,287.34,223.84
2017,5,19,8,30,72.0,249.0,5.9,27.0,291.0,327.02,253.37
2017,5,19,8,45,186.0,271.0,6.0,27.5,392.5,467.18,361.63
2017,5,19,9,0,300.0,293.0,6.1,28.0,494.0,613.16,470.2
2017,5,19,9,15,233.0,326.5,6.15,28.5,489.0,575.87,438.4
2017,5,19,9,30,166.0,360.0,6.2,29.0,484.0,548.94,414.59
2017,5,19,9,45,442.0,278.0,6.3,29.5,633.5,754.93,569.62
2017,5,19,10,0,718.0,196.0,6.4,30.0,783.0,946.15,705.05
2017,5,19,10,15,500.0,310.0,6.45,30.5,727.5,847.44,629.26
2017,5,19,10,30,282.0,424.0,6.5,31.0,672.0,735.56,542.55
2017,5,19,10,45,521.0,314.0,6.55,31.5,789.0,865.79,639.28
2017,5,19,11,0,760.0,204.0,6.6,32.0,906.0,980.71,719.16
2017,5,19,11,15,765.0,205.5,6.6,32.0,925.5,977.75,715.97
2017,5,19,11,30,770.0,207.0,6.6,32.0,945.0,971.75,711.42
2017,5,19,11,45,492.0,355.5,6.6,32.5,829.5,839.19,613.97
2017,5,19,12,0,214.0,504.0,6.6,33.0,714.0,694.09,503.97
2017,5,19,12,15,117.0,421.5,6.6,33.0,536.5,515.23,376.97
2017,5,19,12,30,20.0,339.0,6.6,33.0,359.0,335.69,245.39
2017,5,19,12,45,17.5,303.5,6.6,33.5,321.0,298.74,218.27
2017,5,19,13,0,15.0,268.0,6.6,34.0,283.0,262.31,191.25
2017,5,19,13,15,19.0,311.0,6.55,34.0,330.0,303.8,221.7
2017,5,19,13,30,23.0,354.0,6.5,34.0,377.0,344.19,251.05
2017,5,19,13,45,17.5,293.5,6.5,34.0,311.0,283.38,206.84
2017,5,19,14,0,12.0,233.0,6.5,34.0,245.0,223.38,162.86
2017,5,19,14,15,86.0,336.0,6.45,33.5,412.5,353.05,259.97
2017,5,19,14,30,160.0,439.0,6.4,33.0,580.0,474.19,348.35
2017,5,19,14,45,86.0,338.5,6.4,33.0,414.5,345.5,254.45
2017,5,19,15,0,12.0,238.0,6.4,33.0,249.0,222.83,163.75
2017,5,19,15,15,10.0,219.0,6.35,32.5,227.5,203.89,150.27
2017,5,19,15,30,8.0,200.0,6.3,32.0,206.0,185.25,136.8
2017,5,19,15,45,7.0,194.0,6.3,32.0,199.5,178.47,131.97
2017,5,19,16,0,6.0,188.0,6.3,32.0,193.0,171.71,127.17
2017,5,19,16,15,52.0,221.0,6.2,31.5,252.0,200.57,148.3
2017,5,19,16,30,98.0,254.0,6.1,31.0,311.0,226.08,166.42
2017,5,19,16,45,104.0,229.5,6.0,30.5,284.5,199.62,146.56
2017,5,19,17,0,110.0,205.0,5.9,30.0,258.0,165.24,121.26
2017,5,19,17,15,95.0,182.0,5.75,29.5,224.0,146.05,109.71
2017,5,19,17,30,80.0,159.0,5.6,29.0,190.0,127.04,100.94
2017,5,19,17,45,68.0,134.0,5.45,29.0,157.0,108.69,85.91
2017,5,19,18,0,56.0,109.0,5.3,29.0,124.0,89.9,70.24
2017,5,19,18,15,38.0,84.5,5.1,28.5,93.5,70.99,54.26
2017,5,19,18,30,20.0,60.0,4.9,28.0,63.0,51.64,37.6
2017,5,19,18,45,10.0,37.5,4.7,27.5,39.0,33.83,21.94
2017,5,19,19,0,0.0,15.0,4.5,27.0,15.0,13.91,1.92
2017,5,19,19,15,0.0,7.5,4.35,26.5,7.5,7.15,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,5,20,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,20,6,15,0.0,1.0,1.95,22.0,1.0,0.92,0.0
2017,5,20,6,30,0.0,2.0,2.0,22.0,2.0,1.85,0.0
2017,5,20,6,45,0.0,3.0,2.15,22.5,3.0,2.78,0.0
2017,5,20,7,0,0.0,4.0,2.3,23.0,4.0,3.7,0.0
2017,5,20,7,15,0.0,5.0,2.4,23.0,5.0,4.63,0.0
2017,5,20,7,30,0.0,6.0,2.5,23.0,6.0,5.56,0.0
2017,5,20,7,45,0.0,22.0,2.65,23.5,22.0,20.42,11.22
2017,5,20,8,0,0.0,38.0,2.8,24.0,38.0,35.31,23.31
2017,5,20,8,15,0.0,25.5,2.95,24.0,25.5,23.69,13.72
2017,5,20,8,30,0.0,13.0,3.1,24.0,13.0,12.08,4.2
2017,5,20,8,45,0.0,22.5,3.3,24.5,22.5,20.92,11.32
2017,5,20,9,0,0.0,32.0,3.5,25.0,32.0,29.78,18.36
2017,5,20,9,15,0.0,64.5,3.7,25.5,64.5,60.12,42.45
2017,5,20,9,30,0.0,97.0,3.9,26.0,97.0,90.62,66.29
2017,5,20,9,45,0.0,81.0,4.15,26.5,81.0,75.61,54.2
2017,5,20,10,0,0.0,65.0,4.4,27.0,65.0,60.67,42.27
2017,5,20,10,15,0.0,70.5,4.0,27.0,70.5,65.85,46.25
2017,5,20,10,30,0.0,76.0,3.6,27.0,76.0,71.03,50.21
2017,5,20,10,45,0.0,97.0,3.25,27.5,97.0,90.9,65.44
2017,5,20,11,0,0.0,118.0,2.9,28.0,118.0,110.81,80.52
2017,5,20,11,15,3.5,144.5,2.8,28.0,148.5,139.4,102.43
2017,5,20,11,30,7.0,171.0,2.7,28.0,179.0,167.86,124.02
2017,5,20,11,45,10.0,208.0,2.6,28.5,219.0,205.57,152.01
2017,5,20,12,0,13.0,245.0,2.5,29.0,259.0,242.94,179.29
2017,5,20,12,15,49.5,367.0,2.6,29.0,417.0,395.77,291.24
2017,5,20,12,30,86.0,489.0,2.7,29.0,575.0,539.84,392.45
2017,5,20,12,45,124.5,497.5,2.8,29.0,620.5,575.79,417.8
2017,5,20,13,0,163.0,506.0,2.9,29.0,666.0,605.9,439.51
2017,5,20,13,15,90.5,412.5,2.85,28.5,501.5,453.14,332.41
2017,5,20,13,30,18.0,319.0,2.8,28.0,337.0,308.61,227.89
2017,5,20,13,45,13.5,257.5,2.75,28.0,271.0,247.85,183.65
2017,5,20,14,0,9.0,196.0,2.7,28.0,205.0,187.71,138.91
2017,5,20,14,15,10.0,210.0,2.4,28.0,219.5,200.26,148.52
2017,5,20,14,30,11.0,224.0,2.1,28.0,234.0,212.48,157.67
2017,5,20,14,45,17.0,263.0,1.8,28.0,277.5,249.06,184.91
2017,5,20,15,0,23.0,302.0,1.5,28.0,321.0,283.75,210.25
2017,5,20,15,15,94.0,330.0,1.35,27.5,401.0,327.63,242.5
2017,5,20,15,30,165.0,358.0,1.2,27.0,481.0,361.37,266.04
2017,5,20,15,45,100.5,312.0,1.05,26.5,386.0,298.7,220.88
2017,5,20,16,0,36.0,266.0,0.9,26.0,291.0,235.98,176.21
2017,5,20,16,15,25.5,233.0,1.55,25.5,250.0,211.49,159.61
2017,5,20,16,30,15.0,200.0,2.2,25.0,209.0,179.58,136.49
2017,5,20,16,45,7.5,172.5,2.85,24.5,177.0,153.81,117.56
2017,5,20,17,0,0.0,145.0,3.5,24.0,145.0,129.08,99.0
2017,5,20,17,15,0.0,125.5,3.85,23.0,125.5,111.82,85.9
2017,5,20,17,30,0.0,106.0,4.2,22.0,106.0,95.09,76.49
2017,5,20,17,45,92.0,116.5,4.6,21.5,142.0,92.61,74.74
2017,5,20,18,0,184.0,127.0,5.0,21.0,178.0,97.87,79.46
2017,5,20,18,15,137.0,99.0,4.9,20.5,132.5,78.0,62.17
2017,5,20,18,30,90.0,71.0,4.8,20.0,87.0,57.47,43.96
2017,5,20,18,45,45.0,44.5,4.75,19.5,52.5,37.25,25.72
2017,5,20,19,0,0.0,18.0,4.7,19.0,18.0,16.71,4.36
2017,5,20,19,15,0.0,9.0,4.5,18.5,9.0,8.58,0.0
2017,5,20,19,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,3.5,3.05,17.5,3.5,3.34,0.0
2017,5,21,6,0,0.0,7.0,3.1,18.0,7.0,6.48,0.0
2017,5,21,6,15,0.0,24.0,3.2,18.0,24.0,22.27,12.53
2017,5,21,6,30,0.0,41.0,3.3,18.0,41.0,38.24,26.3
2017,5,21,6,45,0.0,63.5,3.45,18.0,63.5,61.75,46.34
2017,5,21,7,0,0.0,86.0,3.6,18.0,86.0,84.89,65.86
2017,5,21,7,15,0.0,59.0,3.75,18.0,59.0,54.86,40.66
2017,5,21,7,30,0.0,32.0,3.9,18.0,32.0,29.7,19.43
2017,5,21,7,45,0.0,83.5,4.05,18.5,83.5,78.02,59.6
2017,5,21,8,0,0.0,135.0,4.2,19.0,135.0,130.26,102.07
2017,5,21,8,15,0.0,115.0,4.3,19.0,115.0,108.78,84.12
2017,5,21,8,30,0.0,95.0,4.4,19.0,95.0,88.69,67.46
2017,5,21,8,45,1.0,129.5,4.55,19.5,130.5,123.34,95.23
2017,5,21,9,0,2.0,164.0,4.7,20.0,166.0,158.29,122.75
2017,5,21,9,15,4.0,177.0,4.7,20.0,181.0,172.69,133.9
2017,5,21,9,30,6.0,190.0,4.7,20.0,196.0,187.12,145.04
2017,5,21,9,45,47.0,289.0,4.7,20.5,328.0,339.19,264.1
2017,5,21,10,0,88.0,388.0,4.7,21.0,460.0,484.55,373.18
2017,5,21,10,15,60.5,373.5,4.6,21.0,424.0,438.58,336.68
2017,5,21,10,30,33.0,359.0,4.5,21.0,388.0,392.99,301.01
2017,5,21,10,45,72.0,410.5,4.4,21.5,476.5,482.84,367.97
2017,5,21,11,0,111.0,462.0,4.3,22.0,565.0,571.33,431.64
2017,5,21,11,15,112.5,473.0,4.2,22.0,579.5,579.27,436.29
2017,5,21,11,30,114.0,484.0,4.1,22.0,594.0,586.52,440.84
2017,5,21,11,45,140.5,495.0,4.05,22.0,632.0,624.41,468.15
2017,5,21,12,0,167.0,506.0,4.0,22.0,670.0,651.83,487.74
2017,5,21,12,15,133.5,501.0,4.1,22.0,632.5,606.38,454.39
2017,5,21,12,30,100.0,496.0,4.2,22.0,595.0,559.15,419.87
2017,5,21,12,45,76.5,473.0,4.3,22.0,548.5,509.86,383.97
2017,5,21,13,0,53.0,450.0,4.4,22.0,502.0,462.39,349.14
2017,5,21,13,15,43.0,423.5,4.55,22.0,465.5,424.74,321.72
2017,5,21,13,30,33.0,397.0,4.7,22.0,429.0,388.37,294.94
2017,5,21,13,45,38.5,401.0,4.85,22.0,437.5,391.48,297.81
2017,5,21,14,0,44.0,405.0,5.0,22.0,446.0,393.86,300.04
2017,5,21,14,15,32.5,361.0,5.05,21.5,391.0,343.71,262.97
2017,5,21,14,30,21.0,317.0,5.1,21.0,336.0,300.79,231.03
2017,5,21,14,45,20.5,304.0,5.2,21.0,322.0,286.79,220.69
2017,5,21,15,0,20.0,291.0,5.3,21.0,308.0,272.88,210.33
2017,5,21,15,15,10.0,217.5,5.35,21.0,226.5,202.65,156.05
2017,5,21,15,30,0.0,144.0,5.4,21.0,145.0,132.83,101.34
2017,5,21,15,45,1.0,153.0,5.45,21.0,154.5,140.81,108.01
2017,5,21,16,0,2.0,162.0,5.5,21.0,164.0,148.37,114.32
2017,5,21,16,15,1.0,140.0,5.35,20.5,141.0,128.39,98.86
2017,5,21,16,30,0.0,118.0,5.2,20.0,118.0,108.58,83.39
2017,5,21,16,45,0.0,71.0,5.1,19.5,71.0,66.09,49.06
2017,5,21,17,0,0.0,24.0,5.0,19.0,24.0,22.28,12.97
2017,5,21,17,15,0.0,20.5,4.8,18.5,20.5,19.02,10.34
2017,5,21,17,30,0.0,17.0,4.6,18.0,17.0,15.77,8.28
2017,5,21,17,45,0.0,13.5,4.45,18.0,13.5,12.51,5.43
2017,5,21,18,0,0.0,10.0,4.3,18.0,10.0,9.26,2.56
2017,5,21,18,15,0.0,7.5,4.3,17.5,7.5,6.94,0.49
2017,5,21,18,30,0.0,5.0,4.3,17.0,5.0,4.62,0.0
2017,5,21,18,45,0.0,2.5,4.3,17.0,2.5,2.31,0.0
2017,5,21,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,25.5,12.5,3.45,15.0,14.5,22.41,0.0
2017,5,22,6,0,51.0,25.0,3.4,15.0,29.0,58.75,34.0
2017,5,22,6,15,121.5,48.0,3.4,15.0,67.0,137.46,107.84
2017,5,22,6,30,192.0,71.0,3.4,15.0,105.0,209.56,171.3
2017,5,22,6,45,96.0,70.0,3.4,15.5,87.0,142.07,116.02
2017,5,22,7,0,0.0,69.0,3.4,16.0,69.0,65.62,50.08
2017,5,22,7,15,0.0,47.5,3.4,16.0,47.5,44.13,31.93
2017,5,22,7,30,0.0,26.0,3.4,16.0,26.0,24.13,14.89
2017,5,22,7,45,0.0,37.5,3.4,16.5,37.5,34.83,23.83
2017,5,22,8,0,0.0,49.0,3.4,17.0,49.0,45.55,32.64
2017,5,22,8,15,0.0,93.5,3.45,17.5,93.5,87.36,67.05
2017,5,22,8,30,0.0,138.0,3.5,18.0,138.0,131.42,102.57
2017,5,22,8,45,7.0,181.5,3.6,18.5,186.5,181.33,142.36
2017,5,22,9,0,14.0,225.0,3.7,19.0,235.0,231.74,181.74
2017,5,22,9,15,16.0,244.0,3.85,19.5,256.0,252.16,196.86
2017,5,22,9,30,18.0,263.0,4.0,20.0,277.0,272.52,211.87
2017,5,22,9,45,14.5,248.0,4.15,20.5,259.5,252.92,195.73
2017,5,22,10,0,11.0,233.0,4.3,21.0,242.0,233.8,180.16
2017,5,22,10,15,14.0,261.5,4.45,21.0,274.0,264.45,203.69
2017,5,22,10,30,17.0,290.0,4.6,21.0,306.0,294.92,226.84
2017,5,22,10,45,21.0,321.5,4.85,21.5,341.5,329.09,252.3
2017,5,22,11,0,25.0,353.0,5.1,22.0,377.0,373.64,285.29
2017,5,22,11,15,27.0,368.0,5.15,22.0,394.0,388.16,295.87
2017,5,22,11,30,29.0,383.0,5.2,22.0,411.0,402.21,306.17
2017,5,22,11,45,26.0,374.5,5.3,22.5,400.0,387.79,294.61
2017,5,22,12,0,23.0,366.0,5.4,23.0,389.0,367.46,278.77
2017,5,22,12,15,17.0,288.5,5.05,23.0,306.0,286.91,217.83
2017,5,22,12,30,11.0,211.0,4.7,23.0,223.0,207.63,157.24
2017,5,22,12,45,12.0,227.5,4.35,23.5,240.5,223.18,168.83
2017,5,22,13,0,13.0,244.0,4.0,24.0,258.0,238.45,180.0
2017,5,22,13,15,17.5,297.5,3.7,24.0,315.5,290.28,219.04
2017,5,22,13,30,22.0,351.0,3.4,24.0,373.0,340.82,256.46
2017,5,22,13,45,19.0,320.0,3.15,24.0,339.0,308.5,232.22
2017,5,22,14,0,16.0,289.0,2.9,24.0,305.0,276.72,208.52
2017,5,22,14,15,20.5,310.5,2.85,24.0,329.5,297.05,224.03
2017,5,22,14,30,25.0,332.0,2.8,24.0,354.0,310.47,234.19
2017,5,22,14,45,21.5,307.0,2.8,24.5,325.5,290.01,218.65
2017,5,22,15,0,18.0,282.0,2.8,25.0,297.0,264.19,199.18
2017,5,22,15,15,11.5,229.5,2.8,25.0,239.0,213.81,161.39
2017,5,22,15,30,5.0,177.0,2.8,25.0,181.0,164.06,123.61
2017,5,22,15,45,2.5,163.5,2.85,25.0,165.5,150.56,113.54
2017,5,22,16,0,0.0,150.0,2.9,25.0,150.0,137.38,103.64
2017,5,22,16,15,0.0,140.0,2.9,25.0,140.0,128.17,96.74
2017,5,22,16,30,0.0,130.0,2.9,25.0,130.0,118.96,89.82
2017,5,22,16,45,0.0,96.5,2.9,25.0,96.5,89.48,66.66
2017,5,22,17,0,0.0,63.0,2.9,25.0,63.0,58.61,42.08
2017,5,22,17,15,0.0,55.0,2.8,24.5,55.0,51.13,36.27
2017,5,22,17,30,0.0,47.0,2.7,24.0,47.0,43.67,32.01
2017,5,22,17,45,254.5,60.0,2.6,23.5,131.5,41.24,30.08
2017,5,22,18,0,509.0,73.0,2.5,23.0,216.0,52.13,39.57
2017,5,22,18,15,436.0,63.0,2.25,22.0,166.0,46.73,34.92
2017,5,22,18,30,363.0,53.0,2.0,21.0,116.0,40.09,28.95
2017,5,22,18,45,254.0,38.5,1.75,20.5,75.0,29.69,19.4
2017,5,22,19,0,145.0,24.0,1.5,20.0,34.0,18.84,6.72
2017,5,22,19,15,72.5,12.0,1.6,19.5,17.0,11.44,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,5,45,57.5,13.0,0.5,16.5,17.5,36.1,0.0
2017,5,23,6,0,115.0,26.0,0.6,17.0,35.0,107.43,67.26
2017,5,23,6,15,209.5,43.5,0.8,17.5,75.0,185.49,144.87
2017,5,23,6,30,304.0,61.0,1.0,18.0,115.0,268.28,215.77
2017,5,23,6,45,367.0,75.0,1.2,18.5,163.5,336.02,272.78
2017,5,23,7,0,430.0,89.0,1.4,19.0,212.0,409.1,332.04
2017,5,23,7,15,215.0,95.0,1.5,19.5,156.5,269.24,219.18
2017,5,23,7,30,0.0,101.0,1.6,20.0,101.0,96.97,74.65
2017,5,23,7,45,11.0,139.5,1.7,20.5,145.0,145.37,114.19
2017,5,23,8,0,22.0,178.0,1.8,21.0,189.0,194.59,153.08
2017,5,23,8,15,23.0,197.5,1.8,21.5,210.0,214.87,168.04
2017,5,23,8,30,24.0,217.0,1.8,22.0,231.0,235.11,182.81
2017,5,23,8,45,17.0,213.0,1.8,23.0,223.5,223.13,171.94
2017,5,23,9,0,10.0,209.0,1.8,24.0,216.0,211.44,161.52
2017,5,23,9,15,69.0,283.5,1.75,24.0,335.0,357.75,273.56
2017,5,23,9,30,128.0,358.0,1.7,24.0,454.0,509.93,383.88
2017,5,23,9,45,129.5,379.5,1.65,24.5,481.5,532.86,397.1
2017,5,23,10,0,131.0,401.0,1.6,25.0,509.0,554.99,410.46
2017,5,23,10,15,80.5,375.5,1.55,25.5,442.5,460.66,341.12
2017,5,23,10,30,30.0,350.0,1.5,26.0,376.0,380.56,281.52
2017,5,23,10,45,193.0,387.5,1.5,26.5,565.5,591.92,434.66
2017,5,23,11,0,356.0,425.0,1.5,27.0,755.0,799.18,573.0
2017,5,23,11,15,581.5,302.5,1.5,27.0,855.0,900.35,642.43
2017,5,23,11,30,807.0,180.0,1.5,27.0,955.0,983.1,695.38
2017,5,23,11,45,814.0,178.0,1.5,27.5,968.0,972.54,686.09
2017,5,23,12,0,821.0,176.0,1.5,28.0,981.0,958.93,676.13
2017,5,23,12,15,423.5,280.0,1.55,28.0,695.5,673.0,487.57
2017,5,23,12,30,26.0,384.0,1.6,28.0,410.0,386.79,280.94
2017,5,23,12,45,46.5,427.0,1.65,28.0,473.0,441.03,321.27
2017,5,23,13,0,67.0,470.0,1.7,28.0,536.0,492.65,357.45
2017,5,23,13,15,142.5,479.5,1.75,28.0,617.5,554.8,402.15
