Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,13,30,218.0,489.0,1.8,28.0,699.0,610.73,441.63
2017,5,23,13,45,496.0,340.0,1.9,28.0,803.0,667.03,486.67
2017,5,23,14,0,774.0,191.0,2.0,28.0,907.0,705.67,517.97
2017,5,23,14,15,765.5,188.5,2.3,27.5,879.0,661.76,489.02
2017,5,23,14,30,757.0,186.0,2.6,27.0,851.0,617.18,458.87
2017,5,23,14,45,399.5,267.0,2.9,26.5,616.5,445.71,333.91
2017,5,23,15,0,42.0,348.0,3.2,26.0,382.0,324.29,243.04
2017,5,23,15,15,21.0,232.0,3.75,25.0,249.0,215.04,162.54
2017,5,23,15,30,0.0,116.0,4.3,24.0,116.0,107.7,80.22
2017,5,23,15,45,0.0,123.5,4.85,23.5,123.5,114.31,85.97
2017,5,23,16,0,0.0,131.0,5.4,23.0,131.0,120.74,91.53
2017,5,23,16,15,0.0,70.5,5.9,22.0,70.5,65.67,47.84
2017,5,23,16,30,0.0,10.0,6.4,21.0,10.0,9.29,1.99
2017,5,23,16,45,5.5,87.5,6.9,20.5,90.5,82.26,61.91
2017,5,23,17,0,11.0,165.0,7.4,20.0,171.0,145.79,114.1
2017,5,23,17,15,7.0,145.5,7.1,19.5,149.5,127.6,100.09
2017,5,23,17,30,3.0,126.0,6.8,19.0,128.0,110.66,90.95
2017,5,23,17,45,1.5,107.0,6.55,18.5,108.0,94.57,77.37
2017,5,23,18,0,0.0,88.0,6.3,18.0,88.0,78.33,63.38
2017,5,23,18,15,167.0,72.0,5.9,17.5,101.5,56.59,44.25
2017,5,23,18,30,334.0,56.0,5.5,17.0,115.0,42.34,31.42
2017,5,23,18,45,236.5,40.5,5.15,17.0,75.0,31.23,21.05
2017,5,23,19,0,139.0,25.0,4.8,17.0,35.0,19.62,7.82
2017,5,23,19,15,69.5,12.5,4.7,16.5,17.5,11.91,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,85.5,13.5,3.4,12.5,20.0,48.19,0.0
2017,5,24,6,0,171.0,27.0,3.7,13.0,40.0,135.36,89.11
2017,5,24,6,15,286.5,41.0,3.65,13.5,83.5,221.15,177.49
2017,5,24,6,30,402.0,55.0,3.6,14.0,127.0,317.39,262.1
2017,5,24,6,45,475.5,65.0,3.55,15.0,179.5,393.04,326.86
2017,5,24,7,0,549.0,75.0,3.5,16.0,232.0,474.3,393.29
2017,5,24,7,15,600.5,82.0,3.6,17.0,287.5,541.81,446.21
2017,5,24,7,30,652.0,89.0,3.7,18.0,343.0,612.05,498.7
2017,5,24,7,45,691.5,94.0,3.8,19.5,400.0,672.82,540.09
2017,5,24,8,0,731.0,99.0,3.9,21.0,457.0,734.55,580.7
2017,5,24,8,15,757.5,103.5,3.9,21.5,511.5,781.17,610.98
2017,5,24,8,30,784.0,108.0,3.9,22.0,566.0,831.39,643.27
2017,5,24,8,45,806.5,110.0,3.95,23.0,618.0,874.02,668.54
2017,5,24,9,0,829.0,112.0,4.0,24.0,670.0,915.06,692.28
2017,5,24,9,15,844.0,115.0,3.95,24.5,717.0,948.28,711.14
2017,5,24,9,30,859.0,118.0,3.9,25.0,764.0,970.51,722.45
2017,5,24,9,45,872.5,119.0,3.9,25.5,806.0,994.94,735.59
2017,5,24,10,0,886.0,120.0,3.9,26.0,848.0,1016.6,746.85
2017,5,24,10,15,894.0,122.0,3.85,26.0,883.0,1030.87,754.44
2017,5,24,10,30,902.0,124.0,3.8,26.0,918.0,1041.93,760.07
2017,5,24,10,45,912.0,123.0,3.8,26.5,947.0,1048.59,761.83
2017,5,24,11,0,922.0,122.0,3.8,27.0,976.0,1051.92,761.59
2017,5,24,11,15,925.5,123.0,3.8,27.5,996.0,1047.4,756.45
2017,5,24,11,30,929.0,124.0,3.8,28.0,1016.0,1039.47,749.32
2017,5,24,11,45,939.5,119.0,3.8,28.5,1031.0,1029.13,740.82
2017,5,24,12,0,950.0,114.0,3.8,29.0,1046.0,1015.41,730.29
2017,5,24,12,15,950.5,114.0,3.75,29.0,1049.5,993.75,715.91
2017,5,24,12,30,951.0,114.0,3.7,29.0,1053.0,969.16,699.74
2017,5,24,12,45,952.5,112.0,3.7,29.0,1049.5,940.85,681.5
2017,5,24,13,0,954.0,110.0,3.7,29.0,1046.0,909.85,661.48
2017,5,24,13,15,951.5,109.5,3.6,29.0,1033.0,874.28,637.84
2017,5,24,13,30,949.0,109.0,3.5,29.0,1020.0,836.37,612.61
2017,5,24,13,45,947.0,106.5,3.45,29.5,999.5,794.87,583.94
2017,5,24,14,0,945.0,104.0,3.4,30.0,979.0,751.31,553.79
2017,5,24,14,15,939.0,103.0,3.3,30.0,950.5,704.5,520.2
2017,5,24,14,30,933.0,102.0,3.2,30.0,922.0,656.3,484.68
2017,5,24,14,45,923.0,101.5,3.1,30.0,886.0,605.08,446.19
2017,5,24,15,0,913.0,101.0,3.0,30.0,850.0,553.26,406.32
2017,5,24,15,15,902.5,99.0,2.9,30.0,808.0,499.6,364.11
2017,5,24,15,30,892.0,97.0,2.8,30.0,766.0,445.87,320.72
2017,5,24,15,45,880.0,94.0,2.7,30.0,719.5,390.94,275.43
2017,5,24,16,0,868.0,91.0,2.6,30.0,673.0,336.55,229.7
2017,5,24,16,15,850.5,88.0,2.4,29.5,621.5,281.55,183.69
2017,5,24,16,30,833.0,85.0,2.2,29.0,570.0,221.08,134.18
2017,5,24,16,45,810.0,81.5,2.05,29.0,516.0,168.11,92.84
2017,5,24,17,0,787.0,78.0,1.9,29.0,462.0,117.78,59.13
2017,5,24,17,15,754.5,74.0,1.6,28.5,405.5,69.6,37.66
2017,5,24,17,30,722.0,70.0,1.3,28.0,349.0,49.34,36.2
2017,5,24,17,45,674.0,64.5,1.05,27.5,293.0,47.12,34.53
2017,5,24,18,0,626.0,59.0,0.8,27.0,237.0,40.78,29.25
2017,5,24,18,15,555.0,52.0,0.85,26.0,184.0,37.33,26.34
2017,5,24,18,30,484.0,45.0,0.9,25.0,131.0,33.71,23.09
2017,5,24,18,45,363.5,34.5,0.95,24.0,86.5,26.69,16.67
2017,5,24,19,0,243.0,24.0,1.0,23.0,42.0,19.26,7.68
2017,5,24,19,15,121.5,12.0,1.1,22.0,21.0,11.44,0.0
2017,5,24,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,120.5,12.5,3.95,15.5,22.0,61.75,0.0
2017,5,25,6,0,241.0,25.0,4.1,16.0,44.0,166.73,111.09
2017,5,25,6,15,357.0,36.0,4.25,16.5,88.5,253.39,201.83
2017,5,25,6,30,473.0,47.0,4.4,17.0,133.0,348.45,285.32
2017,5,25,6,45,544.0,54.5,4.6,17.5,186.0,422.31,349.32
2017,5,25,7,0,615.0,62.0,4.8,18.0,239.0,501.68,415.32
2017,5,25,7,15,661.5,67.5,5.2,19.0,294.5,566.34,466.85
2017,5,25,7,30,708.0,73.0,5.6,20.0,350.0,630.03,514.32
2017,5,25,7,45,739.5,78.0,6.1,21.0,405.5,686.95,555.52
2017,5,25,8,0,771.0,83.0,6.6,22.0,461.0,744.12,595.96
2017,5,25,8,15,794.0,86.5,6.7,22.5,514.5,792.16,628.71
2017,5,25,8,30,817.0,90.0,6.8,23.0,568.0,839.22,660.23
2017,5,25,8,45,831.0,94.0,6.95,24.0,617.5,877.45,683.73
2017,5,25,9,0,845.0,98.0,7.1,25.0,667.0,905.77,699.83
2017,5,25,9,15,858.0,100.5,7.1,25.5,712.5,936.88,718.62
2017,5,25,9,30,871.0,103.0,7.1,26.0,758.0,965.55,735.55
2017,5,25,9,45,876.0,108.0,7.15,27.0,797.5,986.48,745.73
2017,5,25,10,0,881.0,113.0,7.2,28.0,837.0,1004.29,753.76
2017,5,25,10,15,889.0,114.5,7.1,28.5,871.0,1018.12,759.88
2017,5,25,10,30,897.0,116.0,7.0,29.0,905.0,1028.79,763.9
2017,5,25,10,45,900.0,119.0,6.9,29.5,932.0,1032.72,763.45
2017,5,25,11,0,903.0,122.0,6.8,30.0,959.0,1033.28,760.86
2017,5,25,11,15,907.0,123.0,6.7,30.5,979.0,1029.42,755.46
2017,5,25,11,30,911.0,124.0,6.6,31.0,999.0,1022.22,747.98
2017,5,25,11,45,910.0,126.5,6.55,31.5,1010.0,1008.29,736.46
2017,5,25,12,0,909.0,129.0,6.5,32.0,1021.0,991.19,723.01
2017,5,25,12,15,909.5,129.0,6.4,32.0,1025.0,970.17,708.3
2017,5,25,12,30,910.0,129.0,6.3,32.0,1029.0,946.37,691.84
2017,5,25,12,45,909.0,129.0,6.25,32.5,1024.5,918.66,671.66
2017,5,25,13,0,908.0,129.0,6.2,33.0,1020.0,888.52,649.96
2017,5,25,13,15,905.0,128.0,6.1,33.0,1007.0,853.51,626.12
2017,5,25,13,30,902.0,127.0,6.0,33.0,994.0,816.35,600.79
2017,5,25,13,45,897.5,126.5,5.9,33.5,973.5,776.48,572.34
2017,5,25,14,0,893.0,126.0,5.8,34.0,953.0,734.83,542.19
2017,5,25,14,15,886.5,124.5,5.7,34.0,924.5,689.42,508.89
2017,5,25,14,30,880.0,123.0,5.6,34.0,896.0,642.78,474.1
2017,5,25,14,45,866.5,123.5,5.55,34.0,860.0,592.81,436.31
2017,5,25,15,0,853.0,124.0,5.5,34.0,824.0,542.65,397.54
2017,5,25,15,15,841.0,121.5,5.4,34.0,783.0,490.8,356.59
2017,5,25,15,30,829.0,119.0,5.3,34.0,742.0,433.84,311.08
2017,5,25,15,45,814.0,116.0,5.2,34.0,695.5,380.6,267.34
2017,5,25,16,0,799.0,113.0,5.1,34.0,649.0,328.37,223.7
2017,5,25,16,15,779.0,109.0,5.0,33.5,599.0,275.31,179.84
2017,5,25,16,30,759.0,105.0,4.9,33.0,549.0,224.23,138.14
2017,5,25,16,45,732.5,101.0,4.85,32.5,495.5,174.43,99.95
2017,5,25,17,0,706.0,97.0,4.8,32.0,442.0,121.91,64.45
2017,5,25,17,15,671.0,91.5,4.5,31.5,387.5,76.59,43.41
2017,5,25,17,30,636.0,86.0,4.2,31.0,333.0,56.1,41.35
2017,5,25,17,45,586.0,79.0,3.95,30.5,279.0,53.66,39.53
2017,5,25,18,0,536.0,72.0,3.7,30.0,225.0,51.03,37.44
2017,5,25,18,15,464.0,62.5,3.55,29.0,174.5,46.0,33.26
2017,5,25,18,30,392.0,53.0,3.4,28.0,124.0,40.68,28.58
2017,5,25,18,45,280.5,39.5,3.3,27.0,81.5,30.4,19.47
2017,5,25,19,0,169.0,26.0,3.2,26.0,39.0,20.39,8.62
2017,5,25,19,15,84.5,13.0,3.45,25.5,19.5,12.39,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,5.0,3.35,21.5,5.0,4.77,0.0
2017,5,26,6,0,0.0,10.0,3.5,22.0,10.0,9.26,0.81
2017,5,26,6,15,0.0,22.0,3.65,22.5,22.0,20.4,10.8
2017,5,26,6,30,0.0,34.0,3.8,23.0,34.0,31.57,20.29
2017,5,26,6,45,0.0,49.0,4.0,23.5,49.0,45.54,32.0
2017,5,26,7,0,0.0,64.0,4.2,24.0,64.0,60.1,43.99
2017,5,26,7,15,0.0,79.5,4.3,24.5,79.5,75.35,56.32
2017,5,26,7,30,0.0,95.0,4.4,25.0,95.0,90.53,68.34
2017,5,26,7,45,7.0,132.5,4.55,25.5,136.0,134.52,103.5
2017,5,26,8,0,14.0,170.0,4.7,26.0,177.0,179.13,138.42
2017,5,26,8,15,12.5,181.5,4.7,26.5,188.5,188.52,144.87
2017,5,26,8,30,11.0,193.0,4.7,27.0,200.0,197.95,151.31
2017,5,26,8,45,5.5,172.0,4.75,27.5,176.0,170.17,128.79
2017,5,26,9,0,0.0,151.0,4.8,28.0,152.0,143.41,107.21
2017,5,26,9,15,11.5,215.0,4.7,28.0,224.5,218.09,164.82
2017,5,26,9,30,23.0,279.0,4.6,28.0,297.0,293.77,221.82
2017,5,26,9,45,25.0,293.5,4.6,28.5,313.5,322.37,242.05
2017,5,26,10,0,27.0,308.0,4.6,29.0,330.0,337.81,252.47
2017,5,26,10,15,28.0,320.0,4.55,29.0,344.0,349.4,260.48
2017,5,26,10,30,29.0,332.0,4.5,29.0,358.0,360.79,268.34
2017,5,26,10,45,30.0,342.0,4.45,29.5,369.5,369.85,273.96
2017,5,26,11,0,31.0,352.0,4.4,30.0,381.0,378.65,279.42
2017,5,26,11,15,21.5,275.0,4.3,30.5,296.0,289.7,213.67
2017,5,26,11,30,12.0,198.0,4.2,31.0,211.0,198.49,145.62
2017,5,26,11,45,13.0,201.0,4.15,31.5,214.5,201.89,147.92
2017,5,26,12,0,14.0,204.0,4.1,32.0,218.0,208.61,152.55
2017,5,26,12,15,12.5,206.0,4.0,32.0,219.0,205.03,149.74
2017,5,26,12,30,11.0,208.0,3.9,32.0,220.0,204.88,149.52
2017,5,26,12,45,25.0,316.0,3.85,32.5,341.0,318.85,232.69
2017,5,26,13,0,39.0,424.0,3.8,33.0,462.0,427.12,309.02
2017,5,26,13,15,101.5,459.0,3.7,33.0,557.0,504.67,364.43
2017,5,26,13,30,164.0,494.0,3.6,33.0,652.0,573.86,412.92
2017,5,26,13,45,248.0,466.5,3.55,33.5,699.5,596.49,429.1
2017,5,26,14,0,332.0,439.0,3.5,34.0,747.0,615.69,442.53
2017,5,26,14,15,571.5,294.0,3.45,34.0,805.0,627.45,454.67
2017,5,26,14,30,811.0,149.0,3.4,34.0,863.0,621.21,452.79
2017,5,26,14,45,554.0,266.5,3.4,34.0,745.5,533.64,387.32
2017,5,26,15,0,297.0,384.0,3.4,34.0,628.0,470.57,340.01
2017,5,26,15,15,529.0,263.0,3.35,33.5,671.0,456.67,330.28
2017,5,26,15,30,761.0,142.0,3.3,33.0,714.0,426.21,305.1
2017,5,26,15,45,736.5,142.0,3.3,33.0,667.5,370.68,260.77
2017,5,26,16,0,712.0,142.0,3.3,33.0,621.0,321.54,220.55
2017,5,26,16,15,661.5,147.5,3.25,32.5,566.0,272.58,181.53
2017,5,26,16,30,611.0,153.0,3.2,32.0,511.0,229.09,147.57
2017,5,26,16,45,512.5,162.0,3.2,32.0,443.0,187.82,119.12
2017,5,26,17,0,414.0,171.0,3.2,32.0,375.0,155.1,100.49
2017,5,26,17,15,390.0,154.0,2.95,31.5,327.5,116.57,79.25
2017,5,26,17,30,366.0,137.0,2.7,31.0,280.0,93.79,72.51
2017,5,26,17,45,322.0,121.5,2.45,30.5,233.0,91.07,70.62
2017,5,26,18,0,278.0,106.0,2.2,30.0,186.0,80.72,62.22
2017,5,26,18,15,229.5,86.5,2.15,29.0,143.0,67.11,50.94
2017,5,26,18,30,181.0,67.0,2.1,28.0,100.0,52.95,38.85
2017,5,26,18,45,113.5,46.0,2.05,27.5,64.5,37.13,24.99
2017,5,26,19,0,46.0,25.0,2.0,27.0,29.0,21.77,9.85
2017,5,26,19,15,23.0,12.5,2.3,26.5,14.5,11.91,0.0
2017,5,26,19,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,34.5,13.5,3.55,23.0,16.0,27.17,0.0
2017,5,27,6,0,69.0,27.0,3.6,23.0,32.0,78.6,49.47
2017,5,27,6,15,142.0,48.5,3.8,23.5,71.0,147.78,113.09
2017,5,27,6,30,215.0,70.0,4.0,24.0,110.0,220.39,174.78
2017,5,27,6,45,274.0,88.5,4.25,24.5,156.5,286.2,229.94
2017,5,27,7,0,333.0,107.0,4.5,25.0,203.0,368.42,296.37
2017,5,27,7,15,382.5,121.0,4.6,25.0,253.5,432.36,347.31
2017,5,27,7,30,432.0,135.0,4.7,25.0,304.0,499.54,399.44
2017,5,27,7,45,275.5,175.5,4.85,25.5,289.0,427.9,339.72
2017,5,27,8,0,119.0,216.0,5.0,26.0,274.0,343.08,268.97
2017,5,27,8,15,127.5,239.0,5.05,26.5,308.0,377.45,294.21
2017,5,27,8,30,136.0,262.0,5.1,27.0,342.0,411.76,318.7
2017,5,27,8,45,102.0,279.0,5.15,27.5,342.0,386.48,296.98
2017,5,27,9,0,68.0,296.0,5.2,28.0,342.0,372.83,284.1
2017,5,27,9,15,71.0,316.0,5.2,28.5,367.0,395.97,300.02
2017,5,27,9,30,74.0,336.0,5.2,29.0,392.0,418.83,315.48
2017,5,27,9,45,48.0,318.0,5.2,29.5,355.0,371.38,278.38
2017,5,27,10,0,22.0,300.0,5.2,30.0,318.0,311.9,232.54
2017,5,27,10,15,24.5,311.0,5.15,30.5,331.5,336.45,249.89
2017,5,27,10,30,27.0,322.0,5.1,31.0,345.0,348.39,257.71
2017,5,27,10,45,27.5,332.0,5.05,31.5,356.5,357.07,263.07
2017,5,27,11,0,28.0,342.0,5.0,32.0,368.0,365.5,268.25
2017,5,27,11,15,28.5,349.0,4.95,32.0,376.0,370.62,271.61
2017,5,27,11,30,29.0,356.0,4.9,32.0,384.0,375.47,274.82
2017,5,27,11,45,252.5,353.0,4.85,32.5,601.0,600.02,440.37
2017,5,27,12,0,476.0,350.0,4.8,33.0,818.0,806.0,583.56
2017,5,27,12,15,477.5,350.5,4.75,33.0,821.5,791.48,572.2
2017,5,27,12,30,479.0,351.0,4.7,33.0,825.0,775.22,560.86
2017,5,27,12,45,432.5,396.5,4.7,33.5,823.0,756.08,544.88
2017,5,27,13,0,386.0,442.0,4.7,34.0,821.0,737.85,529.63
2017,5,27,13,15,552.5,338.5,4.7,34.0,874.0,761.74,550.31
2017,5,27,13,30,719.0,235.0,4.7,34.0,927.0,772.53,561.4
2017,5,27,13,45,721.0,228.0,4.7,34.0,909.5,736.06,536.13
2017,5,27,14,0,723.0,221.0,4.7,34.0,892.0,698.01,509.6
2017,5,27,14,15,486.5,326.5,4.7,34.0,772.5,599.62,436.78
2017,5,27,14,30,250.0,432.0,4.7,34.0,653.0,519.7,376.84
2017,5,27,14,45,494.0,304.5,4.7,34.0,718.5,531.65,387.97
2017,5,27,15,0,738.0,177.0,4.7,34.0,784.0,522.32,381.3
2017,5,27,15,15,724.0,173.5,4.65,33.5,744.0,473.09,343.71
2017,5,27,15,30,710.0,170.0,4.6,33.0,704.0,424.53,305.76
2017,5,27,15,45,691.5,165.5,4.6,33.0,659.5,374.42,265.35
2017,5,27,16,0,673.0,161.0,4.6,33.0,615.0,325.88,225.54
2017,5,27,16,15,650.0,155.5,4.45,32.5,566.0,277.16,185.93
2017,5,27,16,30,627.0,150.0,4.3,32.0,517.0,230.89,148.73
2017,5,27,16,45,581.5,148.0,4.2,32.0,463.5,186.89,115.76
2017,5,27,17,0,536.0,146.0,4.1,32.0,410.0,148.42,90.79
2017,5,27,17,15,497.5,136.5,3.7,31.5,358.5,108.45,70.5
2017,5,27,17,30,459.0,127.0,3.3,31.0,307.0,86.88,66.84
2017,5,27,17,45,364.0,123.0,2.95,30.5,252.0,86.58,66.93
2017,5,27,18,0,269.0,119.0,2.6,30.0,197.0,89.56,69.6
2017,5,27,18,15,214.0,97.5,2.5,29.5,151.0,74.75,57.22
2017,5,27,18,30,159.0,76.0,2.4,29.0,105.0,59.35,44.02
2017,5,27,18,45,79.5,49.5,2.35,28.5,64.0,41.26,28.29
2017,5,27,19,0,0.0,23.0,2.3,28.0,23.0,21.21,9.65
2017,5,27,19,15,0.0,11.5,2.9,27.5,11.5,10.96,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,27.5,13.0,1.3,22.5,15.0,23.8,0.0
2017,5,28,6,0,55.0,26.0,1.4,23.0,30.0,62.11,38.37
2017,5,28,6,15,119.5,49.5,1.4,23.0,68.5,137.7,105.0
2017,5,28,6,30,184.0,73.0,1.4,23.0,107.0,207.37,163.78
2017,5,28,6,45,230.5,86.5,1.4,23.5,144.0,256.81,205.14
2017,5,28,7,0,277.0,100.0,1.4,24.0,181.0,310.88,248.74
2017,5,28,7,15,334.0,122.5,1.3,24.0,239.5,387.84,308.47
2017,5,28,7,30,391.0,145.0,1.2,24.0,298.0,481.12,377.61
2017,5,28,7,45,419.5,154.5,1.2,24.5,341.5,527.78,409.96
2017,5,28,8,0,448.0,164.0,1.2,25.0,385.0,575.35,442.31
2017,5,28,8,15,395.0,200.0,1.2,25.5,411.0,584.93,444.83
2017,5,28,8,30,342.0,236.0,1.2,26.0,437.0,575.78,434.65
2017,5,28,8,45,360.5,255.0,1.2,26.5,483.5,620.65,463.92
2017,5,28,9,0,379.0,274.0,1.2,27.0,530.0,665.04,491.74
2017,5,28,9,15,306.0,314.5,1.2,27.0,530.5,646.07,474.77
2017,5,28,9,30,233.0,355.0,1.2,27.0,531.0,608.08,445.71
2017,5,28,9,45,198.0,379.5,1.25,27.5,534.5,600.08,437.82
2017,5,28,10,0,163.0,404.0,1.3,28.0,538.0,590.04,428.34
2017,5,28,10,15,167.0,422.5,1.3,28.0,565.5,610.8,441.64
2017,5,28,10,30,171.0,441.0,1.3,28.0,593.0,630.61,453.99
2017,5,28,10,45,213.0,451.0,1.35,28.5,645.5,678.6,485.69
2017,5,28,11,0,255.0,461.0,1.4,29.0,698.0,735.92,522.5
2017,5,28,11,15,194.0,476.0,1.45,29.0,658.5,673.43,479.27
2017,5,28,11,30,133.0,491.0,1.5,29.0,619.0,621.3,443.19
2017,5,28,11,45,145.5,482.5,1.6,29.5,624.5,617.64,441.12
2017,5,28,12,0,158.0,474.0,1.7,30.0,630.0,613.2,438.14
2017,5,28,12,15,144.5,491.5,1.7,30.0,634.5,608.43,434.18
2017,5,28,12,30,131.0,509.0,1.7,30.0,639.0,603.04,429.9
2017,5,28,12,45,142.0,508.0,1.75,30.0,648.5,601.87,429.66
2017,5,28,13,0,153.0,507.0,1.8,30.0,658.0,599.73,428.75
2017,5,28,13,15,189.5,498.0,1.85,30.0,682.5,610.32,437.09
2017,5,28,13,30,226.0,489.0,1.9,30.0,707.0,618.25,443.42
2017,5,28,13,45,244.5,474.0,1.95,30.5,705.5,604.77,434.07
2017,5,28,14,0,263.0,459.0,2.0,31.0,704.0,585.01,420.53
2017,5,28,14,15,330.5,418.0,2.0,31.0,716.5,578.16,417.11
2017,5,28,14,30,398.0,377.0,2.0,31.0,729.0,565.66,409.17
2017,5,28,14,45,314.5,388.0,2.05,31.0,659.0,503.98,365.3
2017,5,28,15,0,231.0,399.0,2.1,31.0,589.0,456.16,331.11
2017,5,28,15,15,127.5,339.5,2.1,31.0,443.5,345.72,252.62
2017,5,28,15,30,24.0,280.0,2.1,31.0,298.0,260.39,191.48
2017,5,28,15,45,12.0,177.0,2.15,31.0,186.0,165.87,121.85
2017,5,28,16,0,0.0,74.0,2.2,31.0,74.0,68.97,48.32
2017,5,28,16,15,0.0,59.5,2.15,30.5,59.5,55.41,38.06
2017,5,28,16,30,0.0,45.0,2.1,30.0,45.0,41.86,27.61
2017,5,28,16,45,0.0,31.5,2.1,30.0,31.5,29.27,17.72
2017,5,28,17,0,0.0,18.0,2.1,30.0,18.0,16.71,7.76
2017,5,28,17,15,0.0,15.5,1.9,29.5,15.5,14.38,5.96
2017,5,28,17,30,0.0,13.0,1.7,29.0,13.0,12.05,4.58
2017,5,28,17,45,0.0,11.0,1.5,29.0,11.0,10.19,3.03
2017,5,28,18,0,0.0,9.0,1.3,29.0,9.0,8.34,1.45
2017,5,28,18,15,0.0,6.5,1.3,28.0,6.5,6.02,0.0
2017,5,28,18,30,0.0,4.0,1.3,27.0,4.0,3.7,0.0
2017,5,28,18,45,0.0,2.5,1.3,26.5,2.5,2.31,0.0
2017,5,28,19,0,0.0,1.0,1.3,26.0,1.0,0.92,0.0
2017,5,28,19,15,0.0,0.5,1.4,25.5,0.5,0.48,0.0
2017,5,28,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,5.0,3.0,20.0,5.0,4.77,0.0
2017,5,29,6,0,0.0,10.0,3.1,20.0,10.0,9.26,1.03
2017,5,29,6,15,0.0,23.0,3.2,19.5,23.0,21.33,11.78
2017,5,29,6,30,0.0,36.0,3.3,19.0,36.0,33.43,22.26
2017,5,29,6,45,0.0,50.5,3.4,19.0,50.5,46.94,33.82
2017,5,29,7,0,0.0,65.0,3.5,19.0,65.0,61.11,45.77
2017,5,29,7,15,0.5,95.5,3.6,19.0,96.0,92.95,72.24
2017,5,29,7,30,1.0,126.0,3.7,19.0,127.0,124.85,98.33
2017,5,29,7,45,22.0,159.5,3.85,19.0,171.0,175.9,140.32
2017,5,29,8,0,43.0,193.0,4.0,19.0,215.0,240.22,192.17
2017,5,29,8,15,44.0,215.5,4.0,19.0,240.0,265.16,211.15
2017,5,29,8,30,45.0,238.0,4.0,19.0,265.0,289.85,229.79
2017,5,29,8,45,43.0,256.5,4.0,19.5,284.5,306.97,241.77
2017,5,29,9,0,41.0,275.0,4.0,20.0,304.0,323.77,253.4
2017,5,29,9,15,51.5,304.5,3.9,20.0,342.5,364.44,284.08
2017,5,29,9,30,62.0,334.0,3.8,20.0,381.0,404.95,314.15
2017,5,29,9,45,58.5,349.5,3.7,20.5,395.5,416.03,320.7
2017,5,29,10,0,55.0,365.0,3.6,21.0,410.0,426.72,327.04
2017,5,29,10,15,57.5,384.0,3.4,21.5,433.0,446.76,340.33
2017,5,29,10,30,60.0,403.0,3.2,22.0,456.0,466.35,353.08
2017,5,29,10,45,102.5,436.5,3.0,22.5,530.5,540.74,406.53
2017,5,29,11,0,145.0,470.0,2.8,23.0,605.0,624.8,464.75
2017,5,29,11,15,99.0,455.0,2.65,23.0,548.0,547.89,407.87
2017,5,29,11,30,53.0,440.0,2.5,23.0,491.0,482.9,359.7
2017,5,29,11,45,67.5,461.5,2.45,23.5,527.5,513.96,381.49
2017,5,29,12,0,82.0,483.0,2.4,24.0,564.0,543.69,401.53
2017,5,29,12,15,253.0,464.5,2.4,24.0,715.0,687.53,506.31
2017,5,29,12,30,424.0,446.0,2.4,24.0,866.0,812.03,593.39
2017,5,29,12,45,349.0,468.5,2.4,24.0,813.5,748.46,547.51
2017,5,29,13,0,274.0,491.0,2.4,24.0,761.0,687.52,504.41
2017,5,29,13,15,497.0,364.5,2.25,24.0,846.5,740.36,546.39
2017,5,29,13,30,720.0,238.0,2.1,24.0,932.0,777.22,575.22
2017,5,29,13,45,505.5,344.5,2.0,24.0,827.0,681.01,503.3
2017,5,29,14,0,291.0,451.0,1.9,24.0,722.0,598.26,441.08
2017,5,29,14,15,505.0,331.0,1.7,24.0,784.0,616.67,457.4
2017,5,29,14,30,719.0,211.0,1.5,24.0,846.0,617.69,459.13
2017,5,29,14,45,715.5,203.0,1.3,24.0,814.0,571.98,424.13
2017,5,29,15,0,712.0,195.0,1.1,24.0,782.0,525.66,388.38
2017,5,29,15,15,697.5,191.0,1.0,24.0,742.5,477.03,350.77
2017,5,29,15,30,683.0,187.0,0.9,24.0,703.0,429.19,312.92
2017,5,29,15,45,672.5,178.0,0.85,24.5,660.0,379.73,272.75
2017,5,29,16,0,662.0,169.0,0.8,25.0,617.0,331.04,232.52
2017,5,29,16,15,370.0,211.5,0.85,25.0,459.0,253.29,179.54
2017,5,29,16,30,78.0,254.0,0.9,25.0,301.0,225.24,167.92
2017,5,29,16,45,234.0,216.0,0.95,25.0,336.0,197.13,140.42
2017,5,29,17,0,390.0,178.0,1.0,25.0,371.0,160.55,107.57
2017,5,29,17,15,439.5,149.5,0.95,24.5,342.5,117.6,79.9
2017,5,29,17,30,489.0,121.0,0.9,24.0,314.0,82.56,65.0
2017,5,29,17,45,436.5,110.0,0.9,24.0,262.5,77.09,60.61
2017,5,29,18,0,384.0,99.0,0.9,24.0,211.0,71.26,55.72
2017,5,29,18,15,316.0,84.5,1.0,23.5,163.5,62.33,48.09
2017,5,29,18,30,248.0,70.0,1.1,23.0,116.0,55.25,41.75
2017,5,29,18,45,159.0,50.0,1.2,22.5,76.0,40.19,28.28
2017,5,29,19,0,70.0,30.0,1.3,22.0,36.0,24.65,13.08
2017,5,29,19,15,35.0,15.0,1.5,22.0,18.0,14.3,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,5,30,5,45,23.0,15.0,0.3,19.5,16.5,23.86,0.0
2017,5,30,6,0,46.0,30.0,0.3,20.0,33.0,65.41,41.86
2017,5,30,6,15,116.5,53.0,0.4,20.5,72.0,141.65,108.88
2017,5,30,6,30,187.0,76.0,0.5,21.0,111.0,213.38,168.91
2017,5,30,6,45,259.5,93.5,0.65,21.5,159.0,284.26,227.18
2017,5,30,7,0,332.0,111.0,0.8,22.0,207.0,361.64,288.75
2017,5,30,7,15,384.5,124.0,1.05,22.5,258.0,437.43,347.07
2017,5,30,7,30,437.0,137.0,1.3,23.0,309.0,505.71,398.29
2017,5,30,7,45,481.5,146.0,1.55,23.5,362.0,566.02,442.38
2017,5,30,8,0,526.0,155.0,1.8,24.0,415.0,628.3,486.88
2017,5,30,8,15,420.5,198.5,1.9,24.5,421.0,604.86,465.06
2017,5,30,8,30,315.0,242.0,2.0,25.0,427.0,559.14,427.93
2017,5,30,8,45,481.0,211.0,2.15,25.5,522.0,693.93,526.36
2017,5,30,9,0,647.0,180.0,2.3,26.0,617.0,828.84,619.01
2017,5,30,9,15,665.5,185.0,2.35,26.0,661.5,863.51,639.83
2017,5,30,9,30,684.0,190.0,2.4,26.0,706.0,896.35,660.21
2017,5,30,9,45,704.0,191.0,2.45,26.5,747.0,924.21,675.93
2017,5,30,10,0,724.0,192.0,2.5,27.0,788.0,949.85,690.18
2017,5,30,10,15,734.5,195.5,2.5,27.0,822.0,966.25,699.38
2017,5,30,10,30,745.0,199.0,2.5,27.0,856.0,979.88,706.95
2017,5,30,10,45,756.5,199.0,2.55,27.5,884.0,987.89,710.11
2017,5,30,11,0,768.0,199.0,2.6,28.0,912.0,986.87,707.67
2017,5,30,11,15,632.0,305.5,2.65,28.0,900.5,955.07,685.15
2017,5,30,11,30,496.0,412.0,2.7,28.0,889.0,914.08,653.81
2017,5,30,11,45,427.5,432.5,2.75,28.0,847.5,853.61,613.0
2017,5,30,12,0,359.0,453.0,2.8,28.0,806.0,789.66,569.52
2017,5,30,12,15,336.5,469.0,2.8,28.0,801.0,769.72,555.65
2017,5,30,12,30,314.0,485.0,2.8,28.0,796.0,748.98,540.95
2017,5,30,12,45,216.5,493.0,2.85,28.0,707.0,653.96,474.57
2017,5,30,13,0,119.0,501.0,2.9,28.0,618.0,565.81,411.93
2017,5,30,13,15,66.0,377.5,2.95,28.0,442.5,402.54,296.78
2017,5,30,13,30,13.0,254.0,3.0,28.0,267.0,245.68,181.8
2017,5,30,13,45,7.0,195.5,3.05,28.0,202.5,186.64,138.01
2017,5,30,14,0,1.0,137.0,3.1,28.0,138.0,128.19,93.73
2017,5,30,14,15,1.0,137.5,3.1,28.0,138.5,128.48,94.13
2017,5,30,14,30,1.0,138.0,3.1,28.0,139.0,128.76,94.47
2017,5,30,14,45,0.5,134.0,3.1,28.0,134.5,124.66,91.46
2017,5,30,15,0,0.0,130.0,3.1,28.0,130.0,120.62,88.51
2017,5,30,15,15,0.0,110.0,3.05,28.0,110.0,102.34,74.56
2017,5,30,15,30,0.0,90.0,3.0,28.0,90.0,84.0,60.48
2017,5,30,15,45,0.0,68.0,3.0,28.0,68.0,63.39,44.51
2017,5,30,16,0,0.0,46.0,3.0,28.0,46.0,42.83,28.42
2017,5,30,16,15,0.0,54.5,2.85,27.5,54.5,50.74,34.88
2017,5,30,16,30,0.0,63.0,2.7,27.0,63.0,58.65,41.39
2017,5,30,16,45,0.0,86.5,2.6,27.0,86.5,80.58,59.04
2017,5,30,17,0,0.0,110.0,2.5,27.0,110.0,100.74,75.29
2017,5,30,17,15,0.0,96.5,2.2,26.5,96.5,88.62,66.01
2017,5,30,17,30,0.0,83.0,1.9,26.0,83.0,76.58,59.53
2017,5,30,17,45,0.0,69.5,1.6,25.5,69.5,64.54,49.64
2017,5,30,18,0,0.0,56.0,1.3,25.0,56.0,52.06,39.16
2017,5,30,18,15,0.0,43.0,1.25,24.0,43.0,39.94,28.85
2017,5,30,18,30,0.0,30.0,1.2,23.0,30.0,27.84,18.34
2017,5,30,18,45,0.0,19.5,1.15,22.5,19.5,18.08,9.68
2017,5,30,19,0,0.0,9.0,1.1,22.0,9.0,8.33,0.76
2017,5,30,19,15,0.0,4.5,1.1,22.0,4.5,4.29,0.0
2017,5,30,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,10.5,0.3,20.5,10.5,10.01,0.0
2017,5,31,6,0,0.0,21.0,0.3,21.0,21.0,19.5,8.59
2017,5,31,6,15,7.0,42.5,0.4,21.0,44.0,46.86,32.52
2017,5,31,6,30,14.0,64.0,0.5,21.0,67.0,73.87,55.53
2017,5,31,6,45,32.5,86.5,0.65,21.5,95.5,116.14,90.79
2017,5,31,7,0,51.0,109.0,0.8,22.0,124.0,153.6,121.54
2017,5,31,7,15,49.0,130.5,0.95,22.5,147.0,176.54,139.5
2017,5,31,7,30,47.0,152.0,1.1,23.0,170.0,198.97,156.61
2017,5,31,7,45,33.5,165.0,1.3,23.5,179.0,201.61,157.52
2017,5,31,8,0,20.0,178.0,1.5,24.0,188.0,192.67,149.32
2017,5,31,8,15,22.0,197.5,1.7,24.5,210.0,213.78,165.07
2017,5,31,8,30,24.0,217.0,1.9,25.0,232.0,234.89,180.52
2017,5,31,8,45,23.5,233.0,2.1,25.5,248.5,250.01,191.14
2017,5,31,9,0,23.0,249.0,2.3,26.0,265.0,265.05,201.62
2017,5,31,9,15,17.5,240.0,2.35,26.0,252.5,249.34,189.0
2017,5,31,9,30,12.0,231.0,2.4,26.0,240.0,234.02,176.81
2017,5,31,9,45,14.0,251.5,2.5,26.0,263.0,255.91,193.07
2017,5,31,10,0,16.0,272.0,2.6,26.0,286.0,277.68,209.05
2017,5,31,10,15,15.0,268.5,2.55,26.0,282.0,272.39,204.6
2017,5,31,10,30,14.0,265.0,2.5,26.0,278.0,267.23,200.38
2017,5,31,10,45,16.5,290.5,2.5,26.0,305.5,294.07,220.13
2017,5,31,11,0,19.0,316.0,2.5,26.0,333.0,320.66,239.43
2017,5,31,11,15,140.0,398.5,2.45,26.0,533.0,541.38,401.72
2017,5,31,11,30,261.0,481.0,2.4,26.0,733.0,745.51,542.27
2017,5,31,11,45,312.5,466.0,2.35,26.5,771.0,770.36,557.13
2017,5,31,12,0,364.0,451.0,2.3,27.0,809.0,792.71,571.49
2017,5,31,12,15,318.5,473.5,2.25,27.0,788.0,757.47,545.94
2017,5,31,12,30,273.0,496.0,2.2,27.0,767.0,722.27,520.84
2017,5,31,12,45,170.0,483.0,2.2,27.0,651.5,604.05,438.69
2017,5,31,13,0,67.0,470.0,2.2,27.0,536.0,493.42,360.01
2017,5,31,13,15,40.0,361.0,2.15,27.0,401.0,366.4,270.19
2017,5,31,13,30,13.0,252.0,2.1,27.0,266.0,243.87,180.68
2017,5,31,13,45,10.0,210.5,2.1,27.0,221.0,202.62,150.33
2017,5,31,14,0,7.0,169.0,2.1,27.0,176.0,161.79,119.69
2017,5,31,14,15,6.5,168.0,2.1,26.5,174.5,160.01,118.75
2017,5,31,14,30,6.0,167.0,2.1,26.0,173.0,158.26,117.78
2017,5,31,14,45,9.0,205.0,2.15,26.0,213.0,193.57,144.88
2017,5,31,15,0,12.0,243.0,2.2,26.0,253.0,227.64,170.79
2017,5,31,15,15,51.5,297.5,2.2,26.0,337.0,283.85,213.08
2017,5,31,15,30,91.0,352.0,2.2,26.0,421.0,337.31,252.26
2017,5,31,15,45,248.0,310.5,2.2,26.0,482.5,339.03,251.09
2017,5,31,16,0,405.0,269.0,2.2,26.0,544.0,339.39,246.53
2017,5,31,16,15,230.0,257.5,2.1,25.5,411.5,260.26,190.34
2017,5,31,16,30,55.0,246.0,2.0,25.0,279.0,215.44,162.3
2017,5,31,16,45,152.5,225.5,1.9,25.0,304.0,200.61,147.19
2017,5,31,17,0,250.0,205.0,1.8,25.0,329.0,175.08,124.52
2017,5,31,17,15,221.0,187.5,1.6,24.5,288.0,151.62,111.41
2017,5,31,17,30,192.0,170.0,1.4,24.0,247.0,128.41,103.51
2017,5,31,17,45,169.0,146.5,1.2,24.0,206.5,112.51,90.47
2017,5,31,18,0,146.0,123.0,1.0,24.0,166.0,96.06,76.71
2017,5,31,18,15,113.0,99.5,0.95,23.5,128.5,79.06,62.32
2017,5,31,18,30,80.0,76.0,0.9,23.0,91.0,61.56,47.12
2017,5,31,18,45,43.0,52.0,0.9,22.5,59.5,44.66,32.1
2017,5,31,19,0,6.0,28.0,0.9,22.0,28.0,25.44,14.09
2017,5,31,19,15,3.0,14.0,0.95,22.0,14.0,13.34,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,1,5,45,88.0,14.5,1.2,19.5,22.0,50.44,0.0
2017,6,1,6,0,176.0,29.0,1.4,20.0,44.0,143.0,98.32
2017,6,1,6,15,283.0,42.0,1.5,20.0,86.0,220.55,172.64
2017,6,1,6,30,390.0,55.0,1.6,20.0,128.0,311.58,250.14
2017,6,1,6,45,466.0,63.5,1.7,20.5,179.0,386.39,312.26
2017,6,1,7,0,542.0,72.0,1.8,21.0,230.0,467.01,376.51
2017,6,1,7,15,275.0,102.5,1.85,21.5,183.0,320.73,259.29
2017,6,1,7,30,8.0,133.0,1.9,22.0,136.0,137.81,107.24
2017,6,1,7,45,8.0,147.5,1.95,23.0,151.5,151.55,117.8
2017,6,1,8,0,8.0,162.0,2.0,24.0,167.0,165.37,127.79
2017,6,1,8,15,25.5,199.5,2.0,24.5,214.5,218.91,169.44
2017,6,1,8,30,43.0,237.0,2.0,25.0,262.0,286.83,220.88
2017,6,1,8,45,29.5,233.5,2.0,25.5,251.5,268.48,205.12
2017,6,1,9,0,16.0,230.0,2.0,26.0,241.0,238.65,181.1
2017,6,1,9,15,18.5,251.5,2.05,26.5,265.0,262.16,198.15
2017,6,1,9,30,21.0,273.0,2.1,27.0,289.0,285.6,214.77
2017,6,1,9,45,25.0,298.0,2.15,27.5,318.5,313.99,234.89
2017,6,1,10,0,29.0,323.0,2.2,28.0,348.0,355.74,264.43
2017,6,1,10,15,18.5,255.0,2.2,28.0,271.0,262.5,195.34
2017,6,1,10,30,8.0,187.0,2.2,28.0,194.0,185.07,137.17
2017,6,1,10,45,66.5,327.0,2.25,28.5,388.5,391.16,290.46
2017,6,1,11,0,125.0,467.0,2.3,29.0,583.0,601.86,436.75
2017,6,1,11,15,136.0,480.0,2.3,29.0,609.0,620.2,447.67
2017,6,1,11,30,147.0,493.0,2.3,29.0,635.0,637.41,459.04
2017,6,1,11,45,226.0,490.0,2.35,29.5,711.0,703.5,504.59
2017,6,1,12,0,305.0,487.0,2.4,30.0,787.0,771.54,549.99
2017,6,1,12,15,606.0,300.0,2.4,30.0,899.5,863.08,618.71
2017,6,1,12,30,907.0,113.0,2.4,30.0,1012.0,932.67,664.92
2017,6,1,12,45,907.5,112.0,2.4,30.0,1008.0,906.04,647.29
2017,6,1,13,0,908.0,111.0,2.4,30.0,1004.0,876.92,628.91
2017,6,1,13,15,905.5,110.5,2.4,30.0,992.0,843.34,607.57
2017,6,1,13,30,903.0,110.0,2.4,30.0,980.0,807.55,584.69
2017,6,1,13,45,899.0,109.0,2.4,30.0,960.5,768.13,559.24
2017,6,1,14,0,895.0,108.0,2.4,30.0,941.0,726.89,532.36
2017,6,1,14,15,889.5,107.0,2.4,30.0,914.5,683.0,501.72
2017,6,1,14,30,884.0,106.0,2.4,30.0,888.0,637.77,469.11
2017,6,1,14,45,856.0,116.0,2.4,30.0,849.5,587.77,432.1
2017,6,1,15,0,828.0,126.0,2.4,30.0,811.0,538.71,394.92
2017,6,1,15,15,473.5,243.0,2.4,30.0,630.5,419.21,306.89
2017,6,1,15,30,119.0,360.0,2.4,30.0,450.0,347.92,255.5
2017,6,1,15,45,448.0,237.5,2.4,30.0,546.0,349.72,252.55
2017,6,1,16,0,777.0,115.0,2.4,30.0,642.0,331.69,229.45
2017,6,1,16,15,575.5,173.0,2.4,29.5,547.5,277.26,190.01
2017,6,1,16,30,374.0,231.0,2.4,29.0,453.0,254.49,177.51
2017,6,1,16,45,242.5,222.0,2.45,29.0,360.5,204.11,143.94
2017,6,1,17,0,111.0,213.0,2.5,29.0,268.0,175.38,128.28
2017,6,1,17,15,106.0,188.0,2.4,28.5,236.0,147.69,109.3
2017,6,1,17,30,101.0,163.0,2.3,28.0,204.0,123.87,98.27
2017,6,1,17,45,305.0,120.0,2.2,28.0,216.0,89.89,70.31
2017,6,1,18,0,509.0,77.0,2.1,28.0,228.0,54.43,40.63
2017,6,1,18,15,440.0,67.5,1.95,27.0,178.5,49.6,36.65
2017,6,1,18,30,371.0,58.0,1.8,26.0,129.0,43.54,31.37
2017,6,1,18,45,265.5,44.5,1.65,25.5,87.0,34.09,22.91
2017,6,1,19,0,160.0,31.0,1.5,25.0,45.0,24.24,13.1
2017,6,1,19,15,80.0,15.5,1.6,24.5,22.5,14.77,0.0
2017,6,1,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,9.0,1.2,20.5,9.0,8.58,0.0
2017,6,2,6,0,0.0,18.0,1.3,21.0,18.0,16.7,6.61
2017,6,2,6,15,0.0,36.0,1.4,21.0,36.0,34.51,22.43
2017,6,2,6,30,0.0,54.0,1.5,21.0,54.0,53.07,38.28
2017,6,2,6,45,1.5,76.0,1.65,21.5,76.5,76.85,58.18
2017,6,2,7,0,3.0,98.0,1.8,22.0,99.0,100.27,77.42
2017,6,2,7,15,13.5,120.5,1.8,22.0,126.0,130.35,102.08
2017,6,2,7,30,24.0,143.0,1.8,22.0,153.0,161.02,126.8
2017,6,2,7,45,59.0,176.0,1.85,22.5,204.0,234.86,185.63
2017,6,2,8,0,94.0,209.0,1.9,23.0,255.0,301.04,236.75
2017,6,2,8,15,98.5,234.5,1.95,23.5,287.5,333.92,260.39
2017,6,2,8,30,103.0,260.0,2.0,24.0,320.0,366.55,283.52
2017,6,2,8,45,66.5,260.5,2.05,24.5,301.0,332.73,255.5
2017,6,2,9,0,30.0,261.0,2.1,25.0,282.0,297.7,226.81
2017,6,2,9,15,82.0,310.5,2.1,25.5,371.5,400.1,303.52
2017,6,2,9,30,134.0,360.0,2.1,26.0,461.0,517.85,387.7
2017,6,2,9,45,76.5,325.0,2.15,26.5,383.5,406.94,304.7
2017,6,2,10,0,19.0,290.0,2.2,27.0,306.0,298.79,223.08
2017,6,2,10,15,19.0,298.5,2.15,27.5,315.0,306.33,228.1
2017,6,2,10,30,19.0,307.0,2.1,28.0,324.0,313.81,232.66
2017,6,2,10,45,103.5,389.0,2.1,28.5,485.0,504.15,370.41
2017,6,2,11,0,188.0,471.0,2.1,29.0,646.0,669.12,482.63
2017,6,2,11,15,305.5,446.5,2.1,29.0,738.0,764.22,547.57
2017,6,2,11,30,423.0,422.0,2.1,29.0,830.0,852.59,606.87
2017,6,2,11,45,422.5,431.5,2.1,29.5,843.5,848.51,601.65
2017,6,2,12,0,422.0,441.0,2.1,30.0,857.0,842.34,596.01
2017,6,2,12,15,270.5,473.5,2.05,30.0,740.5,713.18,507.58
