Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,12,30,915.0,119.0,3.2,33.0,1028.0,950.54,673.36
2017,6,12,12,45,915.0,118.5,3.25,33.5,1025.0,924.16,655.69
2017,6,12,13,0,915.0,118.0,3.3,34.0,1022.0,895.36,636.5
2017,6,12,13,15,913.0,117.5,3.3,34.0,1010.5,862.47,615.65
2017,6,12,13,30,911.0,117.0,3.3,34.0,999.0,827.33,593.24
2017,6,12,13,45,648.5,264.0,3.35,34.0,886.0,722.96,521.16
2017,6,12,14,0,386.0,411.0,3.4,34.0,773.0,636.98,457.34
2017,6,12,14,15,639.5,261.5,3.4,34.0,840.5,653.22,473.58
2017,6,12,14,30,893.0,112.0,3.4,34.0,908.0,657.93,479.55
2017,6,12,14,45,871.0,118.5,3.45,34.0,871.0,608.24,443.02
2017,6,12,15,0,849.0,125.0,3.5,34.0,834.0,558.98,406.21
2017,6,12,15,15,838.5,122.5,3.5,34.0,794.5,508.71,367.75
2017,6,12,15,30,828.0,120.0,3.5,34.0,755.0,453.35,324.7
2017,6,12,15,45,815.0,117.0,3.55,34.0,710.5,401.4,283.06
2017,6,12,16,0,802.0,114.0,3.6,34.0,666.0,350.18,241.03
2017,6,12,16,15,783.5,110.5,3.65,33.5,617.5,298.02,198.33
2017,6,12,16,30,765.0,107.0,3.7,33.0,569.0,247.59,156.96
2017,6,12,16,45,741.5,102.5,3.75,33.0,517.0,197.47,117.04
2017,6,12,17,0,718.0,98.0,3.8,33.0,465.0,144.53,78.29
2017,6,12,17,15,686.0,93.0,3.7,32.5,411.5,98.65,51.72
2017,6,12,17,30,654.0,88.0,3.6,32.0,358.0,56.6,41.49
2017,6,12,17,45,610.0,81.5,3.5,31.5,304.5,54.19,39.74
2017,6,12,18,0,566.0,75.0,3.4,31.0,251.0,52.0,38.08
2017,6,12,18,15,501.5,66.5,3.2,30.0,200.0,47.9,34.78
2017,6,12,18,30,437.0,58.0,3.0,29.0,149.0,43.56,31.07
2017,6,12,18,45,341.0,46.0,2.85,28.0,104.5,35.66,24.13
2017,6,12,19,0,245.0,34.0,2.7,27.0,60.0,26.43,15.61
2017,6,12,19,15,122.5,17.0,2.95,26.5,30.0,13.34,0.0
2017,6,12,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,5,45,77.0,15.5,2.55,22.5,22.5,46.69,0.0
2017,6,13,6,0,154.0,31.0,2.8,23.0,45.0,135.96,93.59
2017,6,13,6,15,254.5,46.0,3.0,23.5,86.5,210.78,163.36
2017,6,13,6,30,355.0,61.0,3.2,24.0,128.0,295.96,235.43
2017,6,13,6,45,177.5,34.5,3.4,24.5,68.0,162.84,130.41
2017,6,13,7,0,0.0,8.0,3.6,25.0,8.0,7.41,0.46
2017,6,13,7,15,310.5,49.5,3.65,25.5,172.0,296.01,240.77
2017,6,13,7,30,621.0,91.0,3.7,26.0,336.0,590.72,468.81
2017,6,13,7,45,664.0,94.0,3.75,26.5,390.5,650.52,509.14
2017,6,13,8,0,707.0,97.0,3.8,27.0,445.0,711.63,550.46
2017,6,13,8,15,732.0,101.0,3.8,27.5,497.5,755.93,578.61
2017,6,13,8,30,757.0,105.0,3.8,28.0,550.0,803.58,608.61
2017,6,13,8,45,778.5,107.5,3.85,28.5,600.0,845.33,634.19
2017,6,13,9,0,800.0,110.0,3.9,29.0,650.0,885.62,658.45
2017,6,13,9,15,518.5,231.0,3.9,29.5,590.5,768.45,572.9
2017,6,13,9,30,237.0,352.0,3.9,30.0,531.0,608.56,451.53
2017,6,13,9,45,547.5,234.0,3.95,30.5,676.5,811.69,600.23
2017,6,13,10,0,858.0,116.0,4.0,31.0,822.0,986.1,714.2
2017,6,13,10,15,866.0,118.0,4.05,31.5,856.0,1000.84,720.11
2017,6,13,10,30,874.0,120.0,4.1,32.0,890.0,1012.55,725.3
2017,6,13,10,45,883.0,119.0,4.15,32.5,918.5,1018.99,727.24
2017,6,13,11,0,892.0,118.0,4.2,33.0,947.0,1022.29,727.31
2017,6,13,11,15,896.0,118.5,4.25,33.0,966.5,1018.88,724.73
2017,6,13,11,30,900.0,119.0,4.3,33.0,986.0,1012.21,720.23
2017,6,13,11,45,895.0,124.5,4.4,33.5,996.5,998.36,710.07
2017,6,13,12,0,890.0,130.0,4.5,34.0,1007.0,981.38,698.04
2017,6,13,12,15,890.5,130.5,4.55,34.0,1011.0,962.02,685.73
2017,6,13,12,30,891.0,131.0,4.6,34.0,1015.0,939.95,671.71
2017,6,13,12,45,893.0,128.5,4.65,34.5,1012.5,914.07,653.88
2017,6,13,13,0,895.0,126.0,4.7,35.0,1010.0,885.8,634.54
2017,6,13,13,15,892.0,125.0,4.75,35.0,998.0,852.27,613.02
2017,6,13,13,30,889.0,124.0,4.8,35.0,986.0,816.62,590.12
2017,6,13,13,45,888.5,120.5,4.85,35.0,967.5,778.71,565.52
2017,6,13,14,0,888.0,117.0,4.9,35.0,949.0,738.75,539.33
2017,6,13,14,15,882.0,116.0,4.95,35.0,922.5,695.31,509.06
2017,6,13,14,30,876.0,115.0,5.0,35.0,896.0,650.57,476.75
2017,6,13,14,45,527.0,262.5,5.05,35.0,727.5,526.46,384.34
2017,6,13,15,0,178.0,410.0,5.1,35.0,559.0,442.23,320.61
2017,6,13,15,15,516.0,254.5,5.1,34.5,656.5,456.07,332.12
2017,6,13,15,30,854.0,99.0,5.1,34.0,754.0,453.54,327.23
2017,6,13,15,45,841.5,96.0,5.1,34.0,710.0,401.08,284.32
2017,6,13,16,0,829.0,93.0,5.1,34.0,666.0,349.19,241.11
2017,6,13,16,15,812.5,90.5,5.1,33.5,617.5,297.37,197.99
2017,6,13,16,30,796.0,88.0,5.1,33.0,569.0,240.07,150.82
2017,6,13,16,45,770.0,86.0,5.15,33.0,517.0,189.87,110.43
2017,6,13,17,0,744.0,84.0,5.2,33.0,465.0,142.55,75.79
2017,6,13,17,15,714.5,80.0,5.2,32.5,412.0,96.49,48.96
2017,6,13,17,30,685.0,76.0,5.2,32.0,359.0,54.0,39.35
2017,6,13,17,45,633.0,72.5,5.2,31.5,305.0,47.37,34.06
2017,6,13,18,0,581.0,69.0,5.2,31.0,251.0,47.15,34.03
2017,6,13,18,15,518.0,61.5,5.1,30.5,200.0,43.66,31.15
2017,6,13,18,30,455.0,54.0,5.0,30.0,149.0,39.97,27.93
2017,6,13,18,45,343.5,44.5,4.9,29.5,104.5,34.2,22.76
2017,6,13,19,0,232.0,35.0,4.8,29.0,60.0,27.2,16.1
2017,6,13,19,15,116.0,17.5,4.7,28.5,30.0,13.73,0.0
2017,6,13,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,5,45,56.5,16.0,3.5,23.0,20.5,38.64,0.0
2017,6,14,6,0,113.0,32.0,3.6,23.0,41.0,108.41,73.6
2017,6,14,6,15,206.5,48.5,3.85,23.5,81.0,189.63,146.73
2017,6,14,6,30,300.0,65.0,4.1,24.0,121.0,270.31,215.22
2017,6,14,6,45,371.0,77.0,4.35,24.5,169.5,340.11,273.69
2017,6,14,7,0,442.0,89.0,4.6,25.0,218.0,416.0,335.31
2017,6,14,7,15,257.5,122.5,4.65,25.5,201.5,333.38,267.46
2017,6,14,7,30,73.0,156.0,4.7,26.0,185.0,222.96,175.61
2017,6,14,7,45,48.5,168.0,4.8,27.0,188.5,216.74,168.98
2017,6,14,8,0,24.0,180.0,4.9,28.0,192.0,198.07,152.38
2017,6,14,8,15,12.0,166.5,4.9,28.5,173.0,171.97,130.85
2017,6,14,8,30,0.0,153.0,4.9,29.0,154.0,146.6,109.97
2017,6,14,8,45,18.5,211.5,4.95,29.5,224.5,222.76,168.7
2017,6,14,9,0,37.0,270.0,5.0,30.0,295.0,314.34,237.39
2017,6,14,9,15,19.0,208.5,5.0,30.5,221.5,218.58,163.72
2017,6,14,9,30,1.0,147.0,5.0,31.0,148.0,139.88,102.66
2017,6,14,9,45,69.5,274.0,5.0,31.5,331.0,345.23,258.61
2017,6,14,10,0,138.0,401.0,5.0,32.0,514.0,562.26,414.33
2017,6,14,10,15,83.5,374.0,5.0,32.0,443.5,462.37,340.52
2017,6,14,10,30,29.0,347.0,5.0,32.0,373.0,376.67,276.74
2017,6,14,10,45,27.5,353.0,5.0,32.5,378.5,379.0,277.61
2017,6,14,11,0,26.0,359.0,5.0,33.0,384.0,381.19,278.2
2017,6,14,11,15,30.5,380.5,5.0,33.0,410.0,404.83,294.94
2017,6,14,11,30,35.0,402.0,5.0,33.0,436.0,427.84,311.09
2017,6,14,11,45,25.5,347.0,5.05,33.5,372.0,361.06,262.53
2017,6,14,12,0,16.0,292.0,5.1,34.0,308.0,290.78,211.24
2017,6,14,12,15,17.5,313.0,5.05,34.0,330.5,311.0,225.89
2017,6,14,12,30,19.0,334.0,5.0,34.0,353.0,330.78,240.02
2017,6,14,12,45,111.5,420.5,5.0,34.5,530.5,496.71,359.67
2017,6,14,13,0,204.0,507.0,5.0,35.0,708.0,646.54,463.1
2017,6,14,13,15,155.0,496.5,5.0,35.0,648.5,584.08,418.66
2017,6,14,13,30,106.0,486.0,5.0,35.0,589.0,527.1,378.41
2017,6,14,13,45,142.5,480.5,5.0,35.5,616.5,538.21,386.47
2017,6,14,14,0,179.0,475.0,5.0,36.0,644.0,548.48,393.49
2017,6,14,14,15,102.0,406.5,5.0,36.0,502.5,426.96,307.78
2017,6,14,14,30,25.0,338.0,5.0,36.0,361.0,317.25,229.01
2017,6,14,14,45,146.0,367.5,5.0,36.0,491.0,402.93,292.15
2017,6,14,15,0,267.0,397.0,5.0,36.0,621.0,472.96,341.78
2017,6,14,15,15,273.0,375.0,4.95,35.5,594.5,440.53,318.59
2017,6,14,15,30,279.0,353.0,4.9,35.0,568.0,407.59,294.8
2017,6,14,15,45,278.5,330.0,4.9,35.0,534.0,370.92,267.32
2017,6,14,16,0,278.0,307.0,4.9,35.0,500.0,334.45,239.57
2017,6,14,16,15,338.0,269.0,4.85,34.5,486.0,303.86,214.61
2017,6,14,16,30,398.0,231.0,4.8,34.0,472.0,260.35,179.0
2017,6,14,16,45,350.0,217.5,4.8,34.0,415.5,224.48,152.76
2017,6,14,17,0,302.0,204.0,4.8,34.0,359.0,186.78,126.79
2017,6,14,17,15,437.0,156.0,4.65,33.5,352.0,133.81,85.79
2017,6,14,17,30,572.0,108.0,4.5,33.0,345.0,73.01,54.8
2017,6,14,17,45,531.0,98.0,4.4,32.5,293.5,66.99,50.16
2017,6,14,18,0,490.0,88.0,4.3,32.0,242.0,62.54,46.68
2017,6,14,18,15,426.0,77.5,4.05,31.0,192.5,56.41,41.73
2017,6,14,18,30,362.0,67.0,3.8,30.0,143.0,49.98,36.3
2017,6,14,18,45,277.5,52.0,3.6,29.5,100.5,39.62,27.25
2017,6,14,19,0,193.0,37.0,3.4,29.0,58.0,28.76,17.39
2017,6,14,19,15,96.5,18.5,3.45,28.5,29.0,14.52,0.0
2017,6,14,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,5,45,25.0,15.0,3.35,22.5,17.5,24.64,0.0
2017,6,15,6,0,50.0,30.0,3.5,23.0,35.0,66.75,43.19
2017,6,15,6,15,110.5,51.5,3.65,23.5,70.0,134.97,103.07
2017,6,15,6,30,171.0,73.0,3.8,24.0,105.0,198.75,157.18
2017,6,15,6,45,251.0,84.0,4.0,24.5,148.0,264.59,212.56
2017,6,15,7,0,331.0,95.0,4.2,25.0,191.0,350.95,282.65
2017,6,15,7,15,333.0,117.0,4.3,25.5,231.0,391.63,313.96
2017,6,15,7,30,335.0,139.0,4.4,26.0,271.0,418.15,333.6
2017,6,15,7,45,308.0,167.5,4.55,26.5,303.0,442.1,349.8
2017,6,15,8,0,281.0,196.0,4.7,27.0,335.0,462.62,362.89
2017,6,15,8,15,352.0,205.0,4.75,27.5,398.5,539.42,420.08
2017,6,15,8,30,423.0,214.0,4.8,28.0,462.0,634.26,488.39
2017,6,15,8,45,569.5,178.5,4.85,29.0,543.5,741.67,565.29
2017,6,15,9,0,716.0,143.0,4.9,30.0,625.0,849.93,636.99
2017,6,15,9,15,732.5,146.5,4.9,30.5,669.5,882.84,655.87
2017,6,15,9,30,749.0,150.0,4.9,31.0,714.0,908.69,670.21
2017,6,15,9,45,501.5,270.5,4.9,31.5,657.0,806.38,594.51
2017,6,15,10,0,254.0,391.0,4.9,32.0,600.0,680.17,498.03
2017,6,15,10,15,528.0,274.0,4.85,32.5,732.0,839.63,614.02
2017,6,15,10,30,802.0,157.0,4.8,33.0,864.0,988.44,711.81
2017,6,15,10,45,811.5,157.0,4.75,33.5,892.0,995.76,712.76
2017,6,15,11,0,821.0,157.0,4.7,34.0,920.0,1000.06,713.0
2017,6,15,11,15,582.5,302.5,4.65,34.0,850.0,905.99,648.44
2017,6,15,11,30,344.0,448.0,4.6,34.0,780.0,796.57,568.25
2017,6,15,11,45,589.5,305.5,4.55,34.5,882.5,891.25,637.44
2017,6,15,12,0,835.0,163.0,4.5,35.0,985.0,968.33,687.51
2017,6,15,12,15,836.0,163.0,4.45,35.0,989.5,948.97,674.11
2017,6,15,12,30,837.0,163.0,4.4,35.0,994.0,926.95,659.69
2017,6,15,12,45,839.0,161.0,4.35,35.5,992.0,895.57,637.92
2017,6,15,13,0,841.0,159.0,4.3,36.0,990.0,869.09,619.47
2017,6,15,13,15,838.5,158.0,4.2,36.0,979.0,837.5,598.75
2017,6,15,13,30,836.0,157.0,4.1,36.0,968.0,803.93,576.71
2017,6,15,13,45,834.0,154.5,4.1,36.0,950.0,767.6,553.13
2017,6,15,14,0,832.0,152.0,4.1,36.0,932.0,729.47,527.55
2017,6,15,14,15,826.0,150.5,4.05,36.0,906.5,687.08,497.69
2017,6,15,14,30,820.0,149.0,4.0,36.0,881.0,643.34,466.35
2017,6,15,14,45,828.5,136.5,4.0,36.0,853.0,600.61,435.32
2017,6,15,15,0,837.0,124.0,4.0,36.0,825.0,554.13,400.8
2017,6,15,15,15,826.5,122.0,4.0,36.0,786.5,504.94,363.25
2017,6,15,15,30,816.0,120.0,4.0,36.0,748.0,450.67,321.2
2017,6,15,15,45,803.0,116.5,4.0,36.0,704.0,398.97,279.95
2017,6,15,16,0,790.0,113.0,4.0,36.0,660.0,348.01,238.37
2017,6,15,16,15,772.0,110.0,3.95,35.5,612.0,297.03,196.78
2017,6,15,16,30,754.0,107.0,3.9,35.0,564.0,247.74,156.49
2017,6,15,16,45,730.5,102.5,3.9,35.0,513.0,198.17,117.16
2017,6,15,17,0,707.0,98.0,3.9,35.0,462.0,145.82,78.84
2017,6,15,17,15,675.5,93.0,3.75,34.5,409.0,100.48,52.23
2017,6,15,17,30,644.0,88.0,3.6,34.0,356.0,58.89,42.99
2017,6,15,17,45,599.5,81.5,3.5,33.5,303.0,53.96,39.19
2017,6,15,18,0,555.0,75.0,3.4,33.0,250.0,51.77,37.55
2017,6,15,18,15,491.5,67.0,3.1,32.0,199.5,48.11,34.64
2017,6,15,18,30,428.0,59.0,2.8,31.0,149.0,44.23,31.37
2017,6,15,18,45,332.0,47.5,2.55,30.5,105.0,36.11,24.25
2017,6,15,19,0,236.0,36.0,2.3,30.0,61.0,27.97,16.72
2017,6,15,19,15,118.0,18.0,2.55,29.5,30.5,14.11,0.0
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,16,5,45,69.5,15.5,3.8,22.5,21.0,43.48,0.0
2017,6,16,6,0,139.0,31.0,3.9,23.0,42.0,128.56,87.72
2017,6,16,6,15,237.5,46.0,4.05,23.5,83.0,201.78,156.36
2017,6,16,6,30,336.0,61.0,4.2,24.0,124.0,284.85,226.99
2017,6,16,6,45,414.0,70.5,4.35,24.5,173.5,357.32,287.71
2017,6,16,7,0,492.0,80.0,4.5,25.0,223.0,441.47,355.56
2017,6,16,7,15,541.5,87.5,4.55,25.5,275.5,505.71,405.52
2017,6,16,7,30,591.0,95.0,4.6,26.0,328.0,572.62,455.81
2017,6,16,7,45,635.5,98.5,4.65,26.5,382.5,633.14,498.96
2017,6,16,8,0,680.0,102.0,4.7,27.0,437.0,695.11,541.64
2017,6,16,8,15,706.0,106.5,4.65,27.5,488.5,743.77,573.2
2017,6,16,8,30,732.0,111.0,4.6,28.0,540.0,787.91,600.9
2017,6,16,8,45,754.0,114.0,4.6,29.0,589.5,830.09,625.7
2017,6,16,9,0,776.0,117.0,4.6,30.0,639.0,870.89,649.1
2017,6,16,9,15,791.0,120.0,4.55,30.5,684.0,903.4,667.63
2017,6,16,9,30,806.0,123.0,4.5,31.0,729.0,933.73,684.53
2017,6,16,9,45,818.0,125.0,4.5,31.5,769.5,957.6,697.27
2017,6,16,10,0,830.0,127.0,4.5,32.0,810.0,970.01,702.5
2017,6,16,10,15,839.0,129.0,4.45,32.0,844.0,985.49,711.06
2017,6,16,10,30,848.0,131.0,4.4,32.0,878.0,998.02,717.77
2017,6,16,10,45,855.0,132.5,4.35,32.5,906.0,1004.98,719.51
2017,6,16,11,0,862.0,134.0,4.3,33.0,934.0,1008.8,719.37
2017,6,16,11,15,866.5,135.0,4.25,33.5,954.5,1006.44,715.41
2017,6,16,11,30,871.0,136.0,4.2,34.0,975.0,1000.89,709.59
2017,6,16,11,45,885.0,129.0,4.2,34.5,991.0,993.75,703.21
2017,6,16,12,0,899.0,122.0,4.2,35.0,1007.0,983.39,694.92
2017,6,16,12,15,900.0,122.0,4.15,35.0,1012.0,964.14,682.23
2017,6,16,12,30,901.0,122.0,4.1,35.0,1017.0,942.12,667.9
2017,6,16,12,45,900.5,121.5,4.05,35.5,1014.0,915.8,649.52
2017,6,16,13,0,900.0,121.0,4.0,36.0,1011.0,887.13,629.73
2017,6,16,13,15,898.0,120.5,3.95,36.0,1000.0,854.88,608.94
2017,6,16,13,30,896.0,120.0,3.9,36.0,989.0,820.42,586.66
2017,6,16,13,45,892.5,119.0,3.9,36.5,970.5,782.27,560.9
2017,6,16,14,0,889.0,118.0,3.9,37.0,952.0,742.27,533.84
2017,6,16,14,15,883.5,116.5,3.85,37.0,925.5,698.81,503.94
2017,6,16,14,30,878.0,115.0,3.8,37.0,899.0,653.99,471.99
2017,6,16,14,45,856.0,121.5,3.75,37.0,862.5,605.03,436.29
2017,6,16,15,0,834.0,128.0,3.7,37.0,826.0,556.51,400.16
2017,6,16,15,15,823.0,125.5,3.7,36.5,787.0,502.43,360.35
2017,6,16,15,30,812.0,123.0,3.7,36.0,748.0,452.19,321.97
2017,6,16,15,45,798.0,120.0,3.7,36.0,704.0,400.72,281.02
2017,6,16,16,0,784.0,117.0,3.7,36.0,660.0,350.09,239.84
2017,6,16,16,15,765.5,113.5,3.65,35.5,612.0,298.88,198.24
2017,6,16,16,30,747.0,110.0,3.6,35.0,564.0,249.4,157.94
2017,6,16,16,45,723.0,105.5,3.6,35.0,512.5,194.83,114.9
2017,6,16,17,0,699.0,101.0,3.6,35.0,461.0,147.9,80.67
2017,6,16,17,15,667.5,95.5,3.45,34.5,408.0,102.58,53.87
2017,6,16,17,30,636.0,90.0,3.3,34.0,355.0,61.01,44.72
2017,6,16,17,45,592.0,83.5,3.15,33.5,302.5,55.43,40.39
2017,6,16,18,0,548.0,77.0,3.0,33.0,250.0,53.32,38.83
2017,6,16,18,15,485.5,68.0,2.8,32.0,199.5,48.88,35.29
2017,6,16,18,30,423.0,59.0,2.6,31.0,149.0,44.16,31.31
2017,6,16,18,45,330.5,47.0,2.4,30.5,105.0,35.69,23.92
2017,6,16,19,0,238.0,35.0,2.2,30.0,61.0,27.14,16.09
2017,6,16,19,15,119.0,17.5,2.5,29.5,30.5,13.7,0.0
2017,6,16,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,5,45,49.5,16.0,4.35,23.5,20.0,35.67,0.0
2017,6,17,6,0,99.0,32.0,4.5,24.0,40.0,101.68,67.87
2017,6,17,6,15,188.5,50.0,4.6,24.0,80.0,172.45,132.9
2017,6,17,6,30,278.0,68.0,4.7,24.0,120.0,261.53,208.25
2017,6,17,6,45,361.5,78.5,4.85,24.5,169.0,335.77,270.54
2017,6,17,7,0,445.0,89.0,5.0,25.0,218.0,417.34,336.91
2017,6,17,7,15,496.0,98.0,5.05,25.5,270.0,481.06,386.94
2017,6,17,7,30,547.0,107.0,5.1,26.0,322.0,553.81,442.08
2017,6,17,7,45,598.5,109.5,5.2,26.5,377.0,617.28,488.94
2017,6,17,8,0,650.0,112.0,5.3,27.0,432.0,682.59,534.81
2017,6,17,8,15,677.5,117.5,5.3,27.5,483.5,732.76,568.18
2017,6,17,8,30,705.0,123.0,5.3,28.0,535.0,782.57,600.65
2017,6,17,8,45,733.5,123.5,5.3,28.5,585.5,826.63,628.45
2017,6,17,9,0,762.0,124.0,5.3,29.0,636.0,865.67,652.33
2017,6,17,9,15,777.0,127.0,5.25,29.5,681.0,897.89,670.95
2017,6,17,9,30,792.0,130.0,5.2,30.0,726.0,927.96,687.93
2017,6,17,9,45,806.0,132.0,5.2,30.5,766.5,953.58,702.09
2017,6,17,10,0,820.0,134.0,5.2,31.0,807.0,976.64,714.51
2017,6,17,10,15,828.5,136.0,5.15,31.5,841.0,991.45,721.1
2017,6,17,10,30,837.0,138.0,5.1,32.0,875.0,994.25,719.9
2017,6,17,10,45,844.0,139.0,5.1,32.5,902.5,1000.62,721.6
2017,6,17,11,0,851.0,140.0,5.1,33.0,930.0,1003.9,721.39
2017,6,17,11,15,855.0,141.0,5.05,33.0,949.5,1001.05,718.47
2017,6,17,11,30,859.0,142.0,5.0,33.0,969.0,995.05,713.67
2017,6,17,11,45,842.0,156.0,5.0,33.5,976.0,977.69,700.52
2017,6,17,12,0,825.0,170.0,5.0,34.0,983.0,966.17,691.38
2017,6,17,12,15,825.5,170.5,4.95,34.0,987.5,946.98,678.42
2017,6,17,12,30,826.0,171.0,4.9,34.0,992.0,925.16,663.86
2017,6,17,12,45,826.5,169.5,4.9,34.5,989.0,899.15,645.57
2017,6,17,13,0,827.0,168.0,4.9,35.0,986.0,870.98,625.96
2017,6,17,13,15,824.0,167.0,4.85,35.0,974.5,838.22,604.35
2017,6,17,13,30,821.0,166.0,4.8,35.0,963.0,803.6,581.46
2017,6,17,13,45,818.0,163.5,4.75,35.0,944.5,765.9,556.43
2017,6,17,14,0,815.0,161.0,4.7,35.0,926.0,726.59,529.24
2017,6,17,14,15,808.5,159.5,4.65,35.0,900.0,684.31,499.22
2017,6,17,14,30,802.0,158.0,4.6,35.0,874.0,641.02,467.92
2017,6,17,14,45,801.0,150.5,4.6,35.0,843.5,595.02,434.29
2017,6,17,15,0,800.0,143.0,4.6,35.0,813.0,547.9,399.04
2017,6,17,15,15,789.0,140.5,4.55,35.0,775.0,499.16,361.57
2017,6,17,15,30,778.0,138.0,4.5,35.0,737.0,450.58,323.33
2017,6,17,15,45,699.5,166.5,4.5,35.0,681.5,396.86,281.25
2017,6,17,16,0,621.0,195.0,4.5,35.0,626.0,354.91,247.88
2017,6,17,16,15,522.5,210.5,4.45,34.5,555.0,305.16,210.52
2017,6,17,16,30,424.0,226.0,4.4,34.0,484.0,263.77,180.58
2017,6,17,16,45,345.5,218.5,4.4,34.0,416.5,225.71,153.76
2017,6,17,17,0,267.0,211.0,4.4,34.0,349.0,188.7,129.47
2017,6,17,17,15,243.0,189.0,4.25,33.5,303.5,153.61,106.61
2017,6,17,17,30,219.0,167.0,4.1,33.0,258.0,121.43,94.33
2017,6,17,17,45,203.5,144.5,4.0,32.5,220.0,105.68,81.97
2017,6,17,18,0,188.0,122.0,3.9,32.0,182.0,91.2,70.39
2017,6,17,18,15,163.5,100.5,3.8,31.5,145.0,80.56,61.7
2017,6,17,18,30,139.0,79.0,3.7,31.0,108.0,64.45,48.17
2017,6,17,18,45,101.0,58.0,3.6,30.5,76.0,48.23,34.25
2017,6,17,19,0,63.0,37.0,3.5,30.0,44.0,31.57,19.65
2017,6,17,19,15,31.5,18.5,3.6,29.5,22.0,16.34,1.16
2017,6,17,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,23.5,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,45,56.5,16.0,4.05,23.0,20.5,38.52,0.0
2017,6,18,6,0,113.0,32.0,4.2,23.0,41.0,108.05,72.46
2017,6,18,6,15,208.0,48.5,4.35,23.5,81.5,190.09,146.97
2017,6,18,6,30,303.0,65.0,4.5,24.0,122.0,271.44,216.16
2017,6,18,6,45,388.0,74.5,4.7,24.5,171.5,346.44,279.13
2017,6,18,7,0,473.0,84.0,4.9,25.0,221.0,428.92,346.21
2017,6,18,7,15,492.0,95.5,4.95,25.5,264.0,474.87,381.97
2017,6,18,7,30,511.0,107.0,5.0,26.0,307.0,521.32,416.85
2017,6,18,7,45,591.0,106.5,5.1,26.5,371.5,607.68,481.58
2017,6,18,8,0,671.0,106.0,5.2,27.0,436.0,692.12,541.55
2017,6,18,8,15,697.5,111.0,5.2,27.5,487.5,741.55,574.12
2017,6,18,8,30,724.0,116.0,5.2,28.0,539.0,790.53,605.85
2017,6,18,8,45,750.5,117.0,5.2,28.5,589.5,829.89,630.21
2017,6,18,9,0,777.0,118.0,5.2,29.0,640.0,872.55,656.55
2017,6,18,9,15,791.5,121.0,5.15,29.5,685.0,904.66,674.97
2017,6,18,9,30,806.0,124.0,5.1,30.0,730.0,934.58,691.74
2017,6,18,9,45,820.0,125.5,5.05,31.0,771.0,959.92,703.83
2017,6,18,10,0,834.0,127.0,5.0,32.0,812.0,973.85,708.26
2017,6,18,10,15,842.5,129.0,4.9,32.5,846.0,988.94,714.63
2017,6,18,10,30,851.0,131.0,4.8,33.0,880.0,1001.08,719.07
2017,6,18,10,45,857.5,132.0,4.75,33.5,907.5,1007.11,720.04
2017,6,18,11,0,864.0,133.0,4.7,34.0,935.0,1010.02,719.36
2017,6,18,11,15,868.0,134.5,4.65,34.0,955.0,1007.75,716.95
2017,6,18,11,30,872.0,136.0,4.6,34.0,975.0,1002.28,712.65
2017,6,18,11,45,878.0,133.5,4.55,34.5,988.5,991.74,703.79
2017,6,18,12,0,884.0,131.0,4.5,35.0,1002.0,978.11,693.13
2017,6,18,12,15,884.5,131.5,4.5,35.0,1007.0,959.07,680.79
2017,6,18,12,30,885.0,132.0,4.5,35.0,1012.0,937.32,666.8
2017,6,18,12,45,660.5,291.5,4.5,35.5,947.0,867.25,618.26
2017,6,18,13,0,436.0,451.0,4.5,36.0,882.0,794.75,562.53
2017,6,18,13,15,436.0,442.0,4.55,36.0,869.0,765.64,543.82
2017,6,18,13,30,436.0,433.0,4.6,36.0,856.0,735.87,524.24
2017,6,18,13,45,651.5,281.5,4.65,36.5,900.0,743.29,533.9
2017,6,18,14,0,867.0,130.0,4.7,37.0,944.0,737.92,533.61
2017,6,18,14,15,672.5,247.5,4.75,36.5,868.5,666.86,481.72
2017,6,18,14,30,478.0,365.0,4.8,36.0,793.0,611.01,440.18
2017,6,18,14,45,474.5,345.5,4.85,36.0,756.5,566.19,408.76
2017,6,18,15,0,471.0,326.0,4.9,36.0,720.0,521.37,376.65
2017,6,18,15,15,435.0,321.0,4.9,35.5,672.0,472.37,341.4
2017,6,18,15,30,399.0,316.0,4.9,35.0,624.0,432.69,312.28
2017,6,18,15,45,487.5,264.0,4.95,35.0,617.5,395.41,282.89
2017,6,18,16,0,576.0,212.0,5.0,35.0,611.0,355.41,249.57
2017,6,18,16,15,587.0,188.5,4.95,34.5,570.0,305.63,209.56
2017,6,18,16,30,598.0,165.0,4.9,34.0,529.0,255.61,168.88
2017,6,18,16,45,552.0,161.0,4.9,34.0,474.0,211.6,135.16
2017,6,18,17,0,506.0,157.0,4.9,34.0,419.0,170.84,106.37
2017,6,18,17,15,567.5,122.5,4.85,33.5,385.5,118.38,69.19
2017,6,18,17,30,629.0,88.0,4.8,33.0,352.0,60.74,44.71
2017,6,18,17,45,574.5,85.5,4.75,32.5,299.5,56.81,41.73
2017,6,18,18,0,520.0,83.0,4.7,32.0,247.0,58.08,42.98
2017,6,18,18,15,458.0,73.0,4.45,31.5,197.5,53.02,38.82
2017,6,18,18,30,396.0,63.0,4.2,31.0,148.0,46.84,33.55
2017,6,18,18,45,300.5,51.0,4.0,30.5,104.5,38.75,26.46
2017,6,18,19,0,205.0,39.0,3.8,30.0,61.0,30.31,18.67
2017,6,18,19,15,102.5,19.5,3.75,29.5,30.5,15.29,1.1
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,19,5,45,53.5,15.5,2.55,23.5,20.0,36.78,0.0
2017,6,19,6,0,107.0,31.0,2.7,24.0,40.0,103.25,68.39
2017,6,19,6,15,199.5,49.0,2.8,24.0,80.5,186.38,143.36
2017,6,19,6,30,292.0,67.0,2.9,24.0,121.0,267.77,212.33
2017,6,19,6,45,379.5,76.5,3.0,24.5,171.0,343.7,275.37
2017,6,19,7,0,467.0,86.0,3.1,25.0,221.0,427.35,342.42
2017,6,19,7,15,287.0,122.0,3.1,25.5,210.5,352.73,281.62
2017,6,19,7,30,107.0,158.0,3.1,26.0,200.0,262.04,206.41
2017,6,19,7,45,254.5,165.0,3.15,26.5,284.5,397.18,313.41
2017,6,19,8,0,402.0,172.0,3.2,27.0,369.0,545.25,424.89
2017,6,19,8,15,241.0,211.5,3.0,27.5,333.5,453.14,349.93
2017,6,19,8,30,80.0,251.0,2.8,28.0,298.0,335.68,256.16
2017,6,19,8,45,97.0,279.0,2.6,28.5,341.0,381.75,289.56
2017,6,19,9,0,114.0,307.0,2.4,29.0,384.0,442.17,331.78
2017,6,19,9,15,170.5,329.5,2.15,29.5,453.0,519.85,386.17
2017,6,19,9,30,227.0,352.0,1.9,30.0,522.0,598.89,439.27
2017,6,19,9,45,126.0,330.0,1.7,31.0,425.5,475.03,347.18
2017,6,19,10,0,25.0,308.0,1.5,32.0,329.0,336.04,244.18
2017,6,19,10,15,73.0,370.5,1.4,32.0,434.5,448.28,324.45
2017,6,19,10,30,121.0,433.0,1.3,32.0,540.0,572.86,408.36
2017,6,19,10,45,121.0,448.5,1.2,32.5,558.0,584.83,413.16
2017,6,19,11,0,121.0,464.0,1.1,33.0,576.0,595.96,418.22
2017,6,19,11,15,90.0,456.0,0.9,33.0,540.5,541.14,379.46
2017,6,19,11,30,59.0,448.0,0.7,33.0,505.0,497.94,348.66
2017,6,19,11,45,65.5,461.0,0.55,33.5,525.0,512.88,356.95
2017,6,19,12,0,72.0,474.0,0.4,34.0,545.0,527.01,363.94
2017,6,19,12,15,43.0,368.0,0.65,34.0,411.0,392.28,275.96
2017,6,19,12,30,14.0,262.0,0.9,34.0,277.0,258.65,184.41
2017,6,19,12,45,15.5,284.5,1.2,34.5,300.5,279.97,200.2
2017,6,19,13,0,17.0,307.0,1.5,35.0,324.0,300.86,214.88
2017,6,19,13,15,14.0,262.0,1.6,35.0,276.0,255.38,182.76
2017,6,19,13,30,11.0,217.0,1.7,35.0,228.0,210.47,150.8
2017,6,19,13,45,12.5,237.5,1.85,35.0,249.5,229.5,164.86
2017,6,19,14,0,14.0,258.0,2.0,35.0,271.0,248.12,178.42
2017,6,19,14,15,104.0,352.0,2.05,34.5,446.0,383.02,276.43
2017,6,19,14,30,194.0,446.0,2.1,34.0,621.0,509.14,364.48
2017,6,19,14,45,334.5,385.0,2.15,34.0,672.0,521.95,374.35
2017,6,19,15,0,475.0,324.0,2.2,34.0,723.0,522.34,375.03
2017,6,19,15,15,616.0,234.0,2.25,34.0,725.5,489.36,351.39
2017,6,19,15,30,757.0,144.0,2.3,34.0,728.0,447.75,319.52
2017,6,19,15,45,746.0,138.5,2.35,34.0,686.0,398.14,280.49
2017,6,19,16,0,735.0,133.0,2.4,34.0,644.0,349.14,241.02
2017,6,19,16,15,715.5,129.0,2.4,33.5,597.0,294.5,197.38
2017,6,19,16,30,696.0,125.0,2.4,33.0,550.0,246.6,158.57
2017,6,19,16,45,675.5,118.5,2.45,33.0,500.5,198.66,120.45
2017,6,19,17,0,655.0,112.0,2.5,33.0,451.0,153.06,86.81
2017,6,19,17,15,622.0,106.0,2.45,32.5,399.0,109.52,60.56
2017,6,19,17,30,589.0,100.0,2.4,32.0,347.0,69.91,52.43
2017,6,19,17,45,550.0,91.5,2.4,31.5,296.0,61.42,45.72
2017,6,19,18,0,511.0,83.0,2.4,31.0,245.0,58.0,43.08
2017,6,19,18,15,448.5,73.5,2.15,30.5,196.0,53.37,39.29
2017,6,19,18,30,386.0,64.0,1.9,30.0,147.0,47.56,34.32
2017,6,19,18,45,300.5,51.0,1.7,29.5,104.0,38.73,26.59
2017,6,19,19,0,215.0,38.0,1.5,29.0,61.0,29.49,18.15
2017,6,19,19,15,107.5,19.0,1.55,28.5,30.5,14.87,1.27
2017,6,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,86.5,14.0,2.3,23.5,21.0,48.86,0.0
2017,6,20,6,0,173.0,28.0,2.5,24.0,42.0,138.3,92.69
2017,6,20,6,15,275.0,41.0,2.65,24.5,83.0,213.17,164.14
2017,6,20,6,30,377.0,54.0,2.8,25.0,124.0,300.55,237.69
2017,6,20,6,45,449.5,63.0,3.0,26.0,173.0,372.73,296.96
2017,6,20,7,0,522.0,72.0,3.2,27.0,222.0,450.54,358.27
2017,6,20,7,15,570.5,78.5,3.2,27.5,274.5,513.87,406.51
2017,6,20,7,30,619.0,85.0,3.2,28.0,327.0,579.84,454.72
2017,6,20,7,45,654.0,90.5,3.25,28.5,380.0,636.4,493.5
2017,6,20,8,0,689.0,96.0,3.3,29.0,433.0,693.79,531.81
2017,6,20,8,15,567.5,151.0,3.4,29.5,449.5,677.53,516.9
2017,6,20,8,30,446.0,206.0,3.5,30.0,466.0,644.62,488.29
2017,6,20,8,45,616.5,157.5,3.6,30.5,551.5,759.97,570.51
2017,6,20,9,0,787.0,109.0,3.7,31.0,637.0,870.96,643.06
2017,6,20,9,15,455.0,231.5,3.75,31.5,541.5,708.13,525.38
2017,6,20,9,30,123.0,354.0,3.8,32.0,446.0,500.67,368.73
2017,6,20,9,45,190.5,371.5,3.9,32.5,523.5,584.13,428.81
2017,6,20,10,0,258.0,389.0,4.0,33.0,601.0,682.11,495.92
2017,6,20,10,15,562.0,253.0,4.0,33.5,740.0,855.22,619.45
2017,6,20,10,30,866.0,117.0,4.0,34.0,879.0,1001.49,712.89
2017,6,20,10,45,875.0,117.0,4.05,34.5,907.5,1009.33,714.71
2017,6,20,11,0,884.0,117.0,4.1,35.0,936.0,1014.03,715.66
2017,6,20,11,15,586.5,294.0,4.1,35.0,842.5,902.48,641.25
2017,6,20,11,30,289.0,471.0,4.1,35.0,749.0,766.0,542.3
2017,6,20,11,45,589.0,299.0,4.15,35.5,875.5,885.71,629.9
2017,6,20,12,0,889.0,127.0,4.2,36.0,1002.0,979.7,690.45
2017,6,20,12,15,890.0,127.0,4.2,36.0,1007.0,960.72,677.53
2017,6,20,12,30,891.0,127.0,4.2,36.0,1012.0,939.01,663.68
2017,6,20,12,45,892.0,126.0,4.2,36.5,1009.5,913.91,646.36
2017,6,20,13,0,893.0,125.0,4.2,37.0,1007.0,886.45,627.6
2017,6,20,13,15,577.0,304.5,4.25,37.0,872.5,758.9,540.75
2017,6,20,13,30,261.0,484.0,4.3,37.0,738.0,644.59,456.41
2017,6,20,13,45,570.5,302.5,4.35,37.0,843.0,700.84,502.67
2017,6,20,14,0,880.0,121.0,4.4,37.0,948.0,740.74,534.84
2017,6,20,14,15,874.5,120.0,4.45,37.0,922.0,698.17,505.23
2017,6,20,14,30,869.0,119.0,4.5,37.0,896.0,654.25,473.97
2017,6,20,14,45,860.0,118.0,4.55,37.0,863.0,607.12,439.72
2017,6,20,15,0,851.0,117.0,4.6,37.0,830.0,559.35,404.17
2017,6,20,15,15,840.5,114.5,4.6,36.5,791.5,509.19,366.71
2017,6,20,15,30,830.0,112.0,4.6,36.0,753.0,458.97,328.06
2017,6,20,15,45,816.0,110.0,4.65,36.0,709.0,402.28,283.19
2017,6,20,16,0,802.0,108.0,4.7,36.0,665.0,351.58,241.68
2017,6,20,16,15,784.5,104.5,4.65,35.5,617.0,299.69,199.2
2017,6,20,16,30,767.0,101.0,4.6,35.0,569.0,249.4,157.88
2017,6,20,16,45,744.5,97.5,4.55,35.0,518.0,200.03,118.29
2017,6,20,17,0,722.0,94.0,4.5,35.0,467.0,153.18,83.69
2017,6,20,17,15,692.0,89.0,4.4,34.5,414.5,101.94,51.89
2017,6,20,17,30,662.0,84.0,4.3,34.0,362.0,59.35,43.36
2017,6,20,17,45,620.0,78.0,4.2,33.5,309.0,51.11,36.83
2017,6,20,18,0,578.0,72.0,4.1,33.0,256.0,49.17,35.39
2017,6,20,18,15,517.5,64.5,3.8,32.0,205.5,45.8,32.72
2017,6,20,18,30,457.0,57.0,3.5,31.0,155.0,42.23,29.72
2017,6,20,18,45,365.5,46.0,3.2,30.5,110.5,35.23,23.57
2017,6,20,19,0,274.0,35.0,2.9,30.0,66.0,27.81,16.72
2017,6,20,19,15,137.0,17.5,2.9,29.5,33.0,13.67,0.93
2017,6,20,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,101.5,13.5,2.4,22.5,21.5,54.48,0.0
2017,6,21,6,0,203.0,27.0,2.8,23.0,43.0,150.11,100.83
2017,6,21,6,15,308.0,39.5,2.9,23.5,85.5,230.28,178.16
2017,6,21,6,30,413.0,52.0,3.0,24.0,128.0,318.14,252.63
2017,6,21,6,45,487.0,60.0,3.1,25.0,178.5,391.55,313.07
2017,6,21,7,0,561.0,68.0,3.2,26.0,229.0,470.68,375.41
2017,6,21,7,15,608.0,74.5,3.3,26.5,282.5,534.54,424.28
2017,6,21,7,30,655.0,81.0,3.4,27.0,336.0,600.91,472.64
2017,6,21,7,45,692.5,84.5,3.5,28.0,390.5,658.25,511.1
2017,6,21,8,0,730.0,88.0,3.6,29.0,445.0,713.25,546.7
2017,6,21,8,15,548.0,157.5,3.65,29.5,442.5,662.53,506.64
2017,6,21,8,30,366.0,227.0,3.7,30.0,440.0,584.67,444.37
2017,6,21,8,45,360.0,252.0,3.75,30.5,477.0,615.43,464.08
2017,6,21,9,0,354.0,277.0,3.8,31.0,514.0,644.28,481.62
2017,6,21,9,15,341.0,303.0,3.85,31.5,544.5,665.71,493.61
2017,6,21,9,30,328.0,329.0,3.9,32.0,575.0,684.95,504.03
2017,6,21,9,45,601.0,219.0,4.0,32.5,700.0,852.83,624.0
2017,6,21,10,0,874.0,109.0,4.1,33.0,825.0,993.79,713.79
2017,6,21,10,15,882.0,110.5,4.2,33.0,860.0,1008.58,721.64
2017,6,21,10,30,890.0,112.0,4.3,33.0,895.0,1020.31,728.55
2017,6,21,10,45,897.0,112.5,4.4,33.5,923.0,1026.81,730.75
2017,6,21,11,0,904.0,113.0,4.5,34.0,951.0,1030.08,731.04
2017,6,21,11,15,908.5,114.0,4.55,34.5,972.5,1028.07,727.82
2017,6,21,11,30,913.0,115.0,4.6,35.0,994.0,1022.74,722.66
2017,6,21,11,45,915.0,116.0,4.7,35.5,1007.5,1011.65,714.24
2017,6,21,12,0,917.0,117.0,4.8,36.0,1021.0,997.34,703.85
2017,6,21,12,15,918.5,117.5,4.85,36.0,1026.5,978.98,692.4
2017,6,21,12,30,920.0,118.0,4.9,36.0,1032.0,957.73,679.14
2017,6,21,12,45,921.5,116.5,4.95,36.0,1030.0,932.04,663.03
2017,6,21,13,0,923.0,115.0,5.0,36.0,1028.0,903.84,645.26
2017,6,21,13,15,921.0,114.5,5.0,36.0,1017.0,871.1,624.16
2017,6,21,13,30,919.0,114.0,5.0,36.0,1006.0,836.07,601.48
2017,6,21,13,45,917.0,112.5,5.05,36.5,988.0,797.98,575.68
2017,6,21,14,0,915.0,111.0,5.1,37.0,970.0,757.87,548.42
2017,6,21,14,15,910.0,110.0,5.1,37.0,944.5,714.26,518.65
2017,6,21,14,30,905.0,109.0,5.1,37.0,919.0,669.19,486.28
2017,6,21,14,45,896.0,108.5,5.1,37.0,886.0,620.91,450.92
2017,6,21,15,0,887.0,108.0,5.1,37.0,853.0,571.92,414.21
2017,6,21,15,15,877.5,106.0,5.05,36.5,814.0,520.96,375.86
2017,6,21,15,30,868.0,104.0,5.0,36.0,775.0,469.78,336.21
2017,6,21,15,45,857.0,101.5,5.0,36.0,731.0,417.61,294.17
2017,6,21,16,0,846.0,99.0,5.0,36.0,687.0,365.81,251.48
2017,6,21,16,15,698.0,140.0,5.0,35.5,602.0,299.38,201.47
2017,6,21,16,30,550.0,181.0,5.0,35.0,517.0,260.03,173.28
2017,6,21,16,45,550.0,162.5,5.0,34.5,473.0,213.85,136.74
2017,6,21,17,0,550.0,144.0,5.0,34.0,429.0,168.0,102.35
2017,6,21,17,15,521.5,133.0,4.9,33.5,379.5,126.07,76.23
2017,6,21,17,30,493.0,122.0,4.8,33.0,330.0,87.5,59.91
2017,6,21,17,45,460.5,110.0,4.75,32.5,282.5,75.88,57.49
2017,6,21,18,0,428.0,98.0,4.7,32.0,235.0,69.41,52.38
2017,6,21,18,15,388.5,82.5,4.45,31.0,189.0,59.86,44.62
2017,6,21,18,30,349.0,67.0,4.2,30.0,143.0,49.75,36.15
2017,6,21,18,45,285.0,52.0,3.95,29.5,102.0,39.45,27.2
2017,6,21,19,0,221.0,37.0,3.7,29.0,61.0,28.65,17.51
2017,6,21,19,15,110.5,18.5,3.6,28.5,30.5,14.45,1.57
2017,6,21,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,5.5,12.5,3.0,22.0,13.0,14.17,0.0
2017,6,22,6,0,11.0,25.0,3.1,22.0,26.0,32.84,17.8
2017,6,22,6,15,38.0,45.0,3.0,22.5,51.5,71.11,51.86
2017,6,22,6,30,65.0,65.0,2.9,23.0,77.0,118.25,91.7
2017,6,22,6,45,81.0,87.0,2.85,24.0,107.0,155.51,122.74
2017,6,22,7,0,97.0,109.0,2.8,25.0,137.0,193.46,153.46
2017,6,22,7,15,122.5,133.0,2.8,25.5,176.0,241.44,191.71
2017,6,22,7,30,148.0,157.0,2.8,26.0,215.0,290.86,230.07
2017,6,22,7,45,443.5,119.0,2.8,27.0,328.0,500.83,394.63
2017,6,22,8,0,739.0,81.0,2.8,28.0,441.0,711.73,545.63
2017,6,22,8,15,762.5,84.5,2.75,28.5,493.5,759.36,574.15
2017,6,22,8,30,786.0,88.0,2.7,29.0,546.0,806.23,602.56
