Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,8,45,804.0,90.5,2.65,29.5,595.0,845.87,625.47
2017,6,22,9,0,822.0,93.0,2.6,30.0,644.0,876.22,641.85
2017,6,22,9,15,645.0,184.0,2.6,30.5,635.0,841.13,615.35
2017,6,22,9,30,468.0,275.0,2.6,31.0,626.0,774.0,564.07
2017,6,22,9,45,671.0,187.5,2.6,32.0,721.5,887.38,639.87
2017,6,22,10,0,874.0,100.0,2.6,33.0,817.0,983.79,696.57
2017,6,22,10,15,882.5,101.5,2.6,33.0,851.5,999.27,704.19
2017,6,22,10,30,891.0,103.0,2.6,33.0,886.0,1011.7,710.73
2017,6,22,10,45,899.5,102.5,2.6,33.5,915.0,1018.85,712.66
2017,6,22,11,0,908.0,102.0,2.6,34.0,944.0,1022.8,712.77
2017,6,22,11,15,912.5,103.0,2.6,34.5,965.0,1021.01,709.5
2017,6,22,11,30,917.0,104.0,2.6,35.0,986.0,1015.9,704.37
2017,6,22,11,45,671.0,275.0,2.6,35.5,925.5,943.13,657.03
2017,6,22,12,0,425.0,446.0,2.6,36.0,865.0,851.02,590.04
2017,6,22,12,15,417.5,447.0,2.5,36.0,860.5,830.07,576.4
2017,6,22,12,30,410.0,448.0,2.4,36.0,856.0,807.86,561.42
2017,6,22,12,45,416.5,449.0,2.35,36.5,862.0,797.16,553.21
2017,6,22,13,0,423.0,450.0,2.3,37.0,868.0,785.0,543.99
2017,6,22,13,15,426.5,442.0,2.15,37.0,860.0,759.02,526.62
2017,6,22,13,30,430.0,434.0,2.0,37.0,852.0,733.27,509.37
2017,6,22,13,45,658.5,277.5,1.95,37.5,903.5,746.9,522.54
2017,6,22,14,0,887.0,121.0,1.9,38.0,955.0,746.83,524.95
2017,6,22,14,15,882.0,120.0,1.75,38.0,929.5,704.35,495.81
2017,6,22,14,30,877.0,119.0,1.6,38.0,904.0,660.46,464.99
2017,6,22,14,45,870.0,117.0,1.45,38.0,872.0,613.33,431.45
2017,6,22,15,0,863.0,115.0,1.3,38.0,840.0,565.37,396.62
2017,6,22,15,15,853.0,112.5,1.15,38.0,801.0,514.89,359.28
2017,6,22,15,30,843.0,110.0,1.0,38.0,762.0,464.29,320.96
2017,6,22,15,45,830.0,107.5,0.9,38.0,718.0,412.59,281.22
2017,6,22,16,0,817.0,105.0,0.8,38.0,674.0,355.39,236.85
2017,6,22,16,15,800.0,102.0,0.65,37.5,626.0,303.24,195.67
2017,6,22,16,30,783.0,99.0,0.5,37.0,578.0,252.62,155.43
2017,6,22,16,45,760.0,95.5,0.4,37.0,526.0,202.27,116.41
2017,6,22,17,0,737.0,92.0,0.3,37.0,474.0,154.48,82.11
2017,6,22,17,15,706.5,87.0,0.4,36.5,420.5,107.71,54.65
2017,6,22,17,30,676.0,82.0,0.5,36.0,367.0,59.1,35.31
2017,6,22,17,45,633.0,76.5,0.65,35.5,313.5,49.96,35.5
2017,6,22,18,0,590.0,71.0,0.8,35.0,260.0,48.34,34.36
2017,6,22,18,15,529.0,63.5,0.8,34.0,209.0,44.92,31.69
2017,6,22,18,30,468.0,56.0,0.8,33.0,158.0,41.29,28.68
2017,6,22,18,45,374.5,45.5,0.85,32.0,112.5,34.7,23.0
2017,6,22,19,0,281.0,35.0,0.9,31.0,67.0,27.73,16.64
2017,6,22,19,15,140.5,17.5,1.0,30.5,33.5,13.66,1.32
2017,6,22,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,23,5,45,34.0,15.0,3.2,23.5,17.5,28.18,0.0
2017,6,23,6,0,68.0,30.0,3.5,24.0,35.0,83.03,52.59
2017,6,23,6,15,151.5,49.5,3.7,24.5,73.5,152.92,116.57
2017,6,23,6,30,235.0,69.0,3.9,25.0,112.0,228.24,180.26
2017,6,23,6,45,326.5,79.5,4.1,26.0,160.5,314.77,251.35
2017,6,23,7,0,418.0,90.0,4.3,27.0,209.0,399.64,319.22
2017,6,23,7,15,470.0,99.5,4.3,27.5,260.0,463.37,368.69
2017,6,23,7,30,522.0,109.0,4.3,28.0,311.0,530.55,419.09
2017,6,23,7,45,571.5,112.5,4.35,28.5,365.0,598.05,468.18
2017,6,23,8,0,621.0,116.0,4.4,29.0,419.0,662.04,512.61
2017,6,23,8,15,649.0,121.5,4.4,29.5,470.0,711.78,545.22
2017,6,23,8,30,677.0,127.0,4.4,30.0,521.0,761.26,577.01
2017,6,23,8,45,702.5,129.5,4.45,31.0,570.0,804.38,602.71
2017,6,23,9,0,728.0,132.0,4.5,32.0,619.0,846.5,627.25
2017,6,23,9,15,744.0,136.0,4.4,32.5,664.0,875.52,643.21
2017,6,23,9,30,760.0,140.0,4.3,33.0,709.0,907.24,660.85
2017,6,23,9,45,773.5,142.0,4.25,34.0,749.0,932.07,672.58
2017,6,23,10,0,787.0,144.0,4.2,35.0,789.0,954.42,682.6
2017,6,23,10,15,796.5,146.5,4.05,35.5,823.0,970.67,689.5
2017,6,23,10,30,806.0,149.0,3.9,36.0,857.0,984.05,694.58
2017,6,23,10,45,813.0,150.5,3.75,36.5,884.5,990.88,695.53
2017,6,23,11,0,820.0,152.0,3.6,37.0,912.0,994.66,694.67
2017,6,23,11,15,825.0,153.0,3.5,37.5,932.0,992.82,690.72
2017,6,23,11,30,830.0,154.0,3.4,38.0,952.0,979.02,679.5
2017,6,23,11,45,813.5,168.0,3.3,38.5,959.5,971.7,672.55
2017,6,23,12,0,797.0,182.0,3.2,39.0,967.0,952.54,658.34
2017,6,23,12,15,798.5,182.0,3.15,39.0,972.0,934.41,646.68
2017,6,23,12,30,800.0,182.0,3.1,39.0,977.0,913.68,633.46
2017,6,23,12,45,798.0,183.0,3.05,39.0,974.0,888.44,617.47
2017,6,23,13,0,796.0,184.0,3.0,39.0,971.0,861.21,600.28
2017,6,23,13,15,793.0,183.0,3.0,39.0,960.0,829.44,580.47
2017,6,23,13,30,790.0,182.0,3.0,39.0,949.0,795.9,559.46
2017,6,23,13,45,783.0,182.5,3.0,39.5,930.5,758.95,534.74
2017,6,23,14,0,776.0,183.0,3.0,40.0,912.0,720.74,508.09
2017,6,23,14,15,769.0,180.5,3.05,40.0,886.5,678.87,479.96
2017,6,23,14,30,762.0,178.0,3.1,40.0,861.0,636.13,450.63
2017,6,23,14,45,735.5,185.5,3.2,40.0,825.0,586.8,416.12
2017,6,23,15,0,709.0,193.0,3.3,40.0,789.0,540.76,383.04
2017,6,23,15,15,696.0,189.5,3.35,39.5,751.5,493.82,349.35
2017,6,23,15,30,683.0,186.0,3.4,39.0,714.0,447.42,315.04
2017,6,23,15,45,660.0,184.0,3.45,39.0,670.0,399.12,277.94
2017,6,23,16,0,637.0,182.0,3.5,39.0,626.0,352.8,241.66
2017,6,23,16,15,521.5,207.0,3.55,38.5,553.0,304.95,206.74
2017,6,23,16,30,406.0,232.0,3.6,38.0,480.0,266.5,180.06
2017,6,23,16,45,465.5,196.0,3.65,38.0,456.5,224.85,145.78
2017,6,23,17,0,525.0,160.0,3.7,38.0,433.0,177.47,108.45
2017,6,23,17,15,489.5,150.0,3.75,37.5,382.5,136.88,83.87
2017,6,23,17,30,454.0,140.0,3.8,37.0,332.0,100.34,68.57
2017,6,23,17,45,405.5,128.0,3.85,36.5,281.5,88.57,66.75
2017,6,23,18,0,357.0,116.0,3.9,36.0,231.0,82.48,62.1
2017,6,23,18,15,299.0,100.0,3.8,35.5,183.5,76.69,57.49
2017,6,23,18,30,241.0,84.0,3.7,35.0,136.0,65.34,48.08
2017,6,23,18,45,171.5,63.5,3.65,34.5,95.5,50.3,35.38
2017,6,23,19,0,102.0,43.0,3.6,34.0,55.0,34.76,21.92
2017,6,23,19,15,51.0,21.5,3.65,33.5,27.5,17.92,3.57
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,11.5,1.55,24.5,11.5,10.96,0.0
2017,6,24,6,0,0.0,23.0,1.6,25.0,23.0,22.15,9.75
2017,6,24,6,15,25.5,45.5,1.6,25.0,50.0,65.89,47.01
2017,6,24,6,30,51.0,68.0,1.6,25.0,77.0,106.76,81.41
2017,6,24,6,45,92.5,88.0,1.6,25.5,111.5,164.0,128.66
2017,6,24,7,0,134.0,108.0,1.6,26.0,146.0,216.13,170.96
2017,6,24,7,15,102.5,130.5,1.8,26.5,163.5,224.36,176.46
2017,6,24,7,30,71.0,153.0,2.0,27.0,181.0,218.0,170.15
2017,6,24,7,45,35.5,135.5,2.2,27.5,149.5,168.09,129.6
2017,6,24,8,0,0.0,118.0,2.4,28.0,118.0,112.5,84.2
2017,6,24,8,15,0.5,138.5,2.6,28.5,139.0,133.15,99.97
2017,6,24,8,30,1.0,159.0,2.8,29.0,160.0,153.76,115.38
2017,6,24,8,45,0.5,147.0,3.05,29.5,147.5,140.37,104.43
2017,6,24,9,0,0.0,135.0,3.3,30.0,135.0,127.59,94.08
2017,6,24,9,15,10.0,200.0,3.1,30.5,207.5,201.51,150.27
2017,6,24,9,30,20.0,265.0,2.9,31.0,280.0,276.59,205.57
2017,6,24,9,45,24.0,290.5,2.75,31.5,309.5,305.54,225.67
2017,6,24,10,0,28.0,316.0,2.6,32.0,339.0,347.71,255.06
2017,6,24,10,15,32.5,340.5,2.35,32.0,368.0,376.03,274.44
2017,6,24,10,30,37.0,365.0,2.1,32.0,397.0,403.92,293.24
2017,6,24,10,45,35.0,372.0,1.85,32.5,403.0,406.56,293.33
2017,6,24,11,0,33.0,379.0,1.6,33.0,409.0,409.04,293.37
2017,6,24,11,15,33.0,387.5,1.55,33.0,418.5,414.82,296.89
2017,6,24,11,30,33.0,396.0,1.5,33.0,428.0,420.32,300.21
2017,6,24,11,45,30.5,391.5,1.45,33.5,421.5,410.2,292.19
2017,6,24,12,0,28.0,387.0,1.4,34.0,415.0,400.1,284.36
2017,6,24,12,15,21.0,325.5,1.6,33.5,347.0,326.32,233.99
2017,6,24,12,30,14.0,264.0,1.8,33.0,279.0,260.59,188.11
2017,6,24,12,45,16.0,294.0,2.0,33.0,311.0,289.38,209.16
2017,6,24,13,0,18.0,324.0,2.2,33.0,343.0,317.59,229.41
2017,6,24,13,15,42.0,392.0,2.35,32.5,433.5,397.84,287.34
2017,6,24,13,30,66.0,460.0,2.5,32.0,524.0,473.32,340.94
2017,6,24,13,45,152.5,464.0,2.7,31.5,608.5,533.27,385.41
2017,6,24,14,0,239.0,468.0,2.9,31.0,693.0,587.71,425.52
2017,6,24,14,15,295.5,437.0,2.95,30.5,707.0,579.88,421.92
2017,6,24,14,30,352.0,406.0,3.0,30.0,721.0,571.82,417.97
2017,6,24,14,45,324.5,398.5,3.1,29.5,681.5,528.4,387.84
2017,6,24,15,0,297.0,391.0,3.2,29.0,642.0,487.17,358.9
2017,6,24,15,15,260.5,378.5,3.2,28.5,591.0,439.96,325.07
2017,6,24,15,30,224.0,366.0,3.2,28.0,540.0,403.52,298.71
2017,6,24,15,45,221.0,343.5,3.25,28.0,506.5,369.15,272.97
2017,6,24,16,0,218.0,321.0,3.3,28.0,473.0,335.21,247.17
2017,6,24,16,15,189.0,298.0,3.3,27.5,423.0,294.02,216.72
2017,6,24,16,30,160.0,275.0,3.3,27.0,373.0,256.11,188.82
2017,6,24,16,45,114.5,245.5,3.35,27.0,312.5,214.22,158.43
2017,6,24,17,0,69.0,216.0,3.4,27.0,252.0,185.11,138.35
2017,6,24,17,15,88.5,194.5,3.45,26.5,235.5,163.46,122.16
2017,6,24,17,30,108.0,173.0,3.5,26.0,219.0,132.75,100.56
2017,6,24,17,45,97.0,149.5,3.55,26.0,186.0,114.86,91.86
2017,6,24,18,0,86.0,126.0,3.6,26.0,153.0,103.35,82.4
2017,6,24,18,15,208.0,98.5,3.65,25.5,148.5,75.41,58.92
2017,6,24,18,30,330.0,71.0,3.7,25.0,144.0,52.74,39.52
2017,6,24,18,45,245.0,56.0,3.8,25.0,101.5,42.51,30.37
2017,6,24,19,0,160.0,41.0,3.9,25.0,59.0,33.33,21.75
2017,6,24,19,15,80.0,20.5,3.9,24.5,29.5,17.15,3.71
2017,6,24,19,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,50.5,14.0,4.35,21.0,18.0,33.89,0.0
2017,6,25,6,0,101.0,28.0,4.4,21.0,36.0,94.12,59.98
2017,6,25,6,15,191.0,45.0,4.45,21.0,74.0,176.04,136.61
2017,6,25,6,30,281.0,62.0,4.5,21.0,112.0,254.13,204.29
2017,6,25,6,45,368.5,71.0,4.55,21.5,160.5,328.55,267.62
2017,6,25,7,0,456.0,80.0,4.6,22.0,209.0,410.82,335.38
2017,6,25,7,15,228.5,102.0,4.6,22.0,167.0,285.8,232.95
2017,6,25,7,30,1.0,124.0,4.6,22.0,125.0,122.9,95.5
2017,6,25,7,45,89.0,164.0,4.65,22.5,208.0,243.41,194.84
2017,6,25,8,0,177.0,204.0,4.7,23.0,291.0,374.5,298.75
2017,6,25,8,15,152.0,230.0,4.65,23.0,310.5,386.62,305.8
2017,6,25,8,30,127.0,256.0,4.6,23.0,330.0,396.32,311.17
2017,6,25,8,45,156.5,281.0,4.6,23.5,380.0,451.66,352.24
2017,6,25,9,0,186.0,306.0,4.6,24.0,430.0,507.73,392.89
2017,6,25,9,15,175.5,330.0,4.55,24.5,454.0,525.23,403.08
2017,6,25,9,30,165.0,354.0,4.5,25.0,478.0,541.36,412.31
2017,6,25,9,45,222.5,367.5,4.45,25.5,544.0,611.18,462.44
2017,6,25,10,0,280.0,381.0,4.4,26.0,610.0,695.35,521.09
2017,6,25,10,15,548.5,258.0,4.3,26.0,731.5,846.78,633.45
2017,6,25,10,30,817.0,135.0,4.2,26.0,853.0,971.02,717.25
2017,6,25,10,45,829.0,133.5,4.15,26.5,882.0,980.23,719.82
2017,6,25,11,0,841.0,132.0,4.1,27.0,911.0,986.49,721.37
2017,6,25,11,15,567.0,300.0,4.0,27.0,830.5,889.5,652.84
2017,6,25,11,30,293.0,468.0,3.9,27.0,750.0,767.62,560.68
2017,6,25,11,45,313.5,446.0,3.8,27.5,751.5,755.82,552.51
2017,6,25,12,0,334.0,424.0,3.7,28.0,753.0,742.75,542.86
2017,6,25,12,15,290.5,462.5,3.6,28.0,749.5,726.03,529.16
2017,6,25,12,30,247.0,501.0,3.5,28.0,746.0,706.06,513.41
2017,6,25,12,45,324.0,469.5,3.45,28.5,790.0,734.25,533.62
2017,6,25,13,0,401.0,438.0,3.4,29.0,834.0,755.88,548.74
2017,6,25,13,15,349.0,455.5,3.35,29.0,797.5,709.28,515.38
2017,6,25,13,30,297.0,473.0,3.3,29.0,761.0,664.8,483.69
2017,6,25,13,45,178.0,453.0,3.25,29.0,625.0,543.31,397.41
2017,6,25,14,0,59.0,433.0,3.2,29.0,489.0,432.04,316.73
2017,6,25,14,15,233.5,405.0,3.15,29.0,616.0,511.32,377.14
2017,6,25,14,30,408.0,377.0,3.1,29.0,743.0,579.01,426.37
2017,6,25,14,45,339.0,387.5,3.1,29.5,684.5,528.27,387.97
2017,6,25,15,0,270.0,398.0,3.1,30.0,626.0,478.34,350.83
2017,6,25,15,15,266.5,378.5,3.05,29.5,594.5,443.11,325.85
2017,6,25,15,30,263.0,359.0,3.0,29.0,563.0,408.27,300.58
2017,6,25,15,45,245.5,339.0,2.95,29.0,521.0,368.02,270.49
2017,6,25,16,0,228.0,319.0,2.9,29.0,479.0,337.3,247.19
2017,6,25,16,15,428.5,237.5,2.85,29.0,510.5,302.62,215.28
2017,6,25,16,30,629.0,156.0,2.8,29.0,542.0,258.66,173.07
2017,6,25,16,45,440.5,185.5,2.75,29.0,444.5,213.21,143.18
2017,6,25,17,0,252.0,215.0,2.7,29.0,347.0,191.67,134.55
2017,6,25,17,15,335.5,176.0,2.5,28.5,331.0,153.08,104.62
2017,6,25,17,30,419.0,137.0,2.3,28.0,315.0,98.21,69.43
2017,6,25,17,45,372.0,126.5,2.1,27.5,268.0,87.3,68.23
2017,6,25,18,0,325.0,116.0,1.9,27.0,221.0,87.49,68.69
2017,6,25,18,15,312.5,96.5,1.65,26.5,182.0,70.19,54.22
2017,6,25,18,30,300.0,77.0,1.4,26.0,143.0,57.33,43.23
2017,6,25,18,45,224.5,59.5,1.2,25.5,101.0,45.25,32.62
2017,6,25,19,0,149.0,42.0,1.0,25.0,59.0,34.07,22.41
2017,6,25,19,15,74.5,21.0,0.95,24.5,29.5,17.55,4.09
2017,6,25,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,86.0,13.0,1.4,22.5,19.5,47.31,0.0
2017,6,26,6,0,172.0,26.0,1.6,23.0,39.0,132.51,84.57
2017,6,26,6,15,276.0,38.5,1.6,23.0,79.0,209.22,160.86
2017,6,26,6,30,380.0,51.0,1.6,23.0,119.0,297.14,235.24
2017,6,26,6,45,455.0,59.0,1.65,23.5,168.0,369.38,294.94
2017,6,26,7,0,530.0,67.0,1.7,24.0,217.0,447.53,356.86
2017,6,26,7,15,369.0,109.0,1.65,24.5,224.0,404.75,321.36
2017,6,26,7,30,208.0,151.0,1.6,25.0,231.0,339.04,267.36
2017,6,26,7,45,455.0,119.0,1.6,25.5,329.0,508.76,399.2
2017,6,26,8,0,702.0,87.0,1.6,26.0,427.0,687.56,526.04
2017,6,26,8,15,557.5,149.5,1.6,26.5,439.5,665.84,505.78
2017,6,26,8,30,413.0,212.0,1.6,27.0,452.0,621.64,468.87
2017,6,26,8,45,600.5,157.0,1.65,27.5,539.5,743.65,555.37
2017,6,26,9,0,788.0,102.0,1.7,28.0,627.0,862.1,630.85
2017,6,26,9,15,602.0,198.5,1.75,28.5,616.5,815.5,596.49
2017,6,26,9,30,416.0,295.0,1.8,29.0,606.0,745.09,542.51
2017,6,26,9,45,429.5,307.0,1.85,29.5,644.0,774.47,560.83
2017,6,26,10,0,443.0,319.0,1.9,30.0,682.0,802.31,577.11
2017,6,26,10,15,380.5,363.0,1.95,30.0,684.5,774.45,556.03
2017,6,26,10,30,318.0,407.0,2.0,30.0,687.0,756.15,541.43
2017,6,26,10,45,289.5,430.0,2.1,30.5,691.0,747.22,533.49
2017,6,26,11,0,261.0,453.0,2.2,31.0,695.0,736.52,524.37
2017,6,26,11,15,232.5,470.0,2.3,31.0,689.0,708.45,505.15
2017,6,26,11,30,204.0,487.0,2.4,31.0,683.0,690.26,492.34
2017,6,26,11,45,244.0,486.0,2.5,31.5,724.0,720.44,512.73
2017,6,26,12,0,284.0,485.0,2.6,32.0,765.0,754.24,534.85
2017,6,26,12,15,351.0,465.0,2.65,32.0,812.5,785.53,557.01
2017,6,26,12,30,418.0,445.0,2.7,32.0,860.0,813.28,576.67
2017,6,26,12,45,304.0,476.0,2.75,32.0,778.0,722.59,514.19
2017,6,26,13,0,190.0,507.0,2.8,32.0,696.0,636.6,454.38
2017,6,26,13,15,190.5,501.5,2.85,32.0,688.5,620.0,443.89
2017,6,26,13,30,191.0,496.0,2.9,32.0,681.0,603.13,432.74
2017,6,26,13,45,104.0,397.5,2.95,32.0,498.0,439.0,318.48
2017,6,26,14,0,17.0,299.0,3.0,32.0,315.0,287.44,209.31
2017,6,26,14,15,25.0,332.5,3.0,31.5,355.5,316.61,231.58
2017,6,26,14,30,33.0,366.0,3.0,31.0,396.0,346.76,253.99
2017,6,26,14,45,111.5,389.0,3.05,31.0,484.0,401.98,294.81
2017,6,26,15,0,190.0,412.0,3.1,31.0,572.0,452.94,331.35
2017,6,26,15,15,354.0,342.5,3.15,30.5,623.0,458.13,335.86
2017,6,26,15,30,518.0,273.0,3.2,30.0,674.0,447.75,327.32
2017,6,26,15,45,332.5,299.0,3.3,30.0,551.0,371.68,271.55
2017,6,26,16,0,147.0,325.0,3.4,30.0,428.0,314.51,231.34
2017,6,26,16,15,227.0,290.5,3.4,29.5,436.5,299.75,218.4
2017,6,26,16,30,307.0,256.0,3.4,29.0,445.0,268.96,192.05
2017,6,26,16,45,252.0,239.0,3.45,29.0,385.0,226.41,160.98
2017,6,26,17,0,197.0,222.0,3.5,29.0,325.0,197.54,141.53
2017,6,26,17,15,98.5,121.0,3.35,28.5,172.5,106.07,75.75
2017,6,26,17,30,0.0,20.0,3.2,28.0,20.0,18.56,9.41
2017,6,26,17,45,0.0,17.0,3.1,27.5,17.0,15.76,7.81
2017,6,26,18,0,0.0,14.0,3.0,27.0,14.0,12.97,5.47
2017,6,26,18,15,0.0,11.0,2.9,26.5,11.0,10.19,3.1
2017,6,26,18,30,0.0,8.0,2.8,26.0,8.0,7.4,0.69
2017,6,26,18,45,0.0,5.5,2.7,25.5,5.5,5.09,0.0
2017,6,26,19,0,0.0,3.0,2.6,25.0,3.0,2.77,0.0
2017,6,26,19,15,0.0,1.5,2.7,24.5,1.5,1.39,0.0
2017,6,26,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,27,5,45,10.5,12.0,1.5,21.5,13.0,15.69,0.0
2017,6,27,6,0,21.0,24.0,1.8,22.0,26.0,36.2,19.05
2017,6,27,6,15,56.5,43.5,1.85,22.0,53.0,86.53,64.16
2017,6,27,6,30,92.0,63.0,1.9,22.0,80.0,130.66,102.16
2017,6,27,6,45,112.5,85.0,2.0,22.5,112.0,171.91,136.95
2017,6,27,7,0,133.0,107.0,2.1,23.0,144.0,214.19,171.69
2017,6,27,7,15,119.5,130.5,2.1,23.5,169.5,236.18,188.55
2017,6,27,7,30,106.0,154.0,2.1,24.0,195.0,256.36,203.3
2017,6,27,7,45,163.0,177.0,2.15,24.5,251.0,328.45,259.64
2017,6,27,8,0,220.0,200.0,2.2,25.0,307.0,404.18,316.94
2017,6,27,8,15,162.5,226.5,2.25,25.5,310.5,391.21,303.54
2017,6,27,8,30,105.0,253.0,2.3,26.0,314.0,360.13,277.06
2017,6,27,8,45,84.0,270.0,2.4,26.5,321.5,359.81,274.9
2017,6,27,9,0,63.0,287.0,2.5,27.0,329.0,358.17,271.63
2017,6,27,9,15,141.0,318.5,2.6,27.5,421.0,479.53,361.4
2017,6,27,9,30,219.0,350.0,2.7,28.0,513.0,588.99,439.18
2017,6,27,9,45,181.5,373.5,2.85,28.5,514.0,577.72,427.88
2017,6,27,10,0,144.0,397.0,3.0,29.0,515.0,564.38,415.89
2017,6,27,10,15,205.0,409.5,3.1,29.0,585.0,635.91,467.04
2017,6,27,10,30,266.0,422.0,3.2,29.0,655.0,719.89,525.1
2017,6,27,10,45,190.0,440.5,3.3,29.5,609.5,646.41,470.89
2017,6,27,11,0,114.0,459.0,3.4,30.0,564.0,584.38,424.74
2017,6,27,11,15,85.5,451.0,3.45,30.0,531.5,532.04,387.59
2017,6,27,11,30,57.0,443.0,3.5,30.0,499.0,491.41,358.17
2017,6,27,11,45,189.5,457.5,3.55,30.5,644.0,639.11,464.09
2017,6,27,12,0,322.0,472.0,3.6,31.0,789.0,778.28,559.25
2017,6,27,12,15,168.5,377.5,3.65,31.0,543.5,525.56,383.62
2017,6,27,12,30,15.0,283.0,3.7,31.0,298.0,279.42,204.23
2017,6,27,12,45,65.0,392.0,3.75,31.0,456.5,427.25,312.75
2017,6,27,13,0,115.0,501.0,3.8,31.0,615.0,565.99,410.24
2017,6,27,13,15,483.0,319.5,3.85,31.0,790.5,699.51,512.47
2017,6,27,13,30,851.0,138.0,3.9,31.0,966.0,805.12,589.4
2017,6,27,13,45,548.5,302.5,3.95,31.0,832.5,689.65,505.17
2017,6,27,14,0,246.0,467.0,4.0,31.0,699.0,588.05,427.96
2017,6,27,14,15,540.0,299.5,4.0,31.0,789.5,627.5,462.03
2017,6,27,14,30,834.0,132.0,4.0,31.0,880.0,646.32,479.04
2017,6,27,14,45,644.0,231.0,4.05,31.0,796.5,572.56,422.78
2017,6,27,15,0,454.0,330.0,4.1,31.0,713.0,518.56,381.06
2017,6,27,15,15,306.5,351.0,4.1,30.5,604.0,441.63,325.07
2017,6,27,15,30,159.0,372.0,4.1,30.0,495.0,379.83,280.37
2017,6,27,15,45,96.0,323.0,4.15,30.0,396.5,312.7,231.56
2017,6,27,16,0,33.0,274.0,4.2,30.0,298.0,245.34,182.53
2017,6,27,16,15,149.5,269.5,4.15,29.5,363.0,262.62,193.23
2017,6,27,16,30,266.0,265.0,4.1,29.0,428.0,266.14,191.71
2017,6,27,16,45,198.0,245.0,4.1,29.0,360.5,228.95,165.29
2017,6,27,17,0,130.0,225.0,4.1,29.0,293.0,191.4,139.66
2017,6,27,17,15,65.0,115.5,4.0,28.5,149.5,99.7,71.87
2017,6,27,17,30,0.0,6.0,3.9,28.0,6.0,5.56,0.0
2017,6,27,17,45,0.0,5.0,3.8,27.5,5.0,4.63,0.0
2017,6,27,18,0,0.0,4.0,3.7,27.0,4.0,3.7,0.0
2017,6,27,18,15,0.0,3.0,3.4,26.5,3.0,2.78,0.0
2017,6,27,18,30,0.0,2.0,3.1,26.0,2.0,1.85,0.0
2017,6,27,18,45,0.0,1.5,2.8,25.5,1.5,1.39,0.0
2017,6,27,19,0,0.0,1.0,2.5,25.0,1.0,0.92,0.0
2017,6,27,19,15,0.0,0.5,2.4,24.5,0.5,0.46,0.0
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,86.0,13.0,1.95,21.0,19.0,47.16,0.0
2017,6,28,6,0,172.0,26.0,2.2,21.0,38.0,131.76,82.54
2017,6,28,6,15,279.0,38.0,2.25,21.5,78.5,209.76,162.24
2017,6,28,6,30,386.0,50.0,2.3,22.0,119.0,298.68,238.0
2017,6,28,6,45,454.0,59.5,2.35,22.5,167.5,368.67,296.65
2017,6,28,7,0,522.0,69.0,2.4,23.0,216.0,444.04,357.22
2017,6,28,7,15,261.0,82.5,2.35,23.5,156.0,296.42,238.94
2017,6,28,7,30,0.0,96.0,2.3,24.0,96.0,91.75,69.32
2017,6,28,7,45,4.0,127.5,2.3,24.5,129.5,127.0,97.63
2017,6,28,8,0,8.0,159.0,2.3,25.0,163.0,162.49,125.26
2017,6,28,8,15,14.5,183.5,2.3,25.5,192.0,192.57,148.21
2017,6,28,8,30,21.0,208.0,2.3,26.0,221.0,222.88,170.94
2017,6,28,8,45,26.5,233.5,2.35,27.0,251.0,253.54,193.14
2017,6,28,9,0,32.0,259.0,2.4,28.0,281.0,297.79,225.02
2017,6,28,9,15,48.5,294.5,2.45,28.0,330.0,350.84,264.05
2017,6,28,9,30,65.0,330.0,2.5,28.0,379.0,403.95,302.44
2017,6,28,9,45,63.5,348.5,2.6,28.5,398.5,420.48,312.86
2017,6,28,10,0,62.0,367.0,2.7,29.0,418.0,436.58,323.08
2017,6,28,10,15,48.0,363.0,2.75,29.5,403.5,415.64,306.42
2017,6,28,10,30,34.0,359.0,2.8,30.0,389.0,394.77,290.04
2017,6,28,10,45,39.5,382.0,2.9,30.5,418.5,421.66,308.54
2017,6,28,11,0,45.0,405.0,3.0,31.0,448.0,447.99,326.29
2017,6,28,11,15,125.0,446.0,3.0,31.0,566.5,576.79,417.95
2017,6,28,11,30,205.0,487.0,3.0,31.0,685.0,691.44,496.67
2017,6,28,11,45,119.5,449.0,3.05,31.5,565.5,562.4,405.28
2017,6,28,12,0,34.0,411.0,3.1,32.0,446.0,429.48,310.15
2017,6,28,12,15,467.5,263.5,3.1,32.0,728.0,706.86,515.82
2017,6,28,12,30,901.0,116.0,3.1,32.0,1010.0,940.56,671.18
2017,6,28,12,45,561.0,310.0,3.15,32.5,866.5,798.23,572.36
2017,6,28,13,0,221.0,504.0,3.2,33.0,723.0,660.97,470.67
2017,6,28,13,15,147.0,485.0,3.2,33.0,630.0,569.35,407.8
2017,6,28,13,30,73.0,466.0,3.2,33.0,537.0,484.57,348.12
2017,6,28,13,45,86.5,465.5,3.2,33.0,548.0,487.64,351.05
2017,6,28,14,0,100.0,465.0,3.2,33.0,559.0,489.42,352.66
2017,6,28,14,15,171.5,453.0,3.2,33.0,609.0,514.76,371.76
2017,6,28,14,30,243.0,441.0,3.2,33.0,659.0,532.06,384.67
2017,6,28,14,45,502.5,305.0,3.2,33.0,734.5,553.04,402.51
2017,6,28,15,0,762.0,169.0,3.2,33.0,810.0,554.98,404.67
2017,6,28,15,15,750.0,165.5,3.2,33.0,772.0,506.69,367.88
2017,6,28,15,30,738.0,162.0,3.2,33.0,734.0,454.2,327.47
2017,6,28,15,45,723.0,157.5,3.2,33.0,691.0,404.2,287.89
2017,6,28,16,0,708.0,153.0,3.2,33.0,648.0,355.26,248.27
2017,6,28,16,15,688.0,148.0,3.15,32.5,601.0,305.75,208.23
2017,6,28,16,30,668.0,143.0,3.1,32.0,554.0,258.21,169.57
2017,6,28,16,45,643.0,137.0,3.1,32.0,503.5,211.14,132.06
2017,6,28,17,0,618.0,131.0,3.1,32.0,453.0,166.92,99.19
2017,6,28,17,15,584.0,123.5,3.0,31.5,401.5,123.9,72.41
2017,6,28,17,30,550.0,116.0,2.9,31.0,350.0,84.97,56.6
2017,6,28,17,45,501.5,108.0,2.8,30.5,298.0,74.43,56.73
2017,6,28,18,0,453.0,100.0,2.7,30.0,246.0,70.79,53.96
2017,6,28,18,15,392.5,87.5,2.45,29.5,197.0,63.5,47.96
2017,6,28,18,30,332.0,75.0,2.2,29.0,148.0,55.79,41.4
2017,6,28,18,45,252.5,58.5,2.0,28.5,105.0,44.46,31.53
2017,6,28,19,0,173.0,42.0,1.8,28.0,62.0,32.58,20.89
2017,6,28,19,15,86.5,21.0,1.95,27.5,31.0,17.56,4.26
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,29,5,45,64.0,13.5,1.75,22.5,18.0,38.68,0.0
2017,6,29,6,0,128.0,27.0,2.0,23.0,36.0,113.06,68.4
2017,6,29,6,15,229.5,42.0,2.15,23.5,75.5,190.85,145.94
2017,6,29,6,30,331.0,57.0,2.3,24.0,115.0,274.28,216.67
2017,6,29,6,45,416.5,65.5,2.45,25.0,165.0,352.71,281.17
2017,6,29,7,0,502.0,74.0,2.6,26.0,215.0,436.69,347.6
2017,6,29,7,15,552.5,81.5,2.7,26.5,267.5,501.75,397.53
2017,6,29,7,30,603.0,89.0,2.8,27.0,320.0,569.66,447.8
2017,6,29,7,45,645.5,93.0,2.9,27.5,374.5,629.62,489.64
2017,6,29,8,0,688.0,97.0,3.0,28.0,429.0,690.98,531.07
2017,6,29,8,15,714.5,101.5,3.05,28.5,481.0,740.56,562.93
2017,6,29,8,30,741.0,106.0,3.1,29.0,533.0,785.99,591.3
2017,6,29,8,45,764.5,108.0,3.2,29.5,583.5,828.95,617.78
2017,6,29,9,0,788.0,110.0,3.3,30.0,634.0,870.63,643.06
2017,6,29,9,15,803.0,113.0,3.35,30.5,679.5,903.89,662.14
2017,6,29,9,30,818.0,116.0,3.4,31.0,725.0,934.98,679.69
2017,6,29,9,45,832.0,116.5,3.45,31.5,766.0,951.38,687.57
2017,6,29,10,0,846.0,117.0,3.5,32.0,807.0,973.77,699.51
2017,6,29,10,15,570.5,265.5,3.55,32.0,740.0,876.28,632.93
2017,6,29,10,30,295.0,414.0,3.6,32.0,673.0,740.63,533.77
2017,6,29,10,45,587.0,268.0,3.65,32.5,803.5,891.79,642.54
2017,6,29,11,0,879.0,122.0,3.7,33.0,934.0,1014.64,720.45
2017,6,29,11,15,883.0,123.0,3.75,33.0,955.0,1012.46,717.75
2017,6,29,11,30,887.0,124.0,3.8,33.0,976.0,1007.05,714.09
2017,6,29,11,45,891.0,123.5,3.85,33.5,989.5,996.96,706.12
2017,6,29,12,0,895.0,123.0,3.9,34.0,1003.0,983.71,696.31
2017,6,29,12,15,896.0,123.0,3.9,34.0,1008.5,965.03,684.26
2017,6,29,12,30,897.0,123.0,3.9,34.0,1014.0,943.55,670.51
2017,6,29,12,45,897.0,122.5,3.95,34.5,1011.5,918.16,653.21
2017,6,29,13,0,897.0,122.0,4.0,35.0,1009.0,890.42,634.43
2017,6,29,13,15,895.0,121.5,4.0,35.0,998.5,858.63,614.08
2017,6,29,13,30,893.0,121.0,4.0,35.0,988.0,824.62,592.21
2017,6,29,13,45,888.0,121.0,4.0,35.5,969.5,786.63,566.41
2017,6,29,14,0,883.0,121.0,4.0,36.0,951.0,746.87,539.38
2017,6,29,14,15,877.5,119.5,4.0,36.0,925.5,703.89,510.07
2017,6,29,14,30,872.0,118.0,4.0,36.0,900.0,659.54,478.5
2017,6,29,14,45,865.0,116.0,4.0,36.0,868.0,612.7,444.49
2017,6,29,15,0,858.0,114.0,4.0,36.0,836.0,565.02,409.04
2017,6,29,15,15,848.0,112.0,4.0,35.5,797.5,515.2,371.92
2017,6,29,15,30,838.0,110.0,4.0,35.0,759.0,465.23,333.53
2017,6,29,15,45,825.0,107.5,4.0,35.0,715.5,413.74,292.32
2017,6,29,16,0,812.0,105.0,4.0,35.0,672.0,356.76,246.27
2017,6,29,16,15,795.0,101.5,3.95,34.5,624.0,304.36,203.36
2017,6,29,16,30,778.0,98.0,3.9,34.0,576.0,253.48,161.42
2017,6,29,16,45,755.5,94.5,3.9,34.0,525.0,203.33,120.93
2017,6,29,17,0,733.0,91.0,3.9,34.0,474.0,155.66,85.23
2017,6,29,17,15,703.5,86.5,3.8,33.5,421.0,109.36,56.6
2017,6,29,17,30,674.0,82.0,3.7,33.0,368.0,61.16,36.15
2017,6,29,17,45,631.5,76.5,3.6,32.5,315.0,49.78,35.87
2017,6,29,18,0,589.0,71.0,3.5,32.0,262.0,48.16,34.7
2017,6,29,18,15,529.0,63.5,3.3,31.0,211.0,44.75,32.0
2017,6,29,18,30,469.0,56.0,3.1,30.0,160.0,41.12,28.96
2017,6,29,18,45,373.0,46.0,2.9,29.5,114.5,34.99,23.53
2017,6,29,19,0,277.0,36.0,2.7,29.0,69.0,28.52,17.5
2017,6,29,19,15,138.5,18.0,2.95,28.5,34.5,14.03,2.27
2017,6,29,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,59.5,13.5,4.15,24.5,18.0,36.81,0.0
2017,6,30,6,0,119.0,27.0,4.3,25.0,36.0,108.6,63.77
2017,6,30,6,15,226.0,42.0,4.45,25.0,75.5,189.04,144.02
2017,6,30,6,30,333.0,57.0,4.6,25.0,115.0,275.18,217.71
2017,6,30,6,45,166.5,45.5,4.85,25.5,74.5,171.31,136.31
2017,6,30,7,0,0.0,34.0,5.1,26.0,34.0,31.55,20.25
2017,6,30,7,15,0.0,38.5,5.1,26.5,38.5,35.74,23.65
2017,6,30,7,30,0.0,43.0,5.1,27.0,43.0,39.94,26.93
2017,6,30,7,45,0.0,82.0,5.2,27.5,82.0,76.56,56.28
2017,6,30,8,0,0.0,121.0,5.3,28.0,121.0,115.72,87.08
2017,6,30,8,15,7.5,159.5,5.35,28.5,164.0,161.09,122.46
2017,6,30,8,30,15.0,198.0,5.4,29.0,207.0,207.02,157.58
2017,6,30,8,45,8.0,176.0,5.45,29.5,181.0,176.67,133.08
2017,6,30,9,0,1.0,154.0,5.5,30.0,155.0,147.41,109.63
2017,6,30,9,15,21.0,230.5,5.5,30.5,246.5,243.12,182.83
2017,6,30,9,30,41.0,307.0,5.5,31.0,338.0,355.36,266.06
2017,6,30,9,45,41.0,324.0,5.5,31.5,356.0,371.67,276.58
2017,6,30,10,0,41.0,341.0,5.5,32.0,374.0,387.69,287.03
2017,6,30,10,15,79.0,385.0,5.45,32.5,453.0,470.3,346.56
2017,6,30,10,30,117.0,429.0,5.4,33.0,532.0,565.27,413.01
2017,6,30,10,45,135.0,447.0,5.4,33.5,569.5,598.1,434.61
2017,6,30,11,0,153.0,465.0,5.4,34.0,607.0,629.98,455.51
2017,6,30,11,15,513.5,297.0,5.35,34.0,787.5,832.58,604.78
2017,6,30,11,30,874.0,129.0,5.3,34.0,968.0,999.2,716.67
2017,6,30,11,45,618.0,288.5,5.3,34.5,886.5,905.8,650.99
2017,6,30,12,0,362.0,448.0,5.3,35.0,805.0,793.79,567.09
2017,6,30,12,15,610.0,297.0,5.3,35.0,901.5,872.59,627.76
2017,6,30,12,30,858.0,146.0,5.3,35.0,998.0,928.74,666.4
2017,6,30,12,45,476.0,319.0,5.3,35.5,791.5,733.94,529.86
2017,6,30,13,0,94.0,492.0,5.3,36.0,585.0,539.81,385.34
2017,6,30,13,15,470.5,319.5,5.3,36.0,777.5,689.74,499.8
2017,6,30,13,30,847.0,147.0,5.3,36.0,970.0,810.5,586.8
2017,6,30,13,45,550.5,306.5,5.3,36.0,837.5,695.4,503.1
2017,6,30,14,0,254.0,466.0,5.3,36.0,705.0,593.45,426.19
2017,6,30,14,15,534.5,307.5,5.3,36.0,792.5,631.25,458.41
2017,6,30,14,30,815.0,149.0,5.3,36.0,880.0,647.72,473.51
2017,6,30,14,45,490.0,281.5,5.35,36.0,716.5,526.79,383.46
2017,6,30,15,0,165.0,414.0,5.4,36.0,553.0,441.42,319.09
2017,6,30,15,15,113.0,379.0,5.4,35.5,472.0,375.53,272.66
2017,6,30,15,30,61.0,344.0,5.4,35.0,391.0,322.31,234.94
2017,6,30,15,45,356.5,261.5,5.4,35.0,513.0,346.07,249.74
2017,6,30,16,0,652.0,179.0,5.4,35.0,635.0,357.65,250.9
2017,6,30,16,15,629.5,173.0,5.4,34.5,588.0,309.5,212.14
2017,6,30,16,30,607.0,167.0,5.4,34.0,541.0,263.67,175.25
2017,6,30,16,45,580.0,159.5,5.45,33.5,491.0,218.34,139.76
2017,6,30,17,0,553.0,152.0,5.5,33.0,441.0,176.7,109.26
2017,6,30,17,15,516.0,143.5,5.4,32.5,390.0,135.48,83.49
2017,6,30,17,30,479.0,135.0,5.3,32.0,339.0,98.46,67.61
2017,6,30,17,45,438.0,122.5,5.2,31.5,289.0,84.55,64.91
2017,6,30,18,0,397.0,110.0,5.1,31.0,239.0,77.98,59.74
2017,6,30,18,15,332.0,96.5,4.85,30.5,190.5,70.16,53.34
2017,6,30,18,30,267.0,83.0,4.6,30.0,142.0,64.69,48.65
2017,6,30,18,45,195.5,64.0,4.4,29.5,101.0,50.72,36.58
2017,6,30,19,0,124.0,45.0,4.2,29.0,60.0,36.29,23.78
2017,6,30,19,15,62.0,22.5,4.05,28.5,30.0,18.72,4.95
2017,6,30,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,1,5,45,10.0,12.5,3.05,23.5,13.5,15.93,0.0
2017,7,1,6,0,20.0,25.0,3.2,24.0,27.0,38.02,18.38
2017,7,1,6,15,85.0,49.5,3.25,24.5,63.5,112.17,83.5
2017,7,1,6,30,150.0,74.0,3.3,25.0,100.0,189.13,147.81
2017,7,1,6,45,229.0,90.5,3.35,25.5,146.5,259.46,206.41
2017,7,1,7,0,308.0,107.0,3.4,26.0,193.0,337.29,269.53
2017,7,1,7,15,161.5,120.0,3.4,26.5,166.0,251.29,199.65
2017,7,1,7,30,15.0,133.0,3.4,27.0,139.0,143.65,110.48
2017,7,1,7,45,8.0,139.5,3.45,27.5,143.0,143.29,109.55
2017,7,1,8,0,1.0,146.0,3.5,28.0,147.0,142.94,108.39
2017,7,1,8,15,12.0,178.0,3.55,28.0,185.5,184.65,140.91
2017,7,1,8,30,23.0,210.0,3.6,28.0,224.0,226.89,173.29
2017,7,1,8,45,118.0,255.0,3.65,28.5,333.0,386.79,295.96
2017,7,1,9,0,213.0,300.0,3.7,29.0,442.0,525.73,397.97
2017,7,1,9,15,342.0,285.0,3.75,29.5,531.0,645.74,484.58
2017,7,1,9,30,471.0,270.0,3.8,30.0,620.0,770.69,571.54
2017,7,1,9,45,494.5,283.0,3.9,30.5,669.0,812.12,597.16
2017,7,1,10,0,518.0,296.0,4.0,31.0,718.0,852.07,622.0
2017,7,1,10,15,502.5,320.5,4.1,31.0,744.5,863.38,627.81
2017,7,1,10,30,487.0,345.0,4.2,31.0,771.0,871.86,632.01
2017,7,1,10,45,466.5,366.0,4.3,31.5,785.0,869.05,627.54
2017,7,1,11,0,446.0,387.0,4.4,32.0,799.0,863.75,621.62
2017,7,1,11,15,438.0,402.0,4.45,32.5,814.5,862.71,618.82
2017,7,1,11,30,430.0,417.0,4.5,33.0,830.0,859.5,614.67
2017,7,1,11,45,426.5,427.0,4.6,33.5,841.5,853.78,609.36
2017,7,1,12,0,423.0,437.0,4.7,34.0,853.0,846.02,602.75
2017,7,1,12,15,423.5,442.0,4.7,34.0,861.0,835.45,595.47
2017,7,1,12,30,424.0,447.0,4.7,34.0,869.0,821.61,586.11
2017,7,1,12,45,427.5,446.0,4.75,34.0,870.5,806.43,576.27
2017,7,1,13,0,431.0,445.0,4.8,34.0,872.0,788.59,564.64
2017,7,1,13,15,587.0,336.0,4.75,34.0,910.0,801.82,577.82
2017,7,1,13,30,743.0,227.0,4.7,34.0,948.0,801.95,581.67
2017,7,1,13,45,639.5,300.0,4.7,34.5,913.0,754.68,545.35
2017,7,1,14,0,536.0,373.0,4.7,35.0,878.0,715.16,514.48
2017,7,1,14,15,573.5,327.0,4.7,35.0,854.0,674.42,487.54
2017,7,1,14,30,611.0,281.0,4.7,35.0,830.0,627.62,455.78
2017,7,1,14,45,466.0,333.0,4.7,35.0,743.0,555.0,402.54
2017,7,1,15,0,321.0,385.0,4.7,35.0,656.0,496.65,359.4
2017,7,1,15,15,345.5,358.5,4.65,34.5,637.5,467.37,338.79
2017,7,1,15,30,370.0,332.0,4.6,34.0,619.0,435.74,315.63
2017,7,1,15,45,512.0,257.5,4.6,34.0,630.0,403.96,289.94
2017,7,1,16,0,654.0,183.0,4.6,34.0,641.0,361.73,254.01
2017,7,1,16,15,631.0,177.5,4.55,33.5,593.5,313.72,215.51
2017,7,1,16,30,608.0,172.0,4.5,33.0,546.0,268.09,178.82
2017,7,1,16,45,591.0,160.5,4.5,33.0,497.5,221.21,141.5
2017,7,1,17,0,574.0,149.0,4.5,33.0,449.0,176.36,107.95
2017,7,1,17,15,536.5,140.5,4.3,32.5,397.0,134.82,82.18
2017,7,1,17,30,499.0,132.0,4.1,32.0,345.0,96.72,65.96
2017,7,1,17,45,461.5,119.0,3.95,31.5,294.5,82.11,62.85
2017,7,1,18,0,424.0,106.0,3.8,31.0,244.0,75.09,57.32
2017,7,1,18,15,358.0,93.5,3.55,30.0,194.5,67.93,51.58
2017,7,1,18,30,292.0,81.0,3.3,29.0,145.0,60.38,45.25
2017,7,1,18,45,214.0,63.0,3.05,28.5,103.0,50.03,36.17
2017,7,1,19,0,136.0,45.0,2.8,28.0,61.0,36.3,23.91
2017,7,1,19,15,68.0,22.5,2.85,27.5,30.5,18.72,5.0
2017,7,1,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,23.0,13.0,2.4,23.5,14.5,21.6,0.0
2017,7,2,6,0,46.0,26.0,2.5,24.0,29.0,57.74,29.94
