Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,6,15,130.5,46.5,2.65,24.0,66.5,138.39,104.22
2017,7,2,6,30,215.0,67.0,2.8,24.0,104.0,214.08,168.59
2017,7,2,6,45,295.0,80.5,3.0,24.5,151.0,295.5,236.15
2017,7,2,7,0,375.0,94.0,3.2,25.0,198.0,374.72,300.4
2017,7,2,7,15,429.5,104.5,3.3,25.5,248.5,439.25,351.03
2017,7,2,7,30,484.0,115.0,3.4,26.0,299.0,507.55,402.86
2017,7,2,7,45,254.5,145.5,3.55,26.5,243.5,371.86,294.16
2017,7,2,8,0,25.0,176.0,3.7,27.0,188.0,195.05,150.25
2017,7,2,8,15,339.0,155.0,3.75,27.5,348.5,481.93,377.64
2017,7,2,8,30,653.0,134.0,3.8,28.0,509.0,745.87,570.36
2017,7,2,8,45,684.0,135.0,3.85,28.5,559.0,791.75,598.05
2017,7,2,9,0,715.0,136.0,3.9,29.0,609.0,836.95,626.15
2017,7,2,9,15,509.0,233.0,3.9,29.0,582.0,759.48,568.26
2017,7,2,9,30,303.0,330.0,3.9,29.0,555.0,661.73,492.96
2017,7,2,9,45,295.5,353.0,3.9,29.5,583.0,680.73,504.1
2017,7,2,10,0,288.0,376.0,3.9,30.0,611.0,697.97,513.33
2017,7,2,10,15,284.0,396.0,3.9,30.5,636.0,713.71,521.68
2017,7,2,10,30,280.0,416.0,3.9,31.0,661.0,727.84,528.92
2017,7,2,10,45,220.5,440.0,3.95,31.5,637.0,676.87,490.78
2017,7,2,11,0,161.0,464.0,4.0,32.0,613.0,637.12,460.35
2017,7,2,11,15,97.0,429.5,4.0,32.0,520.0,521.83,378.89
2017,7,2,11,30,33.0,395.0,4.0,32.0,427.0,419.68,305.01
2017,7,2,11,45,452.5,263.0,4.0,32.5,707.0,718.31,525.96
2017,7,2,12,0,872.0,131.0,4.0,33.0,987.0,969.63,692.72
2017,7,2,12,15,873.0,131.0,3.95,33.0,993.0,951.33,678.65
2017,7,2,12,30,874.0,131.0,3.9,33.0,999.0,930.3,664.8
2017,7,2,12,45,873.5,131.0,3.9,33.5,997.0,905.45,647.48
2017,7,2,13,0,873.0,131.0,3.9,34.0,995.0,878.32,628.75
2017,7,2,13,15,871.0,130.5,3.85,34.0,985.0,847.23,608.51
2017,7,2,13,30,869.0,130.0,3.8,34.0,975.0,814.0,586.82
2017,7,2,13,45,865.0,129.5,3.8,34.0,957.0,777.18,562.87
2017,7,2,14,0,861.0,129.0,3.8,34.0,939.0,738.57,537.57
2017,7,2,14,15,855.5,127.5,3.75,34.0,914.0,696.46,508.2
2017,7,2,14,30,850.0,126.0,3.7,34.0,889.0,653.02,476.94
2017,7,2,14,45,829.5,132.0,3.7,34.0,854.0,605.72,442.27
2017,7,2,15,0,809.0,138.0,3.7,34.0,819.0,555.43,404.84
2017,7,2,15,15,798.0,135.5,3.7,34.0,781.5,506.26,367.39
2017,7,2,15,30,787.0,133.0,3.7,34.0,744.0,457.2,329.05
2017,7,2,15,45,775.5,128.5,3.7,34.0,701.5,406.61,288.67
2017,7,2,16,0,764.0,124.0,3.7,34.0,659.0,356.61,247.84
2017,7,2,16,15,746.0,120.0,3.65,33.5,611.5,305.94,206.49
2017,7,2,16,30,728.0,116.0,3.6,33.0,564.0,256.95,166.26
2017,7,2,16,45,704.5,111.5,3.6,33.0,513.5,202.87,123.03
2017,7,2,17,0,681.0,107.0,3.6,33.0,463.0,156.59,88.36
2017,7,2,17,15,648.5,101.5,3.5,32.5,410.5,111.68,60.4
2017,7,2,17,30,616.0,96.0,3.4,32.0,358.0,70.62,44.26
2017,7,2,17,45,571.5,89.5,3.3,32.0,305.5,59.49,44.01
2017,7,2,18,0,527.0,83.0,3.2,32.0,253.0,57.63,42.58
2017,7,2,18,15,464.5,74.0,3.15,31.0,203.0,53.44,39.27
2017,7,2,18,30,402.0,65.0,3.1,30.0,153.0,48.2,34.88
2017,7,2,18,45,308.0,52.5,3.05,29.5,109.0,39.78,27.51
2017,7,2,19,0,214.0,40.0,3.0,29.0,65.0,30.99,19.5
2017,7,2,19,15,107.0,20.0,3.2,28.5,32.5,15.62,3.18
2017,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,5,45,50.0,13.0,3.5,23.5,16.5,32.37,0.0
2017,7,3,6,0,100.0,26.0,3.7,24.0,33.0,88.89,47.49
2017,7,3,6,15,204.5,42.0,3.8,24.0,71.5,178.2,135.42
2017,7,3,6,30,309.0,58.0,3.9,24.0,110.0,262.84,208.01
2017,7,3,6,45,407.5,65.0,4.05,24.5,160.5,341.84,274.5
2017,7,3,7,0,506.0,72.0,4.2,25.0,211.0,435.3,350.22
2017,7,3,7,15,557.5,79.5,4.25,25.5,264.0,501.13,401.69
2017,7,3,7,30,609.0,87.0,4.3,26.0,317.0,569.93,453.58
2017,7,3,7,45,659.0,88.0,4.35,26.5,372.5,632.11,497.78
2017,7,3,8,0,709.0,89.0,4.4,27.0,428.0,696.18,541.86
2017,7,3,8,15,735.0,93.5,4.4,27.5,481.0,742.85,572.12
2017,7,3,8,30,761.0,98.0,4.4,28.0,534.0,792.52,603.94
2017,7,3,8,45,787.0,98.0,4.45,29.0,585.0,835.99,629.74
2017,7,3,9,0,813.0,98.0,4.5,30.0,636.0,878.3,654.25
2017,7,3,9,15,827.0,101.0,4.45,30.5,682.0,903.45,667.67
2017,7,3,9,30,841.0,104.0,4.4,31.0,728.0,934.23,684.85
2017,7,3,9,45,855.0,104.5,4.4,31.5,769.5,959.79,698.63
2017,7,3,10,0,869.0,105.0,4.4,32.0,811.0,982.79,710.71
2017,7,3,10,15,876.5,106.5,4.4,32.0,845.5,997.61,718.94
2017,7,3,10,30,884.0,108.0,4.4,32.0,880.0,1009.39,725.35
2017,7,3,10,45,891.0,108.5,4.4,32.5,908.5,1016.47,727.37
2017,7,3,11,0,898.0,109.0,4.4,33.0,937.0,1020.33,727.48
2017,7,3,11,15,901.5,110.0,4.35,33.5,957.5,1017.94,723.44
2017,7,3,11,30,905.0,111.0,4.3,34.0,978.0,1012.25,717.49
2017,7,3,11,45,889.5,123.5,4.3,34.5,986.5,995.92,705.19
2017,7,3,12,0,874.0,136.0,4.3,35.0,995.0,976.38,691.05
2017,7,3,12,15,874.5,136.5,4.25,35.0,1000.0,957.97,678.92
2017,7,3,12,30,875.0,137.0,4.2,35.0,1005.0,936.83,665.09
2017,7,3,12,45,873.5,137.0,4.2,35.5,1002.0,910.98,647.18
2017,7,3,13,0,872.0,137.0,4.2,36.0,999.0,882.92,627.94
2017,7,3,13,15,869.0,136.5,4.15,36.0,988.0,850.98,607.26
2017,7,3,13,30,866.0,136.0,4.1,36.0,977.0,816.97,585.18
2017,7,3,13,45,860.0,136.0,4.05,36.0,958.0,779.11,560.48
2017,7,3,14,0,854.0,136.0,4.0,36.0,939.0,739.62,534.55
2017,7,3,14,15,847.5,134.5,3.95,36.0,913.5,697.06,504.88
2017,7,3,14,30,841.0,133.0,3.9,36.0,888.0,653.28,473.6
2017,7,3,14,45,831.0,132.0,3.9,36.0,855.5,606.79,439.89
2017,7,3,15,0,821.0,131.0,3.9,36.0,823.0,559.76,405.0
2017,7,3,15,15,577.5,236.5,3.9,35.5,712.5,477.01,344.16
2017,7,3,15,30,334.0,342.0,3.9,35.0,602.0,427.68,307.95
2017,7,3,15,45,359.5,314.0,3.95,35.0,579.0,394.63,282.9
2017,7,3,16,0,385.0,286.0,4.0,35.0,556.0,359.11,255.15
2017,7,3,16,15,377.5,264.0,4.0,34.5,513.0,316.13,222.44
2017,7,3,16,30,370.0,242.0,4.0,34.0,470.0,274.11,190.19
2017,7,3,16,45,523.0,175.0,4.05,34.0,466.0,221.09,143.37
2017,7,3,17,0,676.0,108.0,4.1,34.0,462.0,156.71,88.32
2017,7,3,17,15,644.0,102.5,4.1,33.5,410.0,112.08,60.63
2017,7,3,17,30,612.0,97.0,4.1,33.0,358.0,71.25,44.65
2017,7,3,17,45,564.5,91.0,4.1,32.5,305.0,60.64,44.88
2017,7,3,18,0,517.0,85.0,4.1,32.0,252.0,59.26,43.94
2017,7,3,18,15,454.5,75.5,4.05,31.5,202.0,54.72,40.26
2017,7,3,18,30,392.0,66.0,4.0,31.0,152.0,48.94,35.34
2017,7,3,18,45,300.0,53.5,3.95,30.5,108.5,40.56,28.02
2017,7,3,19,0,208.0,41.0,3.9,30.0,65.0,31.8,20.05
2017,7,3,19,15,104.0,20.5,3.95,29.5,32.5,16.03,3.33
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,6.0,2.9,23.5,6.0,5.72,0.0
2017,7,4,6,0,0.0,12.0,3.1,24.0,12.0,11.12,0.81
2017,7,4,6,15,0.0,26.5,3.3,24.5,26.5,24.6,13.84
2017,7,4,6,30,0.0,41.0,3.5,25.0,41.0,38.53,25.64
2017,7,4,6,45,0.0,59.5,3.75,25.5,59.5,57.46,41.36
2017,7,4,7,0,0.0,78.0,4.0,26.0,78.0,76.06,56.57
2017,7,4,7,15,298.0,81.5,4.1,26.5,194.0,319.54,257.34
2017,7,4,7,30,596.0,85.0,4.2,27.0,310.0,557.63,443.16
2017,7,4,7,45,557.0,111.0,4.3,27.5,347.0,581.3,457.41
2017,7,4,8,0,518.0,137.0,4.4,28.0,384.0,593.87,463.92
2017,7,4,8,15,499.5,162.5,4.45,28.5,423.5,624.55,483.38
2017,7,4,8,30,481.0,188.0,4.5,29.0,463.0,651.9,499.92
2017,7,4,8,45,625.0,150.0,4.55,29.5,541.0,755.67,573.55
2017,7,4,9,0,769.0,112.0,4.6,30.0,619.0,853.93,638.46
2017,7,4,9,15,784.5,115.0,4.6,30.5,664.5,887.41,657.66
2017,7,4,9,30,800.0,118.0,4.6,31.0,710.0,918.81,675.6
2017,7,4,9,45,812.0,120.5,4.6,31.5,751.0,943.9,689.22
2017,7,4,10,0,824.0,123.0,4.6,32.0,792.0,957.72,695.4
2017,7,4,10,15,833.0,125.0,4.55,32.5,827.0,973.94,703.04
2017,7,4,10,30,842.0,127.0,4.5,33.0,862.0,987.26,708.8
2017,7,4,10,45,848.0,129.0,4.5,33.5,890.0,994.54,711.01
2017,7,4,11,0,854.0,131.0,4.5,34.0,918.0,998.7,711.35
2017,7,4,11,15,858.5,132.0,4.5,34.0,939.0,997.18,709.65
2017,7,4,11,30,863.0,133.0,4.5,34.0,960.0,992.49,706.08
2017,7,4,11,45,866.5,133.5,4.5,34.5,974.0,983.17,698.23
2017,7,4,12,0,870.0,134.0,4.5,35.0,988.0,970.75,688.56
2017,7,4,12,15,871.0,134.0,4.5,35.0,993.5,952.49,676.68
2017,7,4,12,30,872.0,134.0,4.5,35.0,999.0,931.5,663.12
2017,7,4,12,45,871.5,134.0,4.55,35.5,997.0,906.68,646.01
2017,7,4,13,0,871.0,134.0,4.6,36.0,995.0,879.58,627.49
2017,7,4,13,15,868.5,133.5,4.6,36.0,984.5,848.12,607.2
2017,7,4,13,30,866.0,133.0,4.6,36.0,974.0,814.56,585.46
2017,7,4,13,45,861.5,132.0,4.6,36.0,956.0,777.02,560.98
2017,7,4,14,0,857.0,131.0,4.6,36.0,938.0,737.74,535.17
2017,7,4,14,15,851.0,130.0,4.6,35.5,913.0,695.85,507.07
2017,7,4,14,30,845.0,129.0,4.6,35.0,888.0,652.67,477.0
2017,7,4,14,45,837.0,127.0,4.6,35.0,855.5,606.37,443.05
2017,7,4,15,0,829.0,125.0,4.6,35.0,823.0,559.36,407.79
2017,7,4,15,15,818.0,123.0,4.55,35.0,785.0,510.33,370.14
2017,7,4,15,30,807.0,121.0,4.5,35.0,747.0,456.36,328.11
2017,7,4,15,45,793.0,118.0,4.5,35.0,704.0,405.01,287.01
2017,7,4,16,0,779.0,115.0,4.5,35.0,661.0,354.46,245.64
2017,7,4,16,15,761.0,111.5,4.45,34.5,613.0,303.38,203.83
2017,7,4,16,30,743.0,108.0,4.4,34.0,565.0,253.94,163.14
2017,7,4,16,45,719.5,104.0,4.4,33.5,514.5,204.96,123.94
2017,7,4,17,0,696.0,100.0,4.4,33.0,464.0,153.13,85.17
2017,7,4,17,15,665.0,95.0,4.3,32.5,411.5,107.86,56.93
2017,7,4,17,30,634.0,90.0,4.2,32.0,359.0,66.27,40.76
2017,7,4,17,45,591.0,83.5,4.1,32.0,307.0,54.89,40.21
2017,7,4,18,0,548.0,77.0,4.0,32.0,255.0,52.79,38.56
2017,7,4,18,15,486.5,69.0,3.7,31.0,204.5,49.21,35.74
2017,7,4,18,30,425.0,61.0,3.4,30.0,154.0,45.43,32.56
2017,7,4,18,45,335.5,49.5,3.15,29.5,110.0,37.47,25.6
2017,7,4,19,0,246.0,38.0,2.9,29.0,66.0,29.41,18.22
2017,7,4,19,15,123.0,19.0,2.9,28.5,33.0,14.83,2.64
2017,7,4,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,5,5,45,49.0,12.0,2.9,23.5,15.5,30.92,0.0
2017,7,5,6,0,98.0,24.0,3.0,24.0,31.0,84.03,41.15
2017,7,5,6,15,202.0,40.0,3.05,24.0,69.5,173.96,131.6
2017,7,5,6,30,306.0,56.0,3.1,24.0,108.0,258.13,203.74
2017,7,5,6,45,392.0,65.5,3.2,24.5,157.0,332.78,266.45
2017,7,5,7,0,478.0,75.0,3.3,25.0,206.0,420.01,336.87
2017,7,5,7,15,401.0,103.5,3.3,25.5,230.0,417.72,333.92
2017,7,5,7,30,324.0,132.0,3.3,26.0,254.0,398.39,317.09
2017,7,5,7,45,176.5,154.5,3.35,26.5,222.5,310.65,245.41
2017,7,5,8,0,29.0,177.0,3.4,27.0,191.0,210.57,162.52
2017,7,5,8,15,56.0,211.0,3.4,27.5,241.5,270.67,208.99
2017,7,5,8,30,83.0,245.0,3.4,28.0,292.0,331.93,254.9
2017,7,5,8,45,222.5,256.5,3.4,28.5,399.5,482.15,368.86
2017,7,5,9,0,362.0,268.0,3.4,29.0,507.0,640.25,482.94
2017,7,5,9,15,593.5,189.5,3.35,29.5,614.5,796.1,593.83
2017,7,5,9,30,825.0,111.0,3.3,30.0,722.0,926.22,677.06
2017,7,5,9,45,840.0,111.5,3.25,30.5,764.0,952.48,690.0
2017,7,5,10,0,855.0,112.0,3.2,31.0,806.0,976.26,702.02
2017,7,5,10,15,863.5,114.0,3.05,31.5,841.0,992.47,708.39
2017,7,5,10,30,872.0,116.0,2.9,32.0,876.0,1005.66,712.84
2017,7,5,10,45,879.5,116.5,2.75,32.5,905.0,1013.16,713.7
2017,7,5,11,0,887.0,117.0,2.6,33.0,934.0,1017.48,712.65
2017,7,5,11,15,891.5,117.5,2.5,33.0,955.0,1015.56,709.76
2017,7,5,11,30,896.0,118.0,2.4,33.0,976.0,1010.38,705.0
2017,7,5,11,45,881.5,130.5,2.3,33.5,985.0,995.0,692.67
2017,7,5,12,0,867.0,143.0,2.2,34.0,994.0,976.4,678.6
2017,7,5,12,15,868.0,143.5,2.2,34.0,999.5,958.52,667.51
2017,7,5,12,30,869.0,144.0,2.2,34.0,1005.0,937.9,654.77
2017,7,5,12,45,870.0,142.5,2.2,34.5,1003.5,913.03,638.11
2017,7,5,13,0,871.0,141.0,2.2,35.0,1002.0,885.87,620.09
2017,7,5,13,15,868.5,140.5,2.25,35.0,991.5,854.34,601.0
2017,7,5,13,30,866.0,140.0,2.3,35.0,981.0,820.71,580.43
2017,7,5,13,45,863.5,138.0,2.4,35.5,963.5,783.79,556.73
2017,7,5,14,0,861.0,136.0,2.5,36.0,946.0,744.98,531.59
2017,7,5,14,15,855.0,134.5,2.55,36.0,920.5,702.46,503.1
2017,7,5,14,30,849.0,133.0,2.6,36.0,895.0,658.65,472.82
2017,7,5,14,45,840.0,131.5,2.65,36.0,862.5,611.95,439.78
2017,7,5,15,0,831.0,130.0,2.7,36.0,830.0,564.6,405.39
2017,7,5,15,15,820.0,127.5,2.75,36.0,791.5,510.8,365.63
2017,7,5,15,30,809.0,125.0,2.8,36.0,753.0,460.61,327.21
2017,7,5,15,45,795.0,122.0,2.85,36.0,709.5,409.11,286.82
2017,7,5,16,0,781.0,119.0,2.9,36.0,666.0,358.42,246.07
2017,7,5,16,15,763.0,115.5,2.95,35.5,618.0,307.19,204.8
2017,7,5,16,30,745.0,112.0,3.0,35.0,570.0,257.61,164.55
2017,7,5,16,45,719.5,108.0,3.05,35.0,518.5,202.8,121.22
2017,7,5,17,0,694.0,104.0,3.1,35.0,467.0,155.76,86.39
2017,7,5,17,15,377.0,136.0,3.0,34.5,330.5,120.22,75.47
2017,7,5,17,30,60.0,168.0,2.9,34.0,194.0,136.36,100.4
2017,7,5,17,45,298.5,124.5,2.85,33.5,224.5,92.56,70.8
2017,7,5,18,0,537.0,81.0,2.8,33.0,255.0,56.02,41.03
2017,7,5,18,15,475.0,72.5,2.6,32.0,204.5,52.18,38.05
2017,7,5,18,30,413.0,64.0,2.4,31.0,154.0,48.12,34.66
2017,7,5,18,45,320.0,51.5,2.2,30.5,109.5,39.02,26.76
2017,7,5,19,0,227.0,39.0,2.0,30.0,65.0,30.21,18.76
2017,7,5,19,15,113.5,19.5,2.2,29.5,32.5,15.23,2.75
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,5,45,59.0,11.5,1.75,23.5,15.5,34.36,0.0
2017,7,6,6,0,118.0,23.0,2.0,24.0,31.0,99.31,47.07
2017,7,6,6,15,226.0,38.0,2.0,24.0,69.5,182.81,138.0
2017,7,6,6,30,334.0,53.0,2.0,24.0,108.0,269.02,211.6
2017,7,6,6,45,421.0,61.0,2.05,24.5,157.5,347.73,276.9
2017,7,6,7,0,508.0,69.0,2.1,25.0,207.0,431.77,344.06
2017,7,6,7,15,558.5,76.0,2.0,25.5,259.0,496.28,393.13
2017,7,6,7,30,609.0,83.0,1.9,26.0,311.0,563.72,442.19
2017,7,6,7,45,655.5,85.5,1.85,26.5,366.0,625.01,483.83
2017,7,6,8,0,702.0,88.0,1.8,27.0,421.0,688.03,525.06
2017,7,6,8,15,728.0,92.0,1.75,27.5,473.0,733.98,553.08
2017,7,6,8,30,754.0,96.0,1.7,28.0,525.0,782.91,582.47
2017,7,6,8,45,776.5,98.0,1.65,29.0,575.0,825.51,605.64
2017,7,6,9,0,799.0,100.0,1.6,30.0,625.0,866.81,627.35
2017,7,6,9,15,813.5,102.5,1.5,30.5,671.0,891.57,638.62
2017,7,6,9,30,828.0,105.0,1.4,31.0,717.0,922.09,653.44
2017,7,6,9,45,839.5,106.5,1.35,31.5,757.5,946.21,664.59
2017,7,6,10,0,851.0,108.0,1.3,32.0,798.0,967.72,674.1
2017,7,6,10,15,606.5,247.0,1.35,32.0,750.0,892.97,626.37
2017,7,6,10,30,362.0,386.0,1.4,32.0,702.0,778.34,546.87
2017,7,6,10,45,622.0,250.0,1.45,32.5,813.5,908.75,636.77
2017,7,6,11,0,882.0,114.0,1.5,33.0,925.0,1009.32,695.92
2017,7,6,11,15,886.0,114.5,1.6,33.5,946.0,1007.01,692.69
2017,7,6,11,30,890.0,115.0,1.7,34.0,967.0,1001.47,688.75
2017,7,6,11,45,611.5,289.0,1.85,34.5,878.5,900.56,625.29
2017,7,6,12,0,333.0,463.0,2.0,35.0,790.0,781.19,542.05
2017,7,6,12,15,604.0,298.0,2.1,35.0,895.0,868.75,607.53
2017,7,6,12,30,875.0,133.0,2.2,35.0,1000.0,933.58,650.24
2017,7,6,12,45,459.0,284.0,2.35,35.0,739.5,686.96,488.57
2017,7,6,13,0,43.0,435.0,2.5,35.0,479.0,443.42,314.33
2017,7,6,13,15,131.5,463.0,2.55,35.0,592.5,537.47,382.13
2017,7,6,13,30,220.0,491.0,2.6,35.0,706.0,623.05,440.98
2017,7,6,13,45,537.0,312.5,2.7,35.0,821.5,691.23,494.32
2017,7,6,14,0,854.0,134.0,2.8,35.0,937.0,738.33,531.6
2017,7,6,14,15,848.0,132.5,2.85,35.0,912.0,696.11,502.39
2017,7,6,14,30,842.0,131.0,2.9,35.0,887.0,652.6,471.97
2017,7,6,14,45,668.5,226.0,3.0,35.0,812.5,584.56,421.91
2017,7,6,15,0,495.0,321.0,3.1,35.0,738.0,534.84,384.52
2017,7,6,15,15,409.0,333.0,3.15,34.5,667.0,473.18,340.87
2017,7,6,15,30,323.0,345.0,3.2,34.0,596.0,425.18,306.59
2017,7,6,15,45,264.0,334.0,3.25,34.0,531.5,372.41,268.38
2017,7,6,16,0,205.0,323.0,3.3,34.0,467.0,333.22,240.08
2017,7,6,16,15,472.5,217.0,3.3,33.5,516.5,300.61,209.26
2017,7,6,16,30,740.0,111.0,3.3,33.0,566.0,255.53,164.68
2017,7,6,16,45,657.5,124.0,3.3,33.0,502.0,203.86,125.53
2017,7,6,17,0,575.0,137.0,3.3,33.0,438.0,166.48,100.21
2017,7,6,17,15,287.5,82.0,3.2,32.5,232.5,75.77,44.49
2017,7,6,17,30,0.0,27.0,3.1,32.0,27.0,25.06,14.37
2017,7,6,17,45,0.0,23.0,3.05,32.0,23.0,21.34,12.24
2017,7,6,18,0,0.0,19.0,3.0,32.0,19.0,17.61,9.16
2017,7,6,18,15,0.0,15.0,2.7,31.5,15.0,13.9,6.06
2017,7,6,18,30,0.0,11.0,2.4,31.0,11.0,10.18,2.91
2017,7,6,18,45,0.0,8.0,2.15,30.5,8.0,7.4,0.51
2017,7,6,19,0,0.0,5.0,1.9,30.0,5.0,4.62,0.0
2017,7,6,19,15,0.0,2.5,1.95,29.5,2.5,2.31,0.0
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,58.5,11.0,0.95,23.0,15.0,33.62,0.0
2017,7,7,6,0,117.0,22.0,1.1,23.0,30.0,96.83,43.18
2017,7,7,6,15,224.5,36.5,1.15,23.5,68.0,179.74,135.32
2017,7,7,6,30,332.0,51.0,1.2,24.0,106.0,264.91,207.46
2017,7,7,6,45,413.5,60.0,1.3,24.5,154.5,341.78,270.82
2017,7,7,7,0,495.0,69.0,1.4,25.0,203.0,423.07,335.38
2017,7,7,7,15,463.5,91.5,1.3,25.5,239.0,444.58,350.61
2017,7,7,7,30,432.0,114.0,1.2,26.0,275.0,467.22,365.48
2017,7,7,7,45,311.5,155.5,1.2,26.5,281.0,427.26,332.09
2017,7,7,8,0,191.0,197.0,1.2,27.0,287.0,377.01,290.69
2017,7,7,8,15,292.5,204.5,1.1,27.5,361.5,486.58,371.17
2017,7,7,8,30,394.0,212.0,1.0,28.0,436.0,603.32,451.58
2017,7,7,8,45,587.0,158.5,0.9,28.5,527.0,730.47,537.55
2017,7,7,9,0,780.0,105.0,0.8,29.0,618.0,854.93,612.68
2017,7,7,9,15,597.0,198.0,0.9,29.0,607.5,808.17,580.88
2017,7,7,9,30,414.0,291.0,1.0,29.0,597.0,738.02,530.53
2017,7,7,9,45,421.0,306.0,1.15,29.5,632.5,764.47,547.86
2017,7,7,10,0,428.0,321.0,1.3,30.0,668.0,789.18,562.89
2017,7,7,10,15,238.5,351.5,1.45,30.5,546.5,620.38,446.42
2017,7,7,10,30,49.0,382.0,1.6,31.0,425.0,434.51,313.8
2017,7,7,10,45,459.0,250.5,1.75,31.5,671.5,741.4,535.79
2017,7,7,11,0,869.0,119.0,1.9,32.0,918.0,1001.37,700.99
2017,7,7,11,15,873.5,120.0,2.0,32.0,939.5,1000.07,697.9
2017,7,7,11,30,878.0,121.0,2.1,32.0,961.0,995.55,695.7
2017,7,7,11,45,876.5,125.0,2.25,32.5,973.5,984.86,688.88
2017,7,7,12,0,875.0,129.0,2.4,33.0,986.0,971.03,680.13
2017,7,7,12,15,571.5,311.5,2.45,33.0,873.0,850.73,601.36
2017,7,7,12,30,268.0,494.0,2.5,33.0,760.0,723.01,509.93
2017,7,7,12,45,572.5,311.0,2.55,33.0,877.5,810.99,577.9
2017,7,7,13,0,877.0,128.0,2.6,33.0,995.0,879.82,625.38
2017,7,7,13,15,875.0,127.5,2.65,33.0,985.0,848.65,605.26
2017,7,7,13,30,873.0,127.0,2.7,33.0,975.0,815.3,584.42
2017,7,7,13,45,606.0,282.0,2.75,33.5,866.0,714.51,513.38
2017,7,7,14,0,339.0,437.0,2.8,34.0,757.0,631.1,450.46
2017,7,7,14,15,597.5,279.0,2.85,34.0,823.0,648.25,467.99
2017,7,7,14,30,856.0,121.0,2.9,34.0,889.0,653.24,474.91
2017,7,7,14,45,835.5,127.0,2.95,34.0,854.5,605.67,440.26
2017,7,7,15,0,815.0,133.0,3.0,34.0,820.0,554.92,402.95
2017,7,7,15,15,804.5,130.5,3.05,33.5,782.0,505.64,366.53
2017,7,7,15,30,794.0,128.0,3.1,33.0,744.0,456.39,328.92
2017,7,7,15,45,781.0,124.5,3.15,33.0,701.0,405.58,288.43
2017,7,7,16,0,768.0,121.0,3.2,33.0,658.0,355.49,247.54
2017,7,7,16,15,750.0,117.0,3.2,32.5,611.0,304.49,205.87
2017,7,7,16,30,732.0,113.0,3.2,32.0,564.0,255.15,165.27
2017,7,7,16,45,710.0,108.0,3.25,32.0,513.5,200.78,121.63
2017,7,7,17,0,688.0,103.0,3.3,32.0,463.0,153.89,86.35
2017,7,7,17,15,636.5,102.0,3.25,31.5,406.5,110.53,60.31
2017,7,7,17,30,585.0,101.0,3.2,31.0,350.0,73.14,47.23
2017,7,7,17,45,548.0,92.0,3.2,31.0,299.0,61.41,45.81
2017,7,7,18,0,511.0,83.0,3.2,31.0,248.0,57.62,42.76
2017,7,7,18,15,470.0,71.5,2.95,30.0,201.0,51.34,37.69
2017,7,7,18,30,429.0,60.0,2.7,29.0,154.0,44.59,32.0
2017,7,7,18,45,345.0,48.0,2.5,28.5,110.0,36.82,25.17
2017,7,7,19,0,261.0,36.0,2.3,28.0,66.0,27.84,17.01
2017,7,7,19,15,130.5,18.0,2.3,27.5,33.0,14.04,1.94
2017,7,7,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,8,5,45,72.0,10.5,1.75,22.5,15.0,38.41,0.0
2017,7,8,6,0,144.0,21.0,2.0,23.0,30.0,106.75,44.66
2017,7,8,6,15,255.0,34.0,2.1,23.5,68.5,190.82,143.99
2017,7,8,6,30,366.0,47.0,2.2,24.0,107.0,280.84,220.89
2017,7,8,6,45,444.5,55.5,2.35,25.0,155.5,354.41,282.02
2017,7,8,7,0,523.0,64.0,2.5,26.0,204.0,434.39,345.7
2017,7,8,7,15,572.5,70.5,2.5,26.5,256.0,498.09,394.69
2017,7,8,7,30,622.0,77.0,2.5,27.0,308.0,564.69,443.69
2017,7,8,7,45,661.5,81.0,2.5,27.5,361.5,622.98,483.64
2017,7,8,8,0,701.0,85.0,2.5,28.0,415.0,679.28,520.92
2017,7,8,8,15,726.0,89.0,2.5,28.5,467.0,727.89,551.75
2017,7,8,8,30,751.0,93.0,2.5,29.0,519.0,775.94,581.5
2017,7,8,8,45,771.5,95.5,2.5,29.5,568.5,817.33,606.11
2017,7,8,9,0,792.0,98.0,2.5,30.0,618.0,857.32,629.41
2017,7,8,9,15,806.5,101.0,2.45,30.5,663.5,882.65,642.33
2017,7,8,9,30,821.0,104.0,2.4,31.0,709.0,913.7,658.96
2017,7,8,9,45,831.5,106.5,2.35,31.5,749.5,937.94,670.95
2017,7,8,10,0,842.0,109.0,2.3,32.0,790.0,959.53,681.23
2017,7,8,10,15,850.5,110.5,2.3,32.0,825.0,975.23,689.68
2017,7,8,10,30,859.0,112.0,2.3,32.0,860.0,987.99,696.43
2017,7,8,10,45,864.0,114.5,2.3,32.5,888.0,995.21,698.43
2017,7,8,11,0,869.0,117.0,2.3,33.0,916.0,999.23,698.61
2017,7,8,11,15,873.5,118.0,2.3,33.5,937.5,998.0,695.69
2017,7,8,11,30,878.0,119.0,2.3,34.0,959.0,993.55,690.96
2017,7,8,11,45,880.0,120.0,2.3,34.5,972.5,983.42,682.91
2017,7,8,12,0,882.0,121.0,2.3,35.0,986.0,970.17,673.12
2017,7,8,12,15,883.0,121.0,2.3,35.0,992.0,952.0,661.79
2017,7,8,12,30,884.0,121.0,2.3,35.0,998.0,931.02,648.82
2017,7,8,12,45,881.5,122.5,2.3,35.0,995.0,905.69,633.17
2017,7,8,13,0,879.0,124.0,2.3,35.0,992.0,878.06,616.09
2017,7,8,13,15,876.5,123.5,2.25,35.0,982.0,846.44,596.05
2017,7,8,13,30,874.0,123.0,2.2,35.0,972.0,812.67,574.62
2017,7,8,13,45,868.0,124.0,2.2,35.0,954.0,775.47,551.23
2017,7,8,14,0,862.0,125.0,2.2,35.0,936.0,736.58,526.57
2017,7,8,14,15,856.5,123.5,2.15,35.0,911.0,694.41,498.07
2017,7,8,14,30,851.0,122.0,2.1,35.0,886.0,650.88,467.55
2017,7,8,14,45,847.0,118.0,2.05,35.0,855.0,605.0,434.79
2017,7,8,15,0,843.0,114.0,2.0,35.0,824.0,558.03,400.45
2017,7,8,15,15,667.0,197.5,2.0,34.5,743.0,489.19,350.37
2017,7,8,15,30,491.0,281.0,2.0,34.0,662.0,443.44,316.71
2017,7,8,15,45,420.5,287.5,2.0,34.0,600.5,391.68,278.72
2017,7,8,16,0,350.0,294.0,2.0,34.0,539.0,353.09,250.28
2017,7,8,16,15,556.0,196.5,2.0,34.0,553.5,308.55,211.28
2017,7,8,16,30,762.0,99.0,2.0,34.0,568.0,250.54,158.8
2017,7,8,16,45,740.5,95.0,2.0,34.0,517.5,200.77,119.02
2017,7,8,17,0,719.0,91.0,2.0,34.0,467.0,153.38,83.79
2017,7,8,17,15,689.0,86.5,1.9,33.5,414.5,102.42,51.75
2017,7,8,17,30,659.0,82.0,1.8,33.0,362.0,59.85,35.89
2017,7,8,17,45,619.5,76.0,1.75,33.0,309.5,49.37,35.45
2017,7,8,18,0,580.0,70.0,1.7,33.0,257.0,47.37,33.89
2017,7,8,18,15,521.0,62.5,1.5,32.0,206.5,43.94,31.18
2017,7,8,18,30,462.0,55.0,1.3,31.0,156.0,40.29,28.13
2017,7,8,18,45,376.0,44.5,1.15,30.5,111.5,33.71,22.36
2017,7,8,19,0,290.0,34.0,1.0,30.0,67.0,26.72,15.94
2017,7,8,19,15,145.0,17.0,1.05,29.5,33.5,13.1,1.24
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,9,5,45,58.5,10.5,2.65,23.5,14.0,33.03,0.0
2017,7,9,6,0,117.0,21.0,2.8,24.0,28.0,94.39,35.16
2017,7,9,6,15,222.0,35.5,2.8,24.5,65.5,176.94,132.6
2017,7,9,6,30,327.0,50.0,2.8,25.0,103.0,260.42,204.25
2017,7,9,6,45,398.5,60.5,2.8,25.5,150.0,332.72,264.73
2017,7,9,7,0,470.0,71.0,2.8,26.0,197.0,408.69,325.96
2017,7,9,7,15,521.5,79.0,2.65,26.5,248.5,473.48,375.88
2017,7,9,7,30,573.0,87.0,2.5,27.0,300.0,541.34,425.9
2017,7,9,7,45,611.5,93.0,2.45,27.5,352.5,599.56,466.58
2017,7,9,8,0,650.0,99.0,2.4,28.0,405.0,659.02,506.21
2017,7,9,8,15,677.5,104.0,2.3,28.5,456.5,708.96,537.6
2017,7,9,8,30,705.0,109.0,2.2,29.0,508.0,758.66,567.93
2017,7,9,8,45,728.0,111.5,2.1,29.5,557.5,796.93,589.67
2017,7,9,9,0,751.0,114.0,2.0,30.0,607.0,838.11,612.91
2017,7,9,9,15,767.0,117.5,2.0,30.5,652.5,872.4,631.99
2017,7,9,9,30,783.0,121.0,2.0,31.0,698.0,904.66,649.59
2017,7,9,9,45,797.5,122.5,2.0,31.5,739.0,930.94,663.22
2017,7,9,10,0,812.0,124.0,2.0,32.0,780.0,954.75,675.26
2017,7,9,10,15,821.5,126.0,2.05,32.0,815.0,962.79,679.37
2017,7,9,10,30,831.0,128.0,2.1,32.0,850.0,976.69,687.44
2017,7,9,10,45,838.0,129.0,2.15,32.5,878.5,984.06,690.07
2017,7,9,11,0,845.0,130.0,2.2,33.0,907.0,988.38,690.97
2017,7,9,11,15,850.0,131.5,2.2,33.0,928.5,988.06,690.05
2017,7,9,11,30,855.0,133.0,2.2,33.0,950.0,984.57,687.33
2017,7,9,11,45,859.5,133.0,2.25,33.5,964.5,975.97,680.71
2017,7,9,12,0,864.0,133.0,2.3,34.0,979.0,964.27,672.31
2017,7,9,12,15,865.0,133.0,2.3,34.0,985.0,946.24,660.99
2017,7,9,12,30,866.0,133.0,2.3,34.0,991.0,925.47,648.08
2017,7,9,12,45,864.5,134.0,2.3,34.0,989.0,900.85,632.78
2017,7,9,13,0,863.0,135.0,2.3,34.0,987.0,873.97,616.07
2017,7,9,13,15,861.0,134.5,2.25,34.0,977.5,843.15,596.44
2017,7,9,13,30,859.0,134.0,2.2,34.0,968.0,810.21,575.42
2017,7,9,13,45,855.0,133.0,2.15,34.0,950.5,773.26,551.74
2017,7,9,14,0,851.0,132.0,2.1,34.0,933.0,734.54,526.78
2017,7,9,14,15,845.5,131.0,2.05,34.0,908.5,693.18,498.5
2017,7,9,14,30,840.0,130.0,2.0,34.0,884.0,650.48,468.46
2017,7,9,14,45,831.5,128.5,1.95,34.0,852.0,604.44,435.48
2017,7,9,15,0,823.0,127.0,1.9,34.0,820.0,557.71,401.24
2017,7,9,15,15,812.5,124.5,1.8,34.0,782.5,504.39,361.46
2017,7,9,15,30,802.0,122.0,1.7,34.0,745.0,454.72,323.19
2017,7,9,15,45,562.0,211.5,1.65,34.0,636.0,385.68,272.51
2017,7,9,16,0,322.0,301.0,1.6,34.0,527.0,348.74,246.97
2017,7,9,16,15,529.0,206.0,1.55,33.5,545.5,307.92,211.33
2017,7,9,16,30,736.0,111.0,1.5,33.0,564.0,253.96,162.38
2017,7,9,16,45,630.5,132.0,1.45,33.0,495.5,204.63,126.37
2017,7,9,17,0,525.0,153.0,1.4,33.0,427.0,173.13,106.82
2017,7,9,17,15,573.5,123.0,1.25,32.5,392.0,121.87,70.82
2017,7,9,17,30,622.0,93.0,1.1,32.0,357.0,66.97,42.18
2017,7,9,17,45,577.0,87.0,0.95,32.0,304.5,57.62,42.43
2017,7,9,18,0,532.0,81.0,0.8,32.0,252.0,56.08,41.27
2017,7,9,18,15,471.5,71.5,0.8,31.0,202.0,51.4,37.55
2017,7,9,18,30,411.0,62.0,0.8,30.0,152.0,46.4,33.37
2017,7,9,18,45,323.5,50.0,0.8,29.5,108.0,37.89,25.94
2017,7,9,19,0,236.0,38.0,0.8,29.0,64.0,29.45,18.22
2017,7,9,19,15,118.0,19.0,0.85,28.5,32.0,14.85,2.02
2017,7,9,19,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,7,10,5,45,76.5,10.0,2.55,22.5,14.5,39.56,0.0
2017,7,10,6,0,153.0,20.0,2.9,23.0,29.0,108.23,36.59
2017,7,10,6,15,266.0,32.5,3.15,23.5,67.5,196.68,148.08
2017,7,10,6,30,379.0,45.0,3.4,24.0,106.0,284.87,224.61
2017,7,10,6,45,457.0,53.5,3.7,25.0,155.0,358.53,286.59
2017,7,10,7,0,535.0,62.0,4.0,26.0,204.0,438.63,351.3
2017,7,10,7,15,585.0,68.5,4.05,26.5,256.5,503.13,401.82
2017,7,10,7,30,635.0,75.0,4.1,27.0,309.0,570.6,452.35
2017,7,10,7,45,673.5,79.0,4.2,28.0,363.0,628.63,492.21
2017,7,10,8,0,712.0,83.0,4.3,29.0,417.0,684.74,529.37
2017,7,10,8,15,737.5,86.5,4.3,29.5,469.5,733.58,561.08
2017,7,10,8,30,763.0,90.0,4.3,30.0,522.0,781.89,591.73
2017,7,10,8,45,784.0,92.5,4.3,30.5,572.0,824.12,617.58
2017,7,10,9,0,805.0,95.0,4.3,31.0,622.0,864.98,642.1
2017,7,10,9,15,819.5,97.5,4.25,31.5,668.0,890.23,655.55
2017,7,10,9,30,834.0,100.0,4.2,32.0,714.0,921.08,672.72
2017,7,10,9,45,846.0,102.0,4.2,32.5,755.5,946.56,686.41
2017,7,10,10,0,858.0,104.0,4.2,33.0,797.0,969.4,698.35
2017,7,10,10,15,866.5,105.5,4.2,33.5,832.0,985.39,705.85
2017,7,10,10,30,875.0,107.0,4.2,34.0,867.0,998.38,711.52
2017,7,10,10,45,882.0,108.0,4.2,34.5,896.0,1006.21,713.99
2017,7,10,11,0,889.0,109.0,4.2,35.0,925.0,1010.84,714.56
2017,7,10,11,15,893.5,110.0,4.15,35.0,946.5,1009.69,712.79
2017,7,10,11,30,898.0,111.0,4.1,35.0,968.0,1005.25,709.11
2017,7,10,11,45,895.0,115.5,4.1,35.5,981.0,993.63,699.86
2017,7,10,12,0,892.0,120.0,4.1,36.0,994.0,978.81,688.76
2017,7,10,12,15,893.0,120.0,4.1,36.0,1000.0,960.5,676.99
2017,7,10,12,30,894.0,120.0,4.1,36.0,1006.0,939.34,663.49
2017,7,10,12,45,894.0,120.0,4.1,36.5,1004.0,914.65,646.42
2017,7,10,13,0,894.0,120.0,4.1,37.0,1002.0,887.52,627.87
2017,7,10,13,15,892.0,119.5,4.1,37.0,992.0,855.86,607.72
2017,7,10,13,30,890.0,119.0,4.1,37.0,982.0,821.98,586.05
2017,7,10,13,45,886.5,118.0,4.1,37.0,964.5,784.38,561.83
2017,7,10,14,0,883.0,117.0,4.1,37.0,947.0,744.88,536.19
2017,7,10,14,15,878.0,115.5,4.05,37.0,922.0,702.19,507.15
2017,7,10,14,30,873.0,114.0,4.0,37.0,897.0,658.06,475.69
2017,7,10,14,45,864.5,113.0,4.0,37.0,865.0,611.01,441.63
2017,7,10,15,0,856.0,112.0,4.0,37.0,833.0,563.21,406.22
2017,7,10,15,15,846.0,110.0,3.95,36.5,795.0,513.3,369.09
2017,7,10,15,30,836.0,108.0,3.9,36.0,757.0,463.22,330.71
2017,7,10,15,45,822.5,106.0,3.85,36.0,713.5,411.8,289.65
2017,7,10,16,0,809.0,104.0,3.8,36.0,670.0,354.89,243.82
2017,7,10,16,15,792.0,101.0,3.75,35.5,622.0,302.76,201.28
2017,7,10,16,30,775.0,98.0,3.7,35.0,574.0,252.13,159.7
2017,7,10,16,45,750.0,95.0,3.7,35.0,522.5,201.78,119.37
2017,7,10,17,0,725.0,92.0,3.7,35.0,471.0,154.19,84.1
2017,7,10,17,15,695.0,87.5,3.6,34.5,418.0,102.77,51.89
2017,7,10,17,30,665.0,83.0,3.5,34.0,365.0,59.82,36.21
2017,7,10,17,45,618.0,78.5,3.45,34.0,311.0,51.28,36.87
2017,7,10,18,0,571.0,74.0,3.4,34.0,257.0,50.55,36.36
2017,7,10,18,15,511.0,66.0,3.1,33.0,206.5,46.87,33.46
2017,7,10,18,30,451.0,58.0,2.8,32.0,156.0,42.95,30.19
2017,7,10,18,45,356.0,47.0,2.5,31.5,111.0,36.01,24.13
2017,7,10,19,0,261.0,36.0,2.2,31.0,66.0,27.88,16.73
2017,7,10,19,15,130.5,18.0,2.35,30.5,33.0,14.06,1.32
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,5,45,53.5,10.0,3.2,23.5,13.0,30.47,0.0
2017,7,11,6,0,107.0,20.0,3.4,24.0,26.0,87.56,24.06
2017,7,11,6,15,216.5,35.0,3.5,24.5,64.0,173.5,129.41
2017,7,11,6,30,326.0,50.0,3.6,25.0,102.0,259.54,203.64
2017,7,11,6,45,423.0,57.5,3.7,25.5,152.0,342.93,273.52
2017,7,11,7,0,520.0,65.0,3.8,26.0,202.0,432.39,346.03
2017,7,11,7,15,571.0,71.5,3.85,26.5,254.5,496.99,396.59
2017,7,11,7,30,622.0,78.0,3.9,27.0,307.0,564.6,447.48
2017,7,11,7,45,666.5,81.0,3.95,27.5,362.0,625.43,490.27
2017,7,11,8,0,711.0,84.0,4.0,28.0,417.0,684.68,530.63
2017,7,11,8,15,736.5,88.0,4.0,28.5,469.5,734.12,562.77
2017,7,11,8,30,762.0,92.0,4.0,29.0,522.0,783.02,593.83
2017,7,11,8,45,783.5,94.0,4.05,29.5,572.0,825.1,619.76
2017,7,11,9,0,805.0,96.0,4.1,30.0,622.0,865.82,644.42
2017,7,11,9,15,819.0,98.5,4.1,30.5,668.0,890.59,657.77
2017,7,11,9,30,833.0,101.0,4.1,31.0,714.0,920.97,674.91
2017,7,11,9,45,844.0,103.5,4.15,31.5,754.5,946.03,688.62
2017,7,11,10,0,855.0,106.0,4.2,32.0,795.0,968.42,700.59
2017,7,11,10,15,863.0,107.5,4.2,32.5,830.0,983.88,707.79
2017,7,11,10,30,871.0,109.0,4.2,33.0,865.0,996.34,713.16
2017,7,11,10,45,875.5,111.0,4.25,33.5,893.0,1002.7,715.0
2017,7,11,11,0,880.0,113.0,4.3,34.0,921.0,1005.83,714.92
2017,7,11,11,15,884.0,114.0,4.3,34.0,942.0,1004.19,713.13
2017,7,11,11,30,888.0,115.0,4.3,34.0,963.0,999.28,709.42
2017,7,11,11,45,895.0,112.5,4.3,34.5,978.0,990.63,702.01
2017,7,11,12,0,902.0,110.0,4.3,35.0,993.0,978.77,692.71
2017,7,11,12,15,902.5,110.0,4.3,35.0,998.5,959.99,680.53
2017,7,11,12,30,903.0,110.0,4.3,35.0,1004.0,938.34,666.61
2017,7,11,12,45,901.5,110.5,4.3,35.5,1001.5,912.69,648.81
2017,7,11,13,0,900.0,111.0,4.3,36.0,999.0,884.6,629.51
2017,7,11,13,15,659.5,268.5,4.3,36.0,915.5,800.27,572.56
2017,7,11,13,30,419.0,426.0,4.3,36.0,832.0,720.83,513.12
2017,7,11,13,45,652.0,268.5,4.35,36.0,887.0,738.0,531.11
2017,7,11,14,0,885.0,111.0,4.4,36.0,942.0,741.07,537.06
2017,7,11,14,15,879.5,109.5,4.4,36.0,917.0,697.98,507.58
2017,7,11,14,30,874.0,108.0,4.4,36.0,892.0,653.48,475.72
2017,7,11,14,45,855.0,113.5,4.45,36.0,857.5,605.64,440.73
2017,7,11,15,0,836.0,119.0,4.5,36.0,823.0,557.91,405.02
2017,7,11,15,15,826.0,117.0,4.5,35.5,785.0,508.91,368.34
2017,7,11,15,30,816.0,115.0,4.5,35.0,747.0,459.76,330.41
2017,7,11,15,45,799.5,113.5,4.55,35.0,703.5,402.97,285.43
2017,7,11,16,0,783.0,112.0,4.6,35.0,660.0,352.28,243.93
2017,7,11,16,15,765.5,108.5,4.6,34.5,612.5,300.93,201.82
2017,7,11,16,30,748.0,105.0,4.6,34.0,565.0,251.16,160.8
2017,7,11,16,45,722.0,102.0,4.6,34.0,513.5,202.07,121.35
2017,7,11,17,0,696.0,99.0,4.6,34.0,462.0,150.46,82.88
2017,7,11,17,15,664.5,94.0,4.55,33.5,409.5,104.98,55.01
2017,7,11,17,30,633.0,89.0,4.5,33.0,357.0,63.25,39.66
2017,7,11,17,45,588.0,83.0,4.5,33.0,304.5,54.62,39.81
2017,7,11,18,0,543.0,77.0,4.5,33.0,252.0,52.91,38.49
2017,7,11,18,15,482.0,68.5,4.35,32.5,202.0,48.93,35.26
2017,7,11,18,30,421.0,60.0,4.2,32.0,152.0,44.7,31.65
2017,7,11,18,45,328.5,48.5,4.05,31.5,107.5,36.75,24.72
2017,7,11,19,0,236.0,37.0,3.9,31.0,63.0,28.67,17.34
2017,7,11,19,15,118.0,18.5,3.8,30.5,31.5,14.47,1.27
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,3.0,2.85,23.5,3.0,2.86,0.0
2017,7,12,6,0,0.0,6.0,3.0,24.0,6.0,5.55,0.0
