Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,6,15,0.0,15.5,3.15,24.5,15.5,14.36,5.56
2017,7,12,6,30,0.0,25.0,3.3,25.0,25.0,23.19,13.13
2017,7,12,6,45,0.0,38.0,3.5,25.5,38.0,35.29,23.24
2017,7,12,7,0,0.0,51.0,3.7,26.0,51.0,47.4,33.23
2017,7,12,7,15,0.0,64.5,3.75,26.5,64.5,60.09,43.5
2017,7,12,7,30,0.0,78.0,3.8,27.0,78.0,73.25,53.95
2017,7,12,7,45,131.0,132.0,3.85,27.5,193.0,248.31,196.34
2017,7,12,8,0,262.0,186.0,3.9,28.0,308.0,432.93,338.92
2017,7,12,8,15,306.0,202.5,3.95,28.0,362.0,494.95,384.48
2017,7,12,8,30,350.0,219.0,4.0,28.0,416.0,558.94,431.02
2017,7,12,8,45,351.0,243.0,4.05,28.5,456.5,594.87,454.39
2017,7,12,9,0,352.0,267.0,4.1,29.0,497.0,629.33,476.44
2017,7,12,9,15,181.0,241.0,4.1,29.5,359.5,429.85,326.59
2017,7,12,9,30,10.0,215.0,4.1,30.0,222.0,216.3,161.19
2017,7,12,9,45,81.0,302.5,4.1,30.5,367.5,387.8,290.5
2017,7,12,10,0,152.0,390.0,4.1,31.0,513.0,565.33,417.17
2017,7,12,10,15,162.0,400.0,4.1,31.0,536.0,583.33,428.5
2017,7,12,10,30,172.0,410.0,4.1,31.0,559.0,600.79,440.14
2017,7,12,10,45,318.0,396.0,4.1,31.5,683.5,740.85,538.85
2017,7,12,11,0,464.0,382.0,4.1,32.0,808.0,877.06,630.57
2017,7,12,11,15,298.5,432.5,4.05,32.0,709.0,746.94,537.81
2017,7,12,11,30,133.0,483.0,4.0,32.0,610.0,617.12,444.48
2017,7,12,11,45,258.0,459.5,4.0,32.5,710.5,716.51,515.21
2017,7,12,12,0,383.0,436.0,4.0,33.0,811.0,803.19,574.51
2017,7,12,12,15,631.0,281.5,3.95,33.0,904.0,879.06,631.44
2017,7,12,12,30,879.0,127.0,3.9,33.0,997.0,931.9,666.43
2017,7,12,12,45,880.0,126.0,3.85,33.5,995.5,907.48,648.6
2017,7,12,13,0,881.0,125.0,3.8,34.0,994.0,880.62,629.82
2017,7,12,13,15,879.0,124.5,3.75,34.0,984.0,849.3,609.44
2017,7,12,13,30,877.0,124.0,3.7,34.0,974.0,815.79,587.6
2017,7,12,13,45,581.0,290.5,3.65,34.0,849.5,702.76,507.66
2017,7,12,14,0,285.0,457.0,3.6,34.0,725.0,608.98,436.9
2017,7,12,14,15,263.5,448.5,3.5,33.5,691.0,569.36,410.37
2017,7,12,14,30,242.0,440.0,3.4,33.0,657.0,536.97,388.21
2017,7,12,14,45,324.0,394.0,3.35,33.0,673.5,525.95,381.52
2017,7,12,15,0,406.0,348.0,3.3,33.0,690.0,507.82,368.88
2017,7,12,15,15,226.5,339.0,3.25,33.0,528.5,393.14,286.23
2017,7,12,15,30,47.0,330.0,3.2,33.0,367.0,305.08,222.85
2017,7,12,15,45,70.5,324.0,3.2,33.0,375.5,303.55,221.93
2017,7,12,16,0,94.0,318.0,3.2,33.0,384.0,299.14,218.32
2017,7,12,16,15,99.0,295.0,3.2,32.5,360.0,274.2,200.18
2017,7,12,16,30,104.0,272.0,3.2,32.0,336.0,248.88,181.54
2017,7,12,16,45,71.5,237.5,3.2,32.0,279.5,208.66,152.72
2017,7,12,17,0,39.0,203.0,3.2,32.0,223.0,172.49,127.11
2017,7,12,17,15,129.5,186.0,3.15,31.5,242.5,153.08,110.35
2017,7,12,17,30,220.0,169.0,3.1,31.0,262.0,123.59,90.71
2017,7,12,17,45,200.5,147.0,3.1,31.0,222.5,113.66,88.97
2017,7,12,18,0,181.0,125.0,3.1,31.0,183.0,98.25,76.47
2017,7,12,18,15,155.5,103.0,3.0,30.5,146.0,82.32,63.41
2017,7,12,18,30,130.0,81.0,2.9,30.0,109.0,65.91,49.62
2017,7,12,18,45,90.5,59.5,2.85,29.5,76.5,49.36,35.39
2017,7,12,19,0,51.0,38.0,2.8,29.0,44.0,32.36,20.47
2017,7,12,19,15,25.5,19.0,2.85,28.5,22.0,16.76,2.09
2017,7,12,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,48.5,10.0,1.85,23.5,12.5,28.41,0.0
2017,7,13,6,0,97.0,20.0,2.1,24.0,25.0,82.41,12.0
2017,7,13,6,15,211.5,34.5,2.2,24.5,62.5,170.36,125.98
2017,7,13,6,30,326.0,49.0,2.3,25.0,100.0,257.77,201.28
2017,7,13,6,45,415.0,57.5,2.4,25.5,149.0,337.45,267.74
2017,7,13,7,0,504.0,66.0,2.5,26.0,198.0,422.61,336.29
2017,7,13,7,15,556.5,73.0,2.55,26.5,250.0,488.15,387.08
2017,7,13,7,30,609.0,80.0,2.6,27.0,302.0,556.86,438.24
2017,7,13,7,45,368.5,137.5,2.7,27.5,278.5,461.23,361.24
2017,7,13,8,0,128.0,195.0,2.8,28.0,255.0,324.5,251.52
2017,7,13,8,15,437.5,145.0,2.85,28.5,385.0,550.05,426.41
2017,7,13,8,30,747.0,95.0,2.9,29.0,515.0,772.84,583.23
2017,7,13,8,45,766.5,98.5,2.95,29.5,564.5,814.56,607.3
2017,7,13,9,0,786.0,102.0,3.0,30.0,614.0,854.84,631.36
2017,7,13,9,15,801.0,105.0,3.0,30.5,660.0,888.59,650.44
2017,7,13,9,30,816.0,108.0,3.0,31.0,706.0,911.99,662.58
2017,7,13,9,45,825.5,111.5,3.05,31.5,746.5,936.38,675.75
2017,7,13,10,0,835.0,115.0,3.1,32.0,787.0,958.07,687.15
2017,7,13,10,15,843.5,117.0,3.1,32.0,822.0,974.3,696.12
2017,7,13,10,30,852.0,119.0,3.1,32.0,857.0,987.58,703.34
2017,7,13,10,45,570.5,280.0,3.1,32.5,781.5,886.93,634.02
2017,7,13,11,0,289.0,441.0,3.1,33.0,706.0,753.22,536.03
2017,7,13,11,15,580.0,283.0,3.1,33.5,831.5,886.63,631.82
2017,7,13,11,30,871.0,125.0,3.1,34.0,957.0,992.21,698.17
2017,7,13,11,45,576.5,303.5,3.1,34.5,857.5,880.35,621.84
2017,7,13,12,0,282.0,482.0,3.1,35.0,758.0,751.02,527.75
2017,7,13,12,15,576.0,308.0,3.1,35.0,876.0,851.94,603.29
2017,7,13,12,30,870.0,134.0,3.1,35.0,994.0,929.95,655.21
2017,7,13,12,45,592.0,306.5,3.15,35.5,891.5,824.65,583.17
2017,7,13,13,0,314.0,479.0,3.2,36.0,789.0,720.01,506.14
2017,7,13,13,15,587.0,307.0,3.2,36.0,879.0,773.67,549.81
2017,7,13,13,30,860.0,135.0,3.2,36.0,969.0,811.58,578.19
2017,7,13,13,45,856.0,134.0,3.25,36.0,951.5,774.52,554.22
2017,7,13,14,0,852.0,133.0,3.3,36.0,934.0,735.68,529.37
2017,7,13,14,15,530.5,289.0,3.3,36.0,783.5,613.48,440.76
2017,7,13,14,30,209.0,445.0,3.3,36.0,633.0,519.95,370.93
2017,7,13,14,45,515.0,287.0,3.35,36.0,726.0,546.3,393.73
2017,7,13,15,0,821.0,129.0,3.4,36.0,819.0,557.41,402.57
2017,7,13,15,15,810.0,126.5,3.4,35.5,781.0,503.86,362.93
2017,7,13,15,30,799.0,124.0,3.4,35.0,743.0,453.95,324.88
2017,7,13,15,45,692.5,166.5,3.45,35.0,680.5,399.08,282.45
2017,7,13,16,0,586.0,209.0,3.5,35.0,618.0,358.68,250.91
2017,7,13,16,15,478.0,225.0,3.5,34.5,543.0,306.88,212.73
2017,7,13,16,30,370.0,241.0,3.5,34.0,468.0,271.96,188.27
2017,7,13,16,45,259.0,233.0,3.55,34.0,385.0,222.67,154.64
2017,7,13,17,0,148.0,225.0,3.6,34.0,302.0,192.86,137.13
2017,7,13,17,15,226.5,191.0,3.55,33.5,294.0,154.74,107.65
2017,7,13,17,30,305.0,157.0,3.5,33.0,286.0,116.54,90.27
2017,7,13,17,45,283.5,137.0,3.45,32.5,243.5,100.94,78.04
2017,7,13,18,0,262.0,117.0,3.4,32.0,201.0,88.0,67.72
2017,7,13,18,15,229.0,97.5,3.15,31.5,160.5,74.77,56.9
2017,7,13,18,30,196.0,78.0,2.9,31.0,120.0,60.98,45.31
2017,7,13,18,45,146.5,58.0,2.65,30.5,84.5,46.25,32.66
2017,7,13,19,0,97.0,38.0,2.4,30.0,49.0,30.98,19.23
2017,7,13,19,15,48.5,19.0,2.35,29.5,24.5,15.93,1.29
2017,7,13,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,46.5,9.5,1.4,23.5,12.0,27.11,0.0
2017,7,14,6,0,93.0,19.0,1.6,24.0,24.0,78.66,5.04
2017,7,14,6,15,207.5,33.5,1.7,24.0,61.0,166.88,123.03
2017,7,14,6,30,322.0,48.0,1.8,24.0,98.0,254.02,198.62
2017,7,14,6,45,413.5,56.5,1.9,24.5,147.0,335.03,266.15
2017,7,14,7,0,505.0,65.0,2.0,25.0,196.0,421.59,335.77
2017,7,14,7,15,557.5,72.0,2.0,25.5,248.5,487.14,386.3
2017,7,14,7,30,610.0,79.0,2.0,26.0,301.0,555.87,437.11
2017,7,14,7,45,660.5,80.5,2.05,27.0,356.5,618.87,479.91
2017,7,14,8,0,711.0,82.0,2.1,28.0,412.0,680.86,520.25
2017,7,14,8,15,737.0,86.0,2.0,28.5,464.5,730.78,550.97
2017,7,14,8,30,763.0,90.0,1.9,29.0,517.0,780.2,580.45
2017,7,14,8,45,785.5,91.5,1.85,29.5,568.0,822.68,604.85
2017,7,14,9,0,808.0,93.0,1.8,30.0,619.0,856.17,622.89
2017,7,14,9,15,822.5,95.5,1.7,30.5,665.0,889.39,639.97
2017,7,14,9,30,837.0,98.0,1.6,31.0,711.0,920.45,655.28
2017,7,14,9,45,848.5,100.0,1.5,32.0,752.5,945.64,665.26
2017,7,14,10,0,860.0,102.0,1.4,33.0,794.0,968.17,673.37
2017,7,14,10,15,868.5,104.0,1.4,33.0,829.5,984.88,682.04
2017,7,14,10,30,877.0,106.0,1.4,33.0,865.0,998.54,689.01
2017,7,14,10,45,883.0,107.0,1.4,33.5,893.5,1005.49,690.66
2017,7,14,11,0,889.0,108.0,1.4,34.0,922.0,1009.21,690.56
2017,7,14,11,15,638.5,263.5,1.4,34.5,855.5,925.58,637.39
2017,7,14,11,30,388.0,419.0,1.4,35.0,789.0,813.6,559.66
2017,7,14,11,45,643.0,267.0,1.45,35.5,891.0,910.07,627.1
2017,7,14,12,0,898.0,115.0,1.5,36.0,993.0,979.46,667.67
2017,7,14,12,15,540.0,311.0,1.5,36.0,840.0,822.39,567.4
2017,7,14,12,30,182.0,507.0,1.5,36.0,687.0,653.54,450.88
2017,7,14,12,45,540.0,311.5,1.5,36.5,844.0,785.31,545.63
2017,7,14,13,0,898.0,116.0,1.5,37.0,1001.0,887.08,610.15
2017,7,14,13,15,896.0,115.5,1.5,37.0,991.0,855.28,589.74
2017,7,14,13,30,894.0,115.0,1.5,37.0,981.0,821.22,569.18
2017,7,14,13,45,630.5,268.0,1.55,37.0,873.5,720.89,503.31
2017,7,14,14,0,367.0,421.0,1.6,37.0,766.0,637.6,444.15
2017,7,14,14,15,266.5,434.5,1.6,37.0,681.5,559.61,391.73
2017,7,14,14,30,166.0,448.0,1.6,37.0,597.0,494.93,347.36
2017,7,14,14,45,497.0,288.0,1.65,37.0,710.5,536.3,380.2
2017,7,14,15,0,828.0,128.0,1.7,37.0,824.0,560.06,397.37
2017,7,14,15,15,549.0,243.0,1.75,37.0,695.5,469.26,331.89
2017,7,14,15,30,270.0,358.0,1.8,37.0,567.0,410.9,290.44
2017,7,14,15,45,142.0,294.0,1.9,37.0,403.5,301.24,214.43
2017,7,14,16,0,14.0,230.0,2.0,37.0,240.0,211.04,151.77
2017,7,14,16,15,149.5,245.0,2.1,36.5,337.5,244.09,173.32
2017,7,14,16,30,285.0,260.0,2.2,36.0,435.0,265.95,184.49
2017,7,14,16,45,479.5,184.5,2.3,36.0,447.5,218.01,140.85
2017,7,14,17,0,674.0,109.0,2.4,36.0,460.0,153.67,85.28
2017,7,14,17,15,578.5,116.5,2.4,35.5,394.0,114.79,65.12
2017,7,14,17,30,483.0,124.0,2.4,35.0,328.0,87.41,65.94
2017,7,14,17,45,442.5,112.5,2.45,34.5,278.5,77.57,58.31
2017,7,14,18,0,402.0,101.0,2.5,34.0,229.0,71.53,53.63
2017,7,14,18,15,393.0,83.0,2.25,33.5,188.5,60.26,44.44
2017,7,14,18,30,384.0,65.0,2.0,33.0,148.0,48.32,34.46
2017,7,14,18,45,292.0,51.5,1.8,32.5,104.0,39.12,26.52
2017,7,14,19,0,200.0,38.0,1.6,32.0,60.0,29.5,17.84
2017,7,14,19,15,100.0,19.0,1.65,31.5,30.0,14.9,0.36
2017,7,14,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,45.0,9.0,2.3,24.5,11.0,26.0,0.0
2017,7,15,6,0,90.0,18.0,2.5,25.0,22.0,75.34,0.0
2017,7,15,6,15,199.5,33.0,2.5,25.5,58.5,162.26,118.52
2017,7,15,6,30,309.0,48.0,2.5,26.0,95.0,246.92,191.82
2017,7,15,6,45,390.0,58.5,2.5,27.0,142.5,323.19,254.9
2017,7,15,7,0,471.0,69.0,2.5,28.0,190.0,404.48,319.46
2017,7,15,7,15,524.5,76.5,2.2,28.5,242.0,469.96,369.18
2017,7,15,7,30,578.0,84.0,1.9,29.0,294.0,538.69,418.67
2017,7,15,7,45,617.5,90.0,1.6,30.0,347.0,597.87,457.02
2017,7,15,8,0,657.0,96.0,1.3,31.0,400.0,658.39,493.3
2017,7,15,8,15,684.5,100.5,1.0,31.5,452.0,708.06,520.77
2017,7,15,8,30,712.0,105.0,0.7,32.0,504.0,757.5,546.06
2017,7,15,8,45,732.5,109.5,0.45,32.5,553.5,796.43,563.45
2017,7,15,9,0,753.0,114.0,0.2,33.0,603.0,837.92,581.51
2017,7,15,9,15,769.0,117.0,0.45,33.5,648.5,871.85,603.2
2017,7,15,9,30,785.0,120.0,0.7,34.0,694.0,903.75,623.92
2017,7,15,9,45,795.0,124.0,0.95,34.5,734.5,928.69,640.23
2017,7,15,10,0,805.0,128.0,1.2,35.0,775.0,950.99,654.74
2017,7,15,10,15,814.0,130.5,1.3,35.0,810.0,967.82,664.94
2017,7,15,10,30,823.0,133.0,1.4,35.0,845.0,972.88,668.19
2017,7,15,10,45,465.0,292.0,1.5,35.5,697.5,790.97,550.89
2017,7,15,11,0,107.0,451.0,1.6,36.0,550.0,558.68,390.26
2017,7,15,11,15,118.5,451.5,1.65,36.0,563.0,576.88,403.97
2017,7,15,11,30,130.0,452.0,1.7,36.0,576.0,582.98,408.13
2017,7,15,11,45,488.0,298.0,1.8,36.5,773.5,788.42,551.45
2017,7,15,12,0,846.0,144.0,1.9,37.0,971.0,956.92,657.4
2017,7,15,12,15,847.0,144.0,1.95,37.0,977.0,939.09,645.18
2017,7,15,12,30,848.0,144.0,2.0,37.0,983.0,918.57,633.17
2017,7,15,12,45,842.5,147.5,2.05,37.0,979.5,892.85,617.94
2017,7,15,13,0,837.0,151.0,2.1,37.0,976.0,865.06,601.38
2017,7,15,13,15,834.0,150.5,2.15,37.0,966.0,833.95,582.64
2017,7,15,13,30,831.0,150.0,2.2,37.0,956.0,800.88,562.51
2017,7,15,13,45,611.0,279.5,2.25,37.0,866.5,715.81,504.51
2017,7,15,14,0,391.0,409.0,2.3,37.0,777.0,644.6,453.01
2017,7,15,14,15,209.5,379.0,2.35,36.5,575.5,474.19,337.51
2017,7,15,14,30,28.0,349.0,2.4,36.0,374.0,329.38,235.36
2017,7,15,14,45,396.0,253.0,2.5,36.0,587.0,447.6,324.14
2017,7,15,15,0,764.0,157.0,2.6,36.0,800.0,545.81,392.61
2017,7,15,15,15,479.5,263.5,2.65,35.5,660.5,451.23,323.72
2017,7,15,15,30,195.0,370.0,2.7,35.0,521.0,394.03,283.05
2017,7,15,15,45,112.5,320.0,2.75,35.0,406.0,309.41,223.31
2017,7,15,16,0,30.0,270.0,2.8,35.0,291.0,241.07,175.17
2017,7,15,16,15,325.0,214.0,2.85,34.5,414.5,262.05,183.78
2017,7,15,16,30,620.0,158.0,2.9,34.0,538.0,256.57,168.29
2017,7,15,16,45,310.0,137.0,2.95,33.5,327.0,153.05,100.27
2017,7,15,17,0,0.0,116.0,3.0,33.0,116.0,106.18,77.41
2017,7,15,17,15,0.0,65.0,2.95,32.5,65.0,60.47,42.2
2017,7,15,17,30,0.0,14.0,2.9,32.0,14.0,12.99,5.2
2017,7,15,17,45,0.0,11.5,2.9,31.5,11.5,10.66,3.31
2017,7,15,18,0,0.0,9.0,2.9,31.0,9.0,8.34,1.39
2017,7,15,18,15,0.0,7.0,2.8,30.5,7.0,6.48,0.0
2017,7,15,18,30,0.0,5.0,2.7,30.0,5.0,4.63,0.0
2017,7,15,18,45,0.0,3.5,2.65,29.5,3.5,3.24,0.0
2017,7,15,19,0,0.0,2.0,2.6,29.0,2.0,1.85,0.0
2017,7,15,19,15,0.0,1.0,2.55,28.5,1.0,0.92,0.0
2017,7,15,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,36.0,8.5,0.55,24.0,10.0,22.0,0.0
2017,7,16,6,0,72.0,17.0,0.6,24.0,20.0,58.71,0.0
2017,7,16,6,15,172.0,33.5,0.7,24.0,55.5,149.86,108.9
2017,7,16,6,30,272.0,50.0,0.8,24.0,91.0,229.92,178.34
2017,7,16,6,45,349.5,62.0,0.9,24.5,137.0,300.45,236.99
2017,7,16,7,0,427.0,74.0,1.0,25.0,183.0,378.14,299.15
2017,7,16,7,15,481.0,83.0,1.1,25.0,234.0,447.89,353.4
2017,7,16,7,30,535.0,92.0,1.2,25.0,285.0,517.06,405.48
2017,7,16,7,45,574.0,99.0,1.3,25.5,337.0,575.5,447.21
2017,7,16,8,0,613.0,106.0,1.4,26.0,389.0,635.27,487.87
2017,7,16,8,15,642.5,111.5,1.5,26.0,440.5,686.34,522.21
2017,7,16,8,30,672.0,117.0,1.6,26.0,492.0,737.38,556.0
2017,7,16,8,45,692.5,122.5,1.7,26.5,541.0,780.04,582.47
2017,7,16,9,0,713.0,128.0,1.8,27.0,590.0,821.5,607.83
2017,7,16,9,15,730.5,131.5,1.9,27.5,635.5,851.84,625.54
2017,7,16,9,30,748.0,135.0,2.0,28.0,681.0,884.95,645.05
2017,7,16,9,45,762.0,138.0,2.1,28.5,722.5,911.97,660.46
2017,7,16,10,0,776.0,141.0,2.2,29.0,764.0,936.56,674.32
2017,7,16,10,15,786.5,143.5,2.25,29.0,799.5,954.51,684.81
2017,7,16,10,30,797.0,146.0,2.3,29.0,835.0,969.63,693.66
2017,7,16,10,45,806.0,147.0,2.4,29.5,864.0,978.68,697.87
2017,7,16,11,0,815.0,148.0,2.5,30.0,893.0,984.7,700.3
2017,7,16,11,15,474.5,315.0,2.55,30.0,751.5,812.18,584.09
2017,7,16,11,30,134.0,482.0,2.6,30.0,610.0,617.22,443.55
2017,7,16,11,45,481.0,319.0,2.65,30.0,787.5,802.42,580.29
2017,7,16,12,0,828.0,156.0,2.7,30.0,965.0,950.67,679.91
2017,7,16,12,15,829.5,156.0,2.7,30.0,971.5,933.45,667.34
2017,7,16,12,30,831.0,156.0,2.7,30.0,978.0,913.57,654.58
2017,7,16,12,45,831.0,156.0,2.75,30.5,976.5,889.91,638.51
2017,7,16,13,0,831.0,156.0,2.8,31.0,975.0,864.03,621.05
2017,7,16,13,15,829.0,155.5,2.8,31.0,965.5,833.88,601.69
2017,7,16,13,30,827.0,155.0,2.8,31.0,956.0,801.69,580.96
2017,7,16,13,45,469.5,311.5,2.8,31.0,764.5,638.51,465.09
2017,7,16,14,0,112.0,468.0,2.8,31.0,573.0,501.05,362.37
2017,7,16,14,15,458.0,309.5,2.8,31.0,722.0,580.96,425.97
2017,7,16,14,30,804.0,151.0,2.8,31.0,871.0,641.93,472.1
2017,7,16,14,45,780.0,158.5,2.85,31.0,836.0,594.87,437.1
2017,7,16,15,0,756.0,166.0,2.9,31.0,801.0,548.66,402.56
2017,7,16,15,15,743.5,163.0,2.9,31.0,763.5,500.46,365.82
2017,7,16,15,30,731.0,160.0,2.9,31.0,726.0,448.11,325.22
2017,7,16,15,45,713.5,157.0,2.9,31.0,682.5,398.28,285.49
2017,7,16,16,0,696.0,154.0,2.9,31.0,639.0,349.73,245.91
2017,7,16,16,15,675.5,149.0,2.85,30.5,591.5,300.25,205.63
2017,7,16,16,30,655.0,144.0,2.8,30.0,544.0,252.8,166.85
2017,7,16,16,45,327.5,84.0,2.75,30.0,284.0,113.03,70.0
2017,7,16,17,0,0.0,24.0,2.7,30.0,24.0,22.29,12.17
2017,7,16,17,15,264.0,71.0,2.45,29.5,182.0,64.41,37.48
2017,7,16,17,30,528.0,118.0,2.2,29.0,340.0,82.47,63.62
2017,7,16,17,45,478.5,109.0,2.0,29.0,288.0,75.27,57.8
2017,7,16,18,0,429.0,100.0,1.8,29.0,236.0,70.95,54.31
2017,7,16,18,15,368.0,87.0,1.65,28.5,187.5,63.3,47.98
2017,7,16,18,30,307.0,74.0,1.5,28.0,139.0,55.21,41.04
2017,7,16,18,45,226.0,56.5,1.4,27.5,96.5,43.06,30.42
2017,7,16,19,0,145.0,39.0,1.3,27.0,54.0,31.75,20.05
2017,7,16,19,15,72.5,19.5,1.3,26.5,27.0,16.31,0.0
2017,7,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,17,5,45,12.5,6.5,0.75,23.5,7.0,11.01,0.0
2017,7,17,6,0,25.0,13.0,0.8,24.0,14.0,26.88,0.0
2017,7,17,6,15,88.5,35.5,0.85,24.0,47.5,102.49,72.82
2017,7,17,6,30,152.0,58.0,0.9,24.0,81.0,167.58,129.27
2017,7,17,6,45,220.0,77.0,1.0,24.5,125.5,234.77,185.18
2017,7,17,7,0,288.0,96.0,1.1,25.0,170.0,308.01,244.32
2017,7,17,7,15,341.0,111.0,1.05,25.5,219.0,383.46,302.34
2017,7,17,7,30,394.0,126.0,1.0,26.0,268.0,451.93,352.88
2017,7,17,7,45,443.5,135.0,1.0,26.5,319.5,513.94,397.13
2017,7,17,8,0,493.0,144.0,1.0,27.0,371.0,578.62,441.73
2017,7,17,8,15,525.0,153.0,1.0,27.5,421.5,631.02,476.03
2017,7,17,8,30,557.0,162.0,1.0,28.0,472.0,683.97,509.8
2017,7,17,8,45,283.0,180.0,1.0,28.5,338.0,460.26,346.88
2017,7,17,9,0,9.0,198.0,1.0,29.0,204.0,199.75,148.24
2017,7,17,9,15,335.5,189.0,1.15,29.0,433.0,544.69,409.41
2017,7,17,9,30,662.0,180.0,1.3,29.0,662.0,858.14,620.99
2017,7,17,9,45,686.5,178.5,1.45,29.5,704.5,888.61,636.07
2017,7,17,10,0,711.0,177.0,1.6,30.0,747.0,917.16,653.06
2017,7,17,10,15,357.5,166.0,1.7,30.0,453.0,549.82,406.89
2017,7,17,10,30,4.0,155.0,1.8,30.0,159.0,150.24,109.17
2017,7,17,10,45,103.5,306.0,1.95,30.5,401.5,419.3,309.6
2017,7,17,11,0,203.0,457.0,2.1,31.0,644.0,672.61,482.72
2017,7,17,11,15,493.0,317.0,2.2,31.5,783.5,832.57,594.23
2017,7,17,11,30,783.0,177.0,2.3,32.0,923.0,965.05,680.59
2017,7,17,11,45,553.5,322.0,2.4,32.5,853.5,876.06,618.65
2017,7,17,12,0,324.0,467.0,2.5,33.0,784.0,776.7,547.01
2017,7,17,12,15,249.0,487.5,2.6,33.0,732.0,712.72,504.1
2017,7,17,12,30,174.0,508.0,2.7,33.0,680.0,647.1,459.11
2017,7,17,12,45,241.0,495.5,2.8,33.0,733.0,684.62,486.65
2017,7,17,13,0,308.0,483.0,2.9,33.0,786.0,718.32,510.74
2017,7,17,13,15,299.5,478.5,2.95,33.0,771.0,690.39,491.94
2017,7,17,13,30,291.0,474.0,3.0,33.0,756.0,662.53,473.44
2017,7,17,13,45,174.0,452.0,3.1,33.5,619.5,540.39,387.9
2017,7,17,14,0,57.0,430.0,3.2,34.0,483.0,428.49,307.94
2017,7,17,14,15,248.5,399.5,3.25,33.5,623.0,517.76,375.38
2017,7,17,14,30,440.0,369.0,3.3,33.0,763.0,593.63,430.59
2017,7,17,14,45,443.5,350.5,3.35,33.0,735.0,555.17,403.03
2017,7,17,15,0,447.0,332.0,3.4,33.0,707.0,516.06,375.0
2017,7,17,15,15,292.5,351.0,3.4,33.0,592.0,434.28,315.64
2017,7,17,15,30,138.0,370.0,3.4,33.0,477.0,368.58,268.34
2017,7,17,15,45,321.0,303.0,3.45,33.0,532.0,369.37,267.05
2017,7,17,16,0,504.0,236.0,3.5,33.0,587.0,351.49,249.1
2017,7,17,16,15,434.5,239.0,3.5,32.5,526.0,303.76,213.15
2017,7,17,16,30,365.0,242.0,3.5,32.0,465.0,270.1,188.5
2017,7,17,16,45,325.0,225.5,3.5,32.0,411.0,227.46,156.88
2017,7,17,17,0,285.0,209.0,3.5,32.0,357.0,189.3,130.07
2017,7,17,17,15,362.5,170.5,3.35,31.5,337.0,148.1,99.48
2017,7,17,17,30,440.0,132.0,3.2,31.0,317.0,90.86,69.95
2017,7,17,17,45,404.0,118.0,3.05,31.0,269.0,81.51,62.5
2017,7,17,18,0,368.0,104.0,2.9,31.0,221.0,73.78,56.21
2017,7,17,18,15,319.0,88.5,2.7,30.0,175.5,64.36,48.56
2017,7,17,18,30,270.0,73.0,2.5,29.0,130.0,54.4,40.18
2017,7,17,18,45,204.0,55.0,2.35,28.5,91.0,44.11,31.13
2017,7,17,19,0,138.0,37.0,2.2,28.0,52.0,30.23,18.67
2017,7,17,19,15,69.0,18.5,2.3,27.5,26.0,15.52,0.0
2017,7,17,19,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,18,5,45,44.0,8.0,1.25,22.5,10.0,24.53,0.0
2017,7,18,6,0,88.0,16.0,1.5,23.0,20.0,70.13,0.0
2017,7,18,6,15,206.0,30.5,1.6,23.5,56.5,161.6,117.09
2017,7,18,6,30,324.0,45.0,1.7,24.0,93.0,252.45,196.62
2017,7,18,6,45,411.5,53.5,1.8,24.5,141.0,328.79,260.76
2017,7,18,7,0,499.0,62.0,1.9,25.0,189.0,412.41,328.32
2017,7,18,7,15,552.0,69.0,1.95,25.5,241.0,477.89,379.2
2017,7,18,7,30,605.0,76.0,2.0,26.0,293.0,546.67,430.46
2017,7,18,7,45,400.5,132.5,2.1,27.0,286.5,478.27,373.86
2017,7,18,8,0,196.0,189.0,2.2,28.0,280.0,371.1,287.75
2017,7,18,8,15,179.5,216.0,2.25,28.5,307.0,392.88,302.4
2017,7,18,8,30,163.0,243.0,2.3,29.0,334.0,412.61,314.65
2017,7,18,8,45,204.0,264.5,2.4,29.5,389.5,474.96,359.42
2017,7,18,9,0,245.0,286.0,2.5,30.0,445.0,553.03,413.88
2017,7,18,9,15,528.5,196.0,2.6,30.5,570.5,733.35,545.11
2017,7,18,9,30,812.0,106.0,2.7,31.0,696.0,904.29,656.91
2017,7,18,9,45,822.0,109.0,2.8,31.5,737.0,928.71,669.19
2017,7,18,10,0,832.0,112.0,2.9,32.0,778.0,950.47,681.0
2017,7,18,10,15,841.0,113.5,2.95,32.5,813.5,966.79,688.99
2017,7,18,10,30,850.0,115.0,3.0,33.0,849.0,980.18,695.22
2017,7,18,10,45,855.0,117.5,3.15,33.5,877.0,987.56,698.51
2017,7,18,11,0,860.0,120.0,3.3,34.0,905.0,991.74,699.92
2017,7,18,11,15,864.5,121.5,3.35,34.0,927.0,991.18,699.16
2017,7,18,11,30,869.0,123.0,3.4,34.0,949.0,987.38,696.53
2017,7,18,11,45,487.0,306.0,3.5,34.5,770.5,795.17,567.3
2017,7,18,12,0,105.0,489.0,3.6,35.0,592.0,574.9,407.96
2017,7,18,12,15,489.5,308.0,3.65,35.0,790.5,771.6,553.15
2017,7,18,12,30,874.0,127.0,3.7,35.0,989.0,926.43,657.23
2017,7,18,12,45,526.0,316.0,3.8,35.0,835.0,776.58,554.75
2017,7,18,13,0,178.0,505.0,3.9,35.0,681.0,625.72,444.46
2017,7,18,13,15,236.0,488.5,3.95,34.5,719.0,647.47,462.44
2017,7,18,13,30,294.0,472.0,4.0,34.0,757.0,663.08,475.31
2017,7,18,13,45,575.0,300.0,4.05,34.0,843.5,705.45,511.32
2017,7,18,14,0,856.0,128.0,4.1,34.0,930.0,732.85,535.2
2017,7,18,14,15,850.0,127.0,4.1,34.0,905.5,690.72,505.37
2017,7,18,14,30,844.0,126.0,4.1,34.0,881.0,647.27,474.03
2017,7,18,14,45,470.5,263.5,4.1,34.0,681.5,499.43,365.08
2017,7,18,15,0,97.0,401.0,4.1,34.0,482.0,400.34,290.48
2017,7,18,15,15,439.5,266.5,4.05,34.0,609.0,433.01,315.42
2017,7,18,15,30,782.0,132.0,4.0,34.0,736.0,450.57,324.67
2017,7,18,15,45,769.5,128.0,3.95,34.0,693.5,399.78,283.65
2017,7,18,16,0,757.0,124.0,3.9,34.0,651.0,349.67,242.53
2017,7,18,16,15,738.5,120.0,3.8,33.5,603.5,298.77,200.86
2017,7,18,16,30,720.0,116.0,3.7,33.0,556.0,244.31,156.53
2017,7,18,16,45,372.0,153.0,3.65,33.0,379.0,174.32,114.29
2017,7,18,17,0,24.0,190.0,3.6,33.0,202.0,168.6,124.43
2017,7,18,17,15,317.0,142.0,3.4,32.5,276.0,116.67,76.29
2017,7,18,17,30,610.0,94.0,3.2,32.0,350.0,61.94,45.87
2017,7,18,17,45,566.0,87.0,3.05,32.0,297.5,58.0,42.8
2017,7,18,18,0,522.0,80.0,2.9,32.0,245.0,55.68,40.97
2017,7,18,18,15,457.5,70.5,2.6,31.0,194.5,50.99,37.2
2017,7,18,18,30,393.0,61.0,2.3,30.0,144.0,45.38,32.47
2017,7,18,18,45,295.5,48.5,2.0,29.5,100.5,36.87,24.99
2017,7,18,19,0,198.0,36.0,1.7,29.0,57.0,27.98,16.74
2017,7,18,19,15,99.0,18.0,1.85,28.5,28.5,14.14,0.0
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,30.5,8.0,1.4,23.5,9.0,7.63,0.0
2017,7,19,6,0,61.0,16.0,1.6,24.0,18.0,51.93,0.0
2017,7,19,6,15,171.0,32.0,1.75,24.5,53.5,147.4,105.41
2017,7,19,6,30,281.0,48.0,1.9,25.0,89.0,231.56,179.47
2017,7,19,6,45,372.5,58.0,2.05,25.5,137.0,307.6,243.37
2017,7,19,7,0,464.0,68.0,2.2,26.0,185.0,397.22,315.67
2017,7,19,7,15,519.5,76.0,2.25,26.5,237.0,464.26,367.86
2017,7,19,7,30,575.0,84.0,2.3,27.0,289.0,534.77,420.6
2017,7,19,7,45,619.0,89.0,2.4,27.5,343.0,596.0,464.26
2017,7,19,8,0,663.0,94.0,2.5,28.0,397.0,658.91,507.12
2017,7,19,8,15,691.0,98.5,2.5,28.5,449.5,709.27,539.42
2017,7,19,8,30,719.0,103.0,2.5,29.0,502.0,755.64,568.23
2017,7,19,8,45,742.5,106.0,2.55,29.5,552.5,799.67,595.18
2017,7,19,9,0,766.0,109.0,2.6,30.0,603.0,842.52,620.9
2017,7,19,9,15,781.5,112.0,2.65,30.5,649.0,876.4,640.33
2017,7,19,9,30,797.0,115.0,2.7,31.0,695.0,908.2,658.28
2017,7,19,9,45,811.0,116.5,2.75,31.5,736.5,934.51,672.57
2017,7,19,10,0,825.0,118.0,2.8,32.0,778.0,949.83,679.81
2017,7,19,10,15,834.0,120.0,2.85,32.0,813.5,966.55,689.5
2017,7,19,10,30,843.0,122.0,2.9,32.0,849.0,980.34,697.4
2017,7,19,10,45,851.5,122.5,2.95,32.5,878.5,989.01,700.77
2017,7,19,11,0,860.0,123.0,3.0,33.0,908.0,994.57,702.32
2017,7,19,11,15,864.5,124.0,3.05,33.0,929.5,993.46,701.24
2017,7,19,11,30,869.0,125.0,3.1,33.0,951.0,989.12,698.31
2017,7,19,11,45,860.5,134.0,3.2,33.5,962.5,976.64,689.32
2017,7,19,12,0,852.0,143.0,3.3,34.0,974.0,960.99,678.46
2017,7,19,12,15,853.0,143.5,3.35,34.0,980.0,943.53,667.57
2017,7,19,12,30,854.0,144.0,3.4,34.0,986.0,923.31,654.97
2017,7,19,12,45,853.0,144.0,3.5,34.5,984.0,898.31,638.28
2017,7,19,13,0,852.0,144.0,3.6,35.0,982.0,871.01,620.13
2017,7,19,13,15,849.5,143.5,3.65,35.0,972.0,839.82,600.41
2017,7,19,13,30,847.0,143.0,3.7,35.0,962.0,806.55,579.23
2017,7,19,13,45,567.0,299.0,3.8,35.0,843.0,698.25,502.77
2017,7,19,14,0,287.0,455.0,3.9,35.0,724.0,608.02,435.31
2017,7,19,14,15,184.0,440.5,3.95,35.0,611.5,512.91,368.71
2017,7,19,14,30,81.0,426.0,4.0,35.0,499.0,427.71,308.02
2017,7,19,14,45,161.0,414.5,4.05,35.0,552.5,451.61,326.33
2017,7,19,15,0,241.0,403.0,4.1,35.0,606.0,473.02,341.68
2017,7,19,15,15,176.0,384.0,4.1,34.5,528.0,409.5,296.74
2017,7,19,15,30,111.0,365.0,4.1,34.0,450.0,359.87,261.79
2017,7,19,15,45,429.0,247.5,4.1,34.0,549.5,360.77,259.3
2017,7,19,16,0,747.0,130.0,4.1,34.0,649.0,350.55,243.49
2017,7,19,16,15,728.0,126.0,4.05,33.5,601.5,294.83,198.25
2017,7,19,16,30,709.0,122.0,4.0,33.0,554.0,245.63,157.92
2017,7,19,16,45,686.5,116.0,3.95,33.0,503.5,196.3,118.48
2017,7,19,17,0,664.0,110.0,3.9,33.0,453.0,149.5,84.08
2017,7,19,17,15,332.0,120.5,3.75,32.5,292.0,101.8,64.43
2017,7,19,17,30,0.0,131.0,3.6,32.0,131.0,115.46,89.87
2017,7,19,17,45,258.5,106.0,3.5,32.0,187.5,79.87,60.88
2017,7,19,18,0,517.0,81.0,3.4,32.0,244.0,56.57,41.7
2017,7,19,18,15,453.0,71.5,3.05,31.0,194.0,51.93,37.99
2017,7,19,18,30,389.0,62.0,2.7,30.0,144.0,46.18,33.13
2017,7,19,18,45,300.5,48.5,2.35,29.5,100.5,36.91,25.01
2017,7,19,19,0,212.0,35.0,2.0,29.0,57.0,27.21,16.07
2017,7,19,19,15,106.0,17.5,2.0,28.5,28.5,13.76,0.0
2017,7,19,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,20,5,45,23.0,7.5,1.75,23.5,8.5,7.15,0.0
2017,7,20,6,0,46.0,15.0,2.0,24.0,17.0,34.04,0.0
2017,7,20,6,15,151.5,32.0,2.15,24.5,51.5,138.23,97.98
2017,7,20,6,30,257.0,49.0,2.3,25.0,86.0,220.21,170.58
2017,7,20,6,45,350.0,59.5,2.5,25.5,133.5,296.46,234.88
2017,7,20,7,0,443.0,70.0,2.7,26.0,181.0,385.94,307.57
2017,7,20,7,15,499.5,78.0,2.65,26.5,232.5,452.81,359.89
2017,7,20,7,30,556.0,86.0,2.6,27.0,284.0,523.21,412.74
2017,7,20,7,45,603.0,90.5,2.6,27.5,338.0,585.38,457.34
2017,7,20,8,0,650.0,95.0,2.6,28.0,392.0,649.45,500.89
2017,7,20,8,15,678.5,100.0,2.55,28.5,444.0,700.4,533.56
2017,7,20,8,30,707.0,105.0,2.5,29.0,496.0,751.2,565.29
2017,7,20,8,45,732.0,107.5,2.5,29.5,546.5,791.7,589.53
2017,7,20,9,0,757.0,110.0,2.5,30.0,597.0,835.08,615.34
2017,7,20,9,15,773.5,113.5,2.4,30.5,643.5,870.28,634.52
2017,7,20,9,30,790.0,117.0,2.3,31.0,690.0,903.46,652.05
2017,7,20,9,45,804.0,118.5,2.25,31.5,731.5,929.67,665.27
2017,7,20,10,0,818.0,120.0,2.2,32.0,773.0,944.81,671.42
2017,7,20,10,15,827.5,122.0,2.2,32.5,809.0,961.94,679.45
2017,7,20,10,30,837.0,124.0,2.2,33.0,845.0,976.17,685.68
2017,7,20,10,45,845.5,124.5,2.2,33.5,874.5,984.81,688.52
2017,7,20,11,0,854.0,125.0,2.2,34.0,904.0,990.35,689.61
2017,7,20,11,15,859.0,126.0,2.25,34.0,926.0,989.73,688.98
2017,7,20,11,30,864.0,127.0,2.3,34.0,948.0,985.9,686.55
2017,7,20,11,45,878.5,119.5,2.35,34.5,965.5,979.82,681.45
2017,7,20,12,0,893.0,112.0,2.4,35.0,983.0,970.5,674.48
2017,7,20,12,15,894.5,112.5,2.45,35.0,989.5,953.29,664.12
2017,7,20,12,30,896.0,113.0,2.5,35.0,996.0,933.13,652.01
2017,7,20,12,45,896.5,112.5,2.6,35.5,994.5,908.39,636.11
2017,7,20,13,0,897.0,112.0,2.7,36.0,993.0,881.08,618.57
2017,7,20,13,15,895.0,111.5,2.75,36.0,983.5,849.19,598.98
2017,7,20,13,30,893.0,111.0,2.8,36.0,974.0,815.03,577.8
2017,7,20,13,45,890.0,110.0,2.9,36.5,956.5,777.49,553.37
2017,7,20,14,0,887.0,109.0,3.0,37.0,939.0,737.99,527.47
2017,7,20,14,15,882.0,107.5,3.05,37.0,914.5,694.87,498.95
2017,7,20,14,30,877.0,106.0,3.1,37.0,890.0,650.28,467.79
2017,7,20,14,45,869.0,105.0,3.15,37.0,858.0,603.06,434.0
2017,7,20,15,0,861.0,104.0,3.2,37.0,826.0,555.01,398.7
2017,7,20,15,15,851.5,102.0,3.2,37.0,788.0,504.79,360.78
2017,7,20,15,30,842.0,100.0,3.2,37.0,750.0,454.33,321.63
2017,7,20,15,45,828.5,98.0,3.25,37.0,706.0,402.28,280.41
2017,7,20,16,0,815.0,96.0,3.3,37.0,662.0,350.83,238.66
2017,7,20,16,15,798.5,93.0,3.35,36.5,614.0,291.95,191.41
2017,7,20,16,30,782.0,90.0,3.4,36.0,566.0,240.75,149.6
2017,7,20,16,45,759.5,87.0,3.45,36.0,515.0,190.17,109.41
2017,7,20,17,0,737.0,84.0,3.5,36.0,464.0,142.07,74.52
2017,7,20,17,15,707.0,80.0,3.45,35.5,410.5,95.41,47.76
2017,7,20,17,30,677.0,76.0,3.4,35.0,357.0,47.46,33.44
2017,7,20,17,45,634.0,70.5,3.35,34.5,304.0,45.8,32.29
2017,7,20,18,0,591.0,65.0,3.3,34.0,251.0,43.99,30.94
2017,7,20,18,15,528.5,58.0,3.0,33.0,199.5,40.79,28.41
2017,7,20,18,30,466.0,51.0,2.7,32.0,148.0,37.42,25.55
2017,7,20,18,45,366.5,41.0,2.45,31.5,103.5,31.14,20.01
2017,7,20,19,0,267.0,31.0,2.2,31.0,59.0,24.51,13.7
2017,7,20,19,15,133.5,15.5,2.4,30.5,29.5,12.13,0.0
2017,7,20,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,21,5,45,21.0,7.5,1.95,23.5,8.0,0.0,0.0
2017,7,21,6,0,42.0,15.0,2.2,24.0,16.0,32.27,0.0
2017,7,21,6,15,151.5,31.5,2.35,24.5,50.5,137.62,96.8
2017,7,21,6,30,261.0,48.0,2.5,25.0,85.0,220.82,171.0
2017,7,21,6,45,361.0,57.5,2.65,26.0,133.0,299.82,237.16
2017,7,21,7,0,461.0,67.0,2.8,27.0,181.0,393.33,312.32
2017,7,21,7,15,517.5,74.5,2.8,27.5,233.0,460.24,364.62
2017,7,21,7,30,574.0,82.0,2.8,28.0,285.0,530.72,417.51
2017,7,21,7,45,618.0,86.5,2.85,28.5,339.0,591.25,460.68
2017,7,21,8,0,662.0,91.0,2.9,29.0,393.0,653.48,503.03
2017,7,21,8,15,690.5,95.5,2.8,29.5,445.0,704.24,535.36
2017,7,21,8,30,719.0,100.0,2.7,30.0,497.0,751.27,564.23
2017,7,21,8,45,742.0,103.5,2.6,31.0,547.5,795.47,589.22
2017,7,21,9,0,765.0,107.0,2.5,32.0,598.0,838.47,612.67
2017,7,21,9,15,781.0,110.0,2.4,32.5,644.0,872.85,631.1
2017,7,21,9,30,797.0,113.0,2.3,33.0,690.0,905.17,647.9
2017,7,21,9,45,809.5,115.0,2.25,33.5,731.5,930.65,660.53
2017,7,21,10,0,822.0,117.0,2.2,34.0,773.0,945.14,666.2
2017,7,21,10,15,831.5,119.0,2.25,34.5,809.0,962.37,674.71
2017,7,21,10,30,841.0,121.0,2.3,35.0,845.0,976.69,681.42
2017,7,21,10,45,848.0,122.5,2.35,35.5,874.0,984.93,684.48
2017,7,21,11,0,855.0,124.0,2.4,36.0,903.0,990.03,685.77
2017,7,21,11,15,860.0,125.0,2.5,36.0,925.0,989.43,685.59
2017,7,21,11,30,865.0,126.0,2.6,36.0,947.0,985.61,683.56
2017,7,21,11,45,863.5,130.0,2.75,36.5,960.5,975.14,676.53
2017,7,21,12,0,862.0,134.0,2.9,37.0,974.0,961.54,667.63
2017,7,21,12,15,863.0,134.5,3.0,37.0,980.5,944.03,657.33
2017,7,21,12,30,864.0,135.0,3.1,37.0,987.0,923.72,645.29
2017,7,21,12,45,863.5,135.0,3.25,37.5,985.0,899.01,629.43
2017,7,21,13,0,863.0,135.0,3.4,38.0,983.0,871.91,612.0
2017,7,21,13,15,861.0,134.5,3.5,38.0,973.5,840.81,592.92
2017,7,21,13,30,859.0,134.0,3.6,38.0,964.0,807.55,572.31
2017,7,21,13,45,855.0,133.5,3.7,38.0,946.5,770.71,549.16
2017,7,21,14,0,851.0,133.0,3.8,38.0,929.0,732.06,524.59
2017,7,21,14,15,845.0,131.5,3.8,38.0,904.0,689.56,495.25
2017,7,21,14,30,839.0,130.0,3.8,38.0,879.0,645.75,464.29
2017,7,21,14,45,828.0,130.0,3.85,38.0,846.5,599.12,430.76
2017,7,21,15,0,817.0,130.0,3.9,38.0,814.0,551.99,396.04
2017,7,21,15,15,806.0,127.5,3.95,37.5,776.0,498.31,356.68
2017,7,21,15,30,795.0,125.0,4.0,37.0,738.0,448.29,318.6
2017,7,21,15,45,779.0,123.0,4.05,37.0,694.0,397.03,277.96
2017,7,21,16,0,763.0,121.0,4.1,37.0,650.0,346.8,237.22
2017,7,21,16,15,744.5,117.5,4.1,36.5,602.5,295.88,195.96
2017,7,21,16,30,726.0,114.0,4.1,36.0,555.0,246.69,156.02
2017,7,21,16,45,699.5,110.0,4.2,36.0,503.5,192.07,113.27
2017,7,21,17,0,673.0,106.0,4.3,36.0,452.0,145.6,79.88
2017,7,21,17,15,640.0,100.0,4.3,35.5,399.5,100.38,53.9
2017,7,21,17,30,607.0,94.0,4.3,35.0,347.0,60.33,43.98
2017,7,21,17,45,562.0,87.0,4.35,34.5,294.0,58.21,42.51
2017,7,21,18,0,517.0,80.0,4.4,34.0,241.0,55.91,40.8
2017,7,21,18,15,453.0,70.5,4.3,33.5,191.0,51.23,36.98
2017,7,21,18,30,389.0,61.0,4.2,33.0,141.0,45.49,32.08
2017,7,21,18,45,297.0,47.5,4.15,32.5,98.0,36.19,24.01
2017,7,21,19,0,205.0,34.0,4.1,32.0,55.0,26.46,15.08
2017,7,21,19,15,102.5,17.0,4.1,31.5,27.5,13.38,0.0
2017,7,21,19,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
