Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,22,5,45,18.5,6.5,2.7,23.5,7.5,0.0,0.0
2017,7,22,6,0,37.0,13.0,2.9,24.0,15.0,28.18,0.0
2017,7,22,6,15,137.5,31.5,3.05,24.5,49.0,131.17,91.28
2017,7,22,6,30,238.0,50.0,3.2,25.0,83.0,211.5,163.64
2017,7,22,6,45,333.0,61.5,3.35,25.5,130.5,289.03,229.28
2017,7,22,7,0,428.0,73.0,3.5,26.0,178.0,375.65,300.32
2017,7,22,7,15,486.0,82.0,3.5,26.5,230.0,447.54,357.09
2017,7,22,7,30,544.0,91.0,3.5,27.0,282.0,519.71,411.99
2017,7,22,7,45,595.0,95.0,3.55,28.0,337.0,583.95,458.3
2017,7,22,8,0,646.0,99.0,3.6,29.0,392.0,650.33,503.24
2017,7,22,8,15,675.5,104.0,3.55,29.5,445.0,702.0,536.9
2017,7,22,8,30,705.0,109.0,3.5,30.0,498.0,753.58,569.68
2017,7,22,8,45,732.5,111.0,3.45,31.0,549.5,795.34,593.72
2017,7,22,9,0,760.0,113.0,3.4,32.0,601.0,840.48,619.49
2017,7,22,9,15,776.5,116.5,3.3,32.5,647.5,875.78,639.11
2017,7,22,9,30,793.0,120.0,3.2,33.0,694.0,909.04,657.09
2017,7,22,9,45,809.0,121.0,3.1,33.5,736.5,936.68,671.18
2017,7,22,10,0,825.0,122.0,3.0,34.0,779.0,953.2,678.04
2017,7,22,10,15,834.5,124.0,2.95,34.5,815.0,970.39,685.77
2017,7,22,10,30,844.0,126.0,2.9,35.0,851.0,984.65,691.65
2017,7,22,10,45,853.0,126.0,2.9,35.5,881.0,993.27,694.49
2017,7,22,11,0,862.0,126.0,2.9,36.0,911.0,998.77,695.55
2017,7,22,11,15,867.0,127.5,2.95,36.0,933.5,998.6,695.08
2017,7,22,11,30,872.0,129.0,3.0,36.0,956.0,995.16,692.75
2017,7,22,11,45,882.0,124.5,3.05,36.5,972.0,987.49,686.5
2017,7,22,12,0,892.0,120.0,3.1,37.0,988.0,976.6,678.4
2017,7,22,12,15,893.0,120.5,3.2,37.0,994.5,958.77,667.85
2017,7,22,12,30,894.0,121.0,3.3,37.0,1001.0,938.01,655.5
2017,7,22,12,45,655.0,278.5,3.4,37.5,923.0,854.18,600.13
2017,7,22,13,0,416.0,436.0,3.5,38.0,845.0,768.19,537.05
2017,7,22,13,15,654.0,276.5,3.6,38.0,912.0,800.86,565.92
2017,7,22,13,30,892.0,117.0,3.7,38.0,979.0,818.55,580.18
2017,7,22,13,45,889.0,116.0,3.8,38.0,961.0,780.91,556.22
2017,7,22,14,0,886.0,115.0,3.9,38.0,943.0,741.3,531.05
2017,7,22,14,15,880.5,113.5,3.95,38.0,918.0,697.76,501.73
2017,7,22,14,30,875.0,112.0,4.0,38.0,893.0,652.78,470.03
2017,7,22,14,45,867.5,110.5,4.05,38.0,861.0,605.39,435.87
2017,7,22,15,0,860.0,109.0,4.1,38.0,829.0,557.12,400.21
2017,7,22,15,15,612.5,219.5,4.1,37.5,720.0,475.44,340.29
2017,7,22,15,30,365.0,330.0,4.1,37.0,611.0,428.52,305.91
2017,7,22,15,45,448.5,277.5,4.15,37.0,602.0,390.18,276.38
2017,7,22,16,0,532.0,225.0,4.2,37.0,593.0,349.33,243.13
2017,7,22,16,15,655.5,160.0,4.2,36.5,580.5,298.99,200.48
2017,7,22,16,30,779.0,95.0,4.2,36.0,568.0,242.01,150.66
2017,7,22,16,45,705.5,106.5,4.25,36.0,505.0,189.4,111.0
2017,7,22,17,0,632.0,118.0,4.3,36.0,442.0,149.21,84.33
2017,7,22,17,15,650.5,99.0,4.3,35.5,399.5,99.17,53.01
2017,7,22,17,30,669.0,80.0,4.3,35.0,357.0,50.37,35.84
2017,7,22,17,45,623.0,74.5,4.3,34.5,302.5,48.86,34.82
2017,7,22,18,0,577.0,69.0,4.3,34.0,248.0,47.22,33.61
2017,7,22,18,15,512.5,61.5,4.2,33.5,197.0,43.78,30.81
2017,7,22,18,30,448.0,54.0,4.1,33.0,146.0,40.16,27.67
2017,7,22,18,45,346.5,43.0,4.0,32.5,101.0,33.1,21.47
2017,7,22,19,0,245.0,32.0,3.9,32.0,56.0,24.91,13.79
2017,7,22,19,15,122.5,16.0,3.95,31.5,28.0,12.6,0.0
2017,7,22,19,30,0.0,0.0,4.0,31.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,30.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,11.5,6.0,2.95,24.0,6.5,0.0,0.0
2017,7,23,6,0,23.0,12.0,3.1,24.0,13.0,21.23,0.0
2017,7,23,6,15,118.5,31.0,3.2,24.0,46.5,110.79,75.81
2017,7,23,6,30,214.0,50.0,3.3,24.0,80.0,198.85,154.12
2017,7,23,6,45,305.0,63.0,3.45,24.5,126.5,274.82,218.7
2017,7,23,7,0,396.0,76.0,3.6,25.0,173.0,359.46,288.54
2017,7,23,7,15,455.0,85.5,3.65,25.5,224.0,426.05,341.85
2017,7,23,7,30,514.0,95.0,3.7,26.0,275.0,502.59,400.66
2017,7,23,7,45,560.5,101.0,3.75,26.5,328.5,564.77,446.72
2017,7,23,8,0,607.0,107.0,3.8,27.0,382.0,628.82,492.18
2017,7,23,8,15,638.0,113.0,3.75,27.5,434.5,681.62,527.35
2017,7,23,8,30,669.0,119.0,3.7,28.0,487.0,734.49,561.7
2017,7,23,8,45,694.5,123.0,3.65,28.5,537.0,779.81,589.96
2017,7,23,9,0,720.0,127.0,3.6,29.0,587.0,824.21,617.04
2017,7,23,9,15,737.5,130.5,3.5,29.5,633.5,854.83,634.03
2017,7,23,9,30,755.0,134.0,3.4,30.0,680.0,888.21,652.71
2017,7,23,9,45,768.5,137.5,3.35,30.5,721.5,915.55,667.4
2017,7,23,10,0,782.0,141.0,3.3,31.0,763.0,940.4,680.37
2017,7,23,10,15,792.5,143.5,3.15,31.5,799.0,958.5,688.21
2017,7,23,10,30,803.0,146.0,3.0,32.0,835.0,973.73,694.17
2017,7,23,10,45,811.0,147.5,2.95,32.5,864.5,982.38,696.74
2017,7,23,11,0,819.0,149.0,2.9,33.0,894.0,987.95,697.51
2017,7,23,11,15,824.5,150.5,2.85,33.5,916.5,987.86,694.84
2017,7,23,11,30,830.0,152.0,2.8,34.0,939.0,975.91,684.94
2017,7,23,11,45,822.5,161.0,2.75,34.5,950.5,972.94,680.9
2017,7,23,12,0,815.0,170.0,2.7,35.0,962.0,958.19,669.57
2017,7,23,12,15,816.5,170.5,2.75,35.0,969.0,940.81,658.97
2017,7,23,12,30,818.0,171.0,2.8,35.0,976.0,920.65,646.67
2017,7,23,12,45,818.0,171.0,2.85,35.5,974.5,896.08,630.29
2017,7,23,13,0,818.0,171.0,2.9,36.0,973.0,869.16,612.47
2017,7,23,13,15,815.5,170.5,2.95,36.0,964.0,837.5,592.83
2017,7,23,13,30,813.0,170.0,3.0,36.0,955.0,803.87,571.81
2017,7,23,13,45,639.5,284.5,3.1,36.0,894.5,739.39,526.49
2017,7,23,14,0,466.0,399.0,3.2,36.0,834.0,684.73,486.2
2017,7,23,14,15,236.0,281.0,3.2,36.0,501.0,407.59,295.03
2017,7,23,14,30,6.0,163.0,3.2,36.0,168.0,154.82,110.3
2017,7,23,14,45,3.0,133.5,3.2,36.0,136.0,125.72,89.19
2017,7,23,15,0,0.0,104.0,3.2,36.0,104.0,96.91,67.8
2017,7,23,15,15,0.0,87.5,3.15,35.5,87.5,81.71,56.65
2017,7,23,15,30,0.0,71.0,3.1,35.0,71.0,66.24,45.15
2017,7,23,15,45,0.0,54.0,3.1,35.0,54.0,50.33,33.12
2017,7,23,16,0,0.0,37.0,3.1,35.0,37.0,34.45,21.0
2017,7,23,16,15,0.0,95.5,3.05,34.5,95.5,89.0,63.15
2017,7,23,16,30,0.0,154.0,3.0,34.0,154.0,139.86,102.3
2017,7,23,16,45,0.0,138.0,2.95,34.0,138.0,125.45,91.6
2017,7,23,17,0,0.0,122.0,2.9,34.0,122.0,111.11,80.95
2017,7,23,17,15,17.0,138.5,2.8,33.5,145.5,124.14,91.03
2017,7,23,17,30,34.0,155.0,2.7,33.0,169.0,125.98,97.95
2017,7,23,17,45,26.5,132.5,2.6,33.0,142.5,109.22,84.61
2017,7,23,18,0,19.0,110.0,2.5,33.0,116.0,95.94,73.91
2017,7,23,18,15,9.5,88.0,2.2,32.0,91.0,77.46,58.93
2017,7,23,18,30,0.0,66.0,1.9,31.0,66.0,58.81,43.39
2017,7,23,18,45,0.0,45.0,1.6,30.5,45.0,40.75,27.96
2017,7,23,19,0,0.0,24.0,1.3,30.0,24.0,22.29,11.83
2017,7,23,19,15,0.0,12.0,1.35,29.5,12.0,11.13,0.0
2017,7,23,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.0,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,24.0,4.0,3.81,0.0
2017,7,24,6,15,20.5,30.0,3.2,24.0,33.0,46.21,28.05
2017,7,24,6,30,41.0,56.0,3.4,24.0,62.0,91.06,67.68
2017,7,24,6,45,105.5,82.5,3.6,24.5,106.5,169.06,132.64
2017,7,24,7,0,170.0,109.0,3.8,25.0,151.0,243.46,194.16
2017,7,24,7,15,126.0,122.5,3.95,25.5,158.0,232.22,184.8
2017,7,24,7,30,82.0,136.0,4.1,26.0,165.0,207.04,163.6
2017,7,24,7,45,96.5,161.5,4.35,27.0,201.5,248.01,195.28
2017,7,24,8,0,111.0,187.0,4.6,28.0,238.0,301.84,235.93
2017,7,24,8,15,181.5,209.0,4.6,28.5,303.5,386.06,300.69
2017,7,24,8,30,252.0,231.0,4.6,29.0,369.0,488.16,376.59
2017,7,24,8,45,202.0,261.0,4.65,29.5,379.0,469.05,358.82
2017,7,24,9,0,152.0,291.0,4.7,30.0,389.0,459.79,348.58
2017,7,24,9,15,148.0,315.5,4.5,30.5,416.0,483.62,363.51
2017,7,24,9,30,144.0,340.0,4.3,31.0,443.0,506.42,377.51
2017,7,24,9,45,405.5,273.5,4.15,31.5,590.5,712.65,528.37
2017,7,24,10,0,667.0,207.0,4.0,32.0,738.0,904.85,659.76
2017,7,24,10,15,679.5,211.0,3.95,32.5,773.5,924.8,668.74
2017,7,24,10,30,692.0,215.0,3.9,33.0,809.0,942.17,677.2
2017,7,24,10,45,707.5,214.0,3.85,33.5,839.5,954.54,682.44
2017,7,24,11,0,723.0,213.0,3.8,34.0,870.0,964.13,685.99
2017,7,24,11,15,729.5,215.0,3.8,34.0,892.5,964.95,685.73
2017,7,24,11,30,736.0,217.0,3.8,34.0,915.0,962.79,683.76
2017,7,24,11,45,740.5,218.5,3.8,34.5,929.5,955.16,677.02
2017,7,24,12,0,745.0,220.0,3.8,35.0,944.0,944.56,668.57
2017,7,24,12,15,746.5,220.5,3.75,35.0,950.5,927.27,657.05
2017,7,24,12,30,748.0,221.0,3.7,35.0,957.0,907.33,643.96
2017,7,24,12,45,751.0,218.5,3.7,35.5,956.0,883.45,627.35
2017,7,24,13,0,754.0,216.0,3.7,36.0,955.0,857.31,609.38
2017,7,24,13,15,751.0,215.0,3.65,36.0,945.5,825.39,588.69
2017,7,24,13,30,748.0,214.0,3.6,36.0,936.0,791.77,566.39
2017,7,24,13,45,745.0,211.0,3.6,36.5,919.0,754.79,540.43
2017,7,24,14,0,742.0,208.0,3.6,37.0,902.0,716.4,513.25
2017,7,24,14,15,734.5,206.0,3.55,37.0,877.0,674.52,484.16
2017,7,24,14,30,727.0,204.0,3.5,37.0,852.0,631.86,454.01
2017,7,24,14,45,608.5,261.5,3.45,37.0,790.0,573.6,411.17
2017,7,24,15,0,490.0,319.0,3.4,37.0,728.0,525.65,375.5
2017,7,24,15,15,427.5,325.5,3.4,36.5,670.0,471.56,337.16
2017,7,24,15,30,365.0,332.0,3.4,36.0,612.0,429.07,306.64
2017,7,24,15,45,249.5,326.5,3.45,36.0,513.0,357.18,255.43
2017,7,24,16,0,134.0,321.0,3.5,36.0,414.0,304.8,218.97
2017,7,24,16,15,93.0,285.5,3.55,35.5,348.0,263.55,190.23
2017,7,24,16,30,52.0,250.0,3.6,35.0,282.0,219.61,159.62
2017,7,24,16,45,41.5,221.5,3.7,35.0,245.5,190.59,138.75
2017,7,24,17,0,31.0,193.0,3.8,35.0,209.0,163.12,119.03
2017,7,24,17,15,15.5,159.0,3.75,34.5,167.0,139.79,102.76
2017,7,24,17,30,0.0,125.0,3.7,34.0,125.0,110.68,85.24
2017,7,24,17,45,0.0,105.0,3.65,33.5,105.0,93.78,71.92
2017,7,24,18,0,0.0,85.0,3.6,33.0,85.0,76.69,58.14
2017,7,24,18,15,0.0,66.5,3.5,32.0,66.5,60.61,45.01
2017,7,24,18,30,0.0,48.0,3.4,31.0,48.0,44.34,31.39
2017,7,24,18,45,0.0,32.0,3.35,30.5,32.0,29.72,18.87
2017,7,24,19,0,0.0,16.0,3.3,30.0,16.0,14.83,5.92
2017,7,24,19,15,0.0,8.0,3.45,29.5,8.0,7.41,0.0
2017,7,24,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.1,23.5,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.2,24.0,8.0,8.05,0.0
2017,7,25,6,15,55.5,32.0,3.4,24.5,39.5,74.5,47.86
2017,7,25,6,30,110.0,56.0,3.6,25.0,71.0,135.73,103.13
2017,7,25,6,45,202.0,73.0,3.85,25.5,116.0,219.04,172.9
2017,7,25,7,0,294.0,90.0,4.1,26.0,161.0,313.76,250.61
2017,7,25,7,15,205.0,113.5,4.1,26.5,169.0,283.43,225.93
2017,7,25,7,30,116.0,137.0,4.1,27.0,177.0,243.53,192.42
2017,7,25,7,45,155.5,161.0,4.2,27.5,224.5,303.27,239.32
2017,7,25,8,0,195.0,185.0,4.3,28.0,272.0,365.38,286.69
2017,7,25,8,15,171.5,212.0,4.3,28.5,296.0,381.55,296.46
2017,7,25,8,30,148.0,239.0,4.3,29.0,320.0,395.21,304.2
2017,7,25,8,45,195.5,260.5,4.3,30.0,379.0,462.71,353.09
2017,7,25,9,0,243.0,282.0,4.3,31.0,438.0,546.34,411.82
2017,7,25,9,15,472.0,221.0,4.2,31.5,552.0,707.4,529.61
2017,7,25,9,30,701.0,160.0,4.1,32.0,666.0,870.49,640.28
2017,7,25,9,45,442.0,271.5,4.1,32.5,597.5,745.69,547.51
2017,7,25,10,0,183.0,383.0,4.1,33.0,529.0,588.41,429.63
2017,7,25,10,15,469.0,278.0,4.1,33.0,674.5,782.72,571.56
2017,7,25,10,30,755.0,173.0,4.1,33.0,820.0,953.8,686.88
2017,7,25,10,45,765.0,174.0,4.1,33.5,849.0,963.57,689.62
2017,7,25,11,0,775.0,175.0,4.1,34.0,878.0,970.37,691.67
2017,7,25,11,15,414.0,302.5,4.1,34.0,679.5,738.04,532.68
2017,7,25,11,30,53.0,430.0,4.1,34.0,481.0,475.23,341.54
2017,7,25,11,45,434.0,297.5,4.1,34.5,718.5,733.91,531.19
2017,7,25,12,0,815.0,165.0,4.1,35.0,956.0,952.51,676.84
2017,7,25,12,15,556.5,326.5,4.1,35.0,869.0,850.89,605.48
2017,7,25,12,30,298.0,488.0,4.1,35.0,782.0,744.39,527.4
2017,7,25,12,45,557.5,326.5,4.1,35.5,873.5,812.72,579.92
2017,7,25,13,0,817.0,165.0,4.1,36.0,965.0,861.82,614.62
2017,7,25,13,15,814.5,164.5,4.1,36.0,955.5,830.19,593.77
2017,7,25,13,30,812.0,164.0,4.1,36.0,946.0,796.58,572.04
2017,7,25,13,45,808.5,162.0,4.1,36.0,928.5,759.02,547.57
2017,7,25,14,0,805.0,160.0,4.1,36.0,911.0,719.83,520.91
2017,7,25,14,15,798.5,158.0,4.1,36.0,886.0,677.13,490.97
2017,7,25,14,30,792.0,156.0,4.1,36.0,861.0,633.35,459.7
2017,7,25,14,45,525.0,277.0,4.15,36.0,737.0,539.29,389.95
2017,7,25,15,0,258.0,398.0,4.2,36.0,613.0,469.76,337.94
2017,7,25,15,15,279.0,372.5,4.2,36.0,595.0,441.87,317.98
2017,7,25,15,30,300.0,347.0,4.2,36.0,577.0,411.99,295.86
2017,7,25,15,45,323.0,318.5,4.25,36.0,553.0,378.57,270.55
2017,7,25,16,0,346.0,290.0,4.3,36.0,529.0,342.92,242.85
2017,7,25,16,15,466.0,230.0,4.3,35.5,526.5,300.64,207.37
2017,7,25,16,30,586.0,170.0,4.3,35.0,524.0,251.07,164.41
2017,7,25,16,45,552.5,164.0,4.3,35.0,473.0,207.27,130.92
2017,7,25,17,0,519.0,158.0,4.3,35.0,422.0,165.85,102.09
2017,7,25,17,15,479.5,148.5,4.3,34.5,370.5,125.39,79.31
2017,7,25,17,30,440.0,139.0,4.3,34.0,319.0,94.26,71.94
2017,7,25,17,45,382.5,127.5,4.3,33.5,267.5,88.91,67.97
2017,7,25,18,0,325.0,116.0,4.3,33.0,216.0,87.61,67.16
2017,7,25,18,15,258.5,99.0,4.2,32.5,168.0,75.91,57.57
2017,7,25,18,30,192.0,82.0,4.1,32.0,120.0,63.75,47.27
2017,7,25,18,45,119.0,59.0,4.05,31.5,80.0,46.82,32.72
2017,7,25,19,0,46.0,36.0,4.0,31.0,40.0,30.38,17.79
2017,7,25,19,15,23.0,18.0,4.1,30.5,20.0,15.62,0.0
2017,7,25,19,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,26,5,45,7.0,5.0,2.6,23.5,5.5,0.0,0.0
2017,7,26,6,0,14.0,10.0,2.8,24.0,11.0,15.44,0.0
2017,7,26,6,15,110.0,29.0,3.0,24.5,43.5,102.73,66.99
2017,7,26,6,30,206.0,48.0,3.2,25.0,76.0,191.85,147.43
2017,7,26,6,45,318.0,58.0,3.4,25.5,124.0,274.92,217.75
2017,7,26,7,0,430.0,68.0,3.6,26.0,172.0,373.08,298.23
2017,7,26,7,15,490.0,77.0,3.7,26.5,224.0,442.73,353.75
2017,7,26,7,30,550.0,86.0,3.8,27.0,276.0,516.29,410.23
2017,7,26,7,45,606.5,88.0,3.95,27.5,331.5,582.23,459.07
2017,7,26,8,0,663.0,90.0,4.1,28.0,387.0,650.71,507.16
2017,7,26,8,15,692.0,94.5,4.2,28.5,440.0,701.96,541.36
2017,7,26,8,30,721.0,99.0,4.3,29.0,493.0,749.51,572.27
2017,7,26,8,45,748.0,101.0,4.4,29.5,544.5,795.62,601.63
2017,7,26,9,0,775.0,103.0,4.5,30.0,596.0,840.73,629.83
2017,7,26,9,15,791.0,106.0,4.55,30.5,643.0,875.44,650.37
2017,7,26,9,30,807.0,109.0,4.6,31.0,690.0,908.06,669.36
2017,7,26,9,45,821.0,110.5,4.65,31.5,732.0,926.43,678.71
2017,7,26,10,0,835.0,112.0,4.7,32.0,774.0,950.54,691.99
2017,7,26,10,15,844.5,113.5,4.7,32.5,810.5,967.47,700.21
2017,7,26,10,30,854.0,115.0,4.7,33.0,847.0,981.44,706.69
2017,7,26,10,45,861.5,116.5,4.7,33.5,876.5,990.32,709.9
2017,7,26,11,0,869.0,118.0,4.7,34.0,906.0,996.0,711.18
2017,7,26,11,15,873.5,119.0,4.65,34.0,928.0,994.92,709.45
2017,7,26,11,30,878.0,120.0,4.6,34.0,950.0,990.56,705.79
2017,7,26,11,45,865.0,131.5,4.6,34.5,960.5,976.14,694.62
2017,7,26,12,0,852.0,143.0,4.6,35.0,971.0,958.53,681.58
2017,7,26,12,15,853.5,143.5,4.55,35.0,977.5,941.45,670.19
2017,7,26,12,30,855.0,144.0,4.5,35.0,984.0,921.57,657.06
2017,7,26,12,45,854.0,144.5,4.5,35.5,982.0,896.81,639.72
2017,7,26,13,0,853.0,145.0,4.5,36.0,980.0,869.69,620.94
2017,7,26,13,15,850.5,144.5,4.45,36.0,970.0,838.18,600.39
2017,7,26,13,30,848.0,144.0,4.4,36.0,960.0,804.56,578.42
2017,7,26,13,45,843.5,143.0,4.4,36.5,942.0,767.01,552.76
2017,7,26,14,0,839.0,142.0,4.4,37.0,924.0,727.72,525.57
2017,7,26,14,15,833.0,140.5,4.4,37.0,899.0,685.42,495.87
2017,7,26,14,30,827.0,139.0,4.4,37.0,874.0,641.83,464.68
2017,7,26,14,45,841.5,123.5,4.4,37.0,847.5,597.57,432.62
2017,7,26,15,0,856.0,108.0,4.4,37.0,821.0,550.45,397.57
2017,7,26,15,15,559.0,231.5,4.4,36.5,688.5,456.61,328.62
2017,7,26,15,30,262.0,355.0,4.4,36.0,556.0,401.26,288.53
2017,7,26,15,45,538.0,226.0,4.45,36.0,606.5,381.16,270.24
2017,7,26,16,0,814.0,97.0,4.5,36.0,657.0,344.92,235.52
2017,7,26,16,15,796.5,94.0,4.5,35.5,608.5,285.54,187.28
2017,7,26,16,30,779.0,91.0,4.5,35.0,560.0,234.0,144.93
2017,7,26,16,45,530.0,148.0,4.5,35.0,454.0,189.11,118.17
2017,7,26,17,0,281.0,205.0,4.5,35.0,348.0,181.32,123.24
2017,7,26,17,15,478.5,139.5,4.45,34.5,349.0,117.92,73.92
2017,7,26,17,30,676.0,74.0,4.4,34.0,350.0,51.34,36.8
2017,7,26,17,45,633.0,68.5,4.4,33.5,296.5,44.72,31.56
2017,7,26,18,0,590.0,63.0,4.4,33.0,243.0,42.85,30.15
2017,7,26,18,15,525.5,56.0,4.15,32.5,191.5,39.6,27.46
2017,7,26,18,30,461.0,49.0,3.9,32.0,140.0,36.17,24.46
2017,7,26,18,45,355.5,39.0,3.7,31.5,95.5,29.83,18.82
2017,7,26,19,0,250.0,29.0,3.5,31.0,51.0,23.14,12.1
2017,7,26,19,15,125.0,14.5,3.45,30.5,25.5,13.82,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,27,5,45,18.5,5.5,1.8,22.5,6.0,0.0,0.0
2017,7,27,6,0,37.0,11.0,2.0,23.0,12.0,26.06,0.0
2017,7,27,6,15,156.5,26.5,2.15,23.5,45.5,130.19,84.96
2017,7,27,6,30,276.0,42.0,2.3,24.0,79.0,219.54,169.44
2017,7,27,6,45,375.0,51.5,2.5,24.5,126.5,302.05,239.51
2017,7,27,7,0,474.0,61.0,2.7,25.0,174.0,391.73,313.16
2017,7,27,7,15,531.5,68.5,2.8,26.0,226.5,459.55,366.37
2017,7,27,7,30,589.0,76.0,2.9,27.0,279.0,531.13,420.08
2017,7,27,7,45,632.0,81.0,3.05,28.0,333.0,592.02,463.05
2017,7,27,8,0,675.0,86.0,3.2,29.0,387.0,654.58,505.23
2017,7,27,8,15,703.5,90.5,3.2,29.5,440.0,702.38,536.1
2017,7,27,8,30,732.0,95.0,3.2,30.0,493.0,753.69,568.73
2017,7,27,8,45,753.5,98.5,3.25,31.0,543.5,797.04,594.2
2017,7,27,9,0,775.0,102.0,3.3,32.0,594.0,839.08,618.27
2017,7,27,9,15,791.0,105.0,3.25,32.5,641.0,873.81,637.76
2017,7,27,9,30,807.0,108.0,3.2,33.0,688.0,906.45,655.64
2017,7,27,9,45,820.0,110.0,3.2,33.5,730.0,924.47,664.19
2017,7,27,10,0,833.0,112.0,3.2,34.0,772.0,948.14,676.51
2017,7,27,10,15,842.5,114.0,3.2,34.5,808.0,965.6,684.79
2017,7,27,10,30,852.0,116.0,3.2,35.0,844.0,980.08,691.26
2017,7,27,10,45,859.5,116.5,3.2,35.5,873.5,987.89,693.63
2017,7,27,11,0,867.0,117.0,3.2,36.0,903.0,992.53,694.17
2017,7,27,11,15,871.5,118.5,3.2,36.0,925.5,991.96,693.06
2017,7,27,11,30,876.0,120.0,3.2,36.0,948.0,988.12,690.06
2017,7,27,11,45,890.0,113.0,3.25,36.5,965.0,981.85,684.64
2017,7,27,12,0,904.0,106.0,3.3,37.0,982.0,972.28,677.28
2017,7,27,12,15,905.0,106.0,3.35,37.0,988.5,953.9,665.95
2017,7,27,12,30,906.0,106.0,3.4,37.0,995.0,932.55,652.82
2017,7,27,12,45,905.5,106.0,3.5,37.5,993.5,907.03,636.04
2017,7,27,13,0,905.0,106.0,3.6,38.0,992.0,878.89,617.59
2017,7,27,13,15,903.0,105.5,3.65,38.0,982.0,846.53,597.41
2017,7,27,13,30,901.0,105.0,3.7,38.0,972.0,811.84,575.62
2017,7,27,13,45,897.5,104.0,3.8,38.0,954.5,773.35,551.38
2017,7,27,14,0,894.0,103.0,3.9,38.0,937.0,732.89,525.59
2017,7,27,14,15,889.0,102.0,3.95,38.0,911.5,689.61,496.5
2017,7,27,14,30,884.0,101.0,4.0,38.0,886.0,644.82,464.77
2017,7,27,14,45,870.5,103.5,4.05,38.0,852.5,596.73,429.88
2017,7,27,15,0,857.0,106.0,4.1,38.0,819.0,548.25,393.84
2017,7,27,15,15,513.0,236.0,4.1,37.5,657.5,439.31,314.73
2017,7,27,15,30,169.0,366.0,4.1,37.0,496.0,376.47,269.97
2017,7,27,15,45,183.0,342.0,4.2,37.0,474.5,349.87,250.57
2017,7,27,16,0,197.0,318.0,4.3,37.0,453.0,321.95,229.63
2017,7,27,16,15,485.5,205.0,4.3,36.5,505.0,285.14,194.58
2017,7,27,16,30,774.0,92.0,4.3,36.0,557.0,232.36,143.1
2017,7,27,16,45,750.0,88.5,4.35,36.0,505.0,181.39,103.03
2017,7,27,17,0,726.0,85.0,4.4,36.0,453.0,133.1,69.04
2017,7,27,17,15,695.0,81.0,4.35,35.5,400.0,86.94,44.64
2017,7,27,17,30,664.0,77.0,4.3,35.0,347.0,48.58,34.4
2017,7,27,17,45,619.5,71.0,4.25,34.5,293.0,46.61,32.98
2017,7,27,18,0,575.0,65.0,4.2,34.0,239.0,44.46,31.34
2017,7,27,18,15,509.0,57.5,4.0,33.5,188.0,40.88,28.39
2017,7,27,18,30,443.0,50.0,3.8,33.0,137.0,37.11,25.1
2017,7,27,18,45,339.5,39.0,3.6,32.5,93.0,29.91,18.76
2017,7,27,19,0,236.0,28.0,3.4,32.0,49.0,22.28,11.24
2017,7,27,19,15,118.0,14.0,3.4,31.5,24.5,13.34,0.0
2017,7,27,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,7,28,5,45,23.0,5.5,2.15,22.5,6.0,0.0,0.0
2017,7,28,6,0,46.0,11.0,2.4,23.0,12.0,29.8,0.0
2017,7,28,6,15,176.0,26.0,2.65,23.5,46.5,137.93,88.48
2017,7,28,6,30,306.0,41.0,2.9,24.0,81.0,235.16,181.63
2017,7,28,6,45,411.0,49.5,3.15,25.0,130.5,319.83,253.48
2017,7,28,7,0,516.0,58.0,3.4,26.0,180.0,413.5,329.88
2017,7,28,7,15,573.0,64.5,3.5,27.0,233.5,481.49,383.24
2017,7,28,7,30,630.0,71.0,3.6,28.0,287.0,553.15,436.96
2017,7,28,7,45,677.0,74.0,3.75,29.0,343.0,616.03,480.77
2017,7,28,8,0,724.0,77.0,3.9,30.0,399.0,677.88,522.18
2017,7,28,8,15,751.5,81.0,3.9,30.5,453.5,729.72,555.82
2017,7,28,8,30,779.0,85.0,3.9,31.0,508.0,781.15,588.37
2017,7,28,8,45,803.5,86.0,3.95,31.5,560.0,825.51,615.58
2017,7,28,9,0,828.0,87.0,4.0,32.0,612.0,861.15,636.48
2017,7,28,9,15,842.5,89.5,3.95,32.5,659.5,895.21,655.66
2017,7,28,9,30,857.0,92.0,3.9,33.0,707.0,927.03,673.12
2017,7,28,9,45,871.0,93.0,3.85,34.0,750.5,954.17,685.95
2017,7,28,10,0,885.0,94.0,3.8,35.0,794.0,978.65,696.92
2017,7,28,10,15,893.0,95.5,3.75,35.5,830.5,994.87,704.0
2017,7,28,10,30,901.0,97.0,3.7,36.0,867.0,1007.93,709.17
2017,7,28,10,45,908.5,97.0,3.7,36.5,897.0,1015.61,711.4
2017,7,28,11,0,916.0,97.0,3.7,37.0,927.0,1019.98,711.7
2017,7,28,11,15,920.0,98.0,3.65,37.0,949.0,1018.51,709.68
2017,7,28,11,30,924.0,99.0,3.6,37.0,971.0,1013.62,705.69
2017,7,28,11,45,911.0,110.5,3.55,37.5,981.5,999.23,694.49
2017,7,28,12,0,898.0,122.0,3.5,38.0,992.0,981.47,681.41
2017,7,28,12,15,899.0,122.0,3.45,38.0,998.0,962.9,669.39
2017,7,28,12,30,900.0,122.0,3.4,38.0,1004.0,941.38,655.61
2017,7,28,12,45,899.5,121.5,3.4,38.5,1002.0,915.28,637.97
2017,7,28,13,0,899.0,121.0,3.4,39.0,1000.0,886.6,618.8
2017,7,28,13,15,896.5,120.5,3.35,39.0,990.0,853.8,598.04
2017,7,28,13,30,894.0,120.0,3.3,39.0,980.0,818.72,575.79
2017,7,28,13,45,890.0,119.0,3.25,39.0,961.5,779.93,551.04
2017,7,28,14,0,886.0,118.0,3.2,39.0,943.0,739.23,524.91
2017,7,28,14,15,880.5,117.0,3.15,39.0,917.5,695.77,495.35
2017,7,28,14,30,875.0,116.0,3.1,39.0,892.0,650.86,463.77
2017,7,28,14,45,866.0,115.0,3.1,39.0,859.0,602.67,429.38
2017,7,28,15,0,857.0,114.0,3.1,39.0,826.0,553.73,393.58
2017,7,28,15,15,846.5,111.5,3.05,38.5,787.0,502.33,355.74
2017,7,28,15,30,836.0,109.0,3.0,38.0,748.0,450.8,316.61
2017,7,28,15,45,823.0,106.5,3.0,38.0,703.5,398.4,275.19
2017,7,28,16,0,810.0,104.0,3.0,38.0,659.0,340.35,228.86
2017,7,28,16,15,792.0,100.5,2.95,37.5,610.0,286.82,185.66
2017,7,28,16,30,774.0,97.0,2.9,37.0,561.0,234.92,143.79
2017,7,28,16,45,750.5,93.0,2.9,37.0,509.0,183.6,103.93
2017,7,28,17,0,727.0,89.0,2.9,37.0,457.0,134.92,70.13
2017,7,28,17,15,695.0,84.5,2.75,36.5,402.5,83.0,41.92
2017,7,28,17,30,663.0,80.0,2.6,36.0,348.0,50.82,36.05
2017,7,28,17,45,617.5,74.0,2.5,36.0,294.0,48.95,34.67
2017,7,28,18,0,572.0,68.0,2.4,36.0,240.0,46.93,33.07
2017,7,28,18,15,504.0,60.0,2.15,35.0,188.5,43.06,29.97
2017,7,28,18,30,436.0,52.0,1.9,34.0,137.0,38.97,26.5
2017,7,28,18,45,329.0,40.5,1.65,33.0,92.5,31.39,19.9
2017,7,28,19,0,222.0,29.0,1.4,32.0,48.0,22.66,11.38
2017,7,28,19,15,111.0,14.5,1.55,31.5,24.0,13.82,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,5,45,13.0,5.0,2.65,23.5,5.0,0.0,0.0
2017,7,29,6,0,26.0,10.0,2.9,24.0,10.0,20.42,0.0
2017,7,29,6,15,144.5,26.5,3.05,24.5,43.5,123.41,76.48
2017,7,29,6,30,263.0,43.0,3.2,25.0,77.0,214.21,164.4
2017,7,29,6,45,366.0,53.0,3.35,25.5,125.5,297.83,235.55
2017,7,29,7,0,469.0,63.0,3.5,26.0,174.0,390.13,311.45
2017,7,29,7,15,529.5,71.0,3.4,27.0,227.0,460.39,366.47
2017,7,29,7,30,590.0,79.0,3.3,28.0,280.0,534.61,421.87
2017,7,29,7,45,638.5,83.0,3.25,29.0,336.0,598.43,466.58
2017,7,29,8,0,687.0,87.0,3.2,30.0,392.0,664.26,510.25
2017,7,29,8,15,716.0,91.5,3.0,31.0,446.0,712.77,539.4
2017,7,29,8,30,745.0,96.0,2.8,32.0,500.0,764.94,569.98
2017,7,29,8,45,770.0,98.5,2.65,33.0,552.0,810.6,595.24
2017,7,29,9,0,795.0,101.0,2.5,34.0,604.0,855.08,618.88
2017,7,29,9,15,811.0,104.0,2.25,34.5,651.5,890.3,636.23
2017,7,29,9,30,827.0,107.0,2.0,35.0,699.0,915.19,646.39
2017,7,29,9,45,840.0,108.5,1.75,35.5,741.5,941.21,656.79
2017,7,29,10,0,853.0,110.0,1.5,36.0,784.0,964.61,664.95
2017,7,29,10,15,862.0,112.0,1.4,36.5,820.5,981.79,670.99
2017,7,29,10,30,871.0,114.0,1.3,37.0,857.0,995.92,675.17
2017,7,29,10,45,878.0,115.5,1.2,37.5,887.0,1004.33,675.97
2017,7,29,11,0,885.0,117.0,1.1,38.0,917.0,1009.47,674.92
2017,7,29,11,15,889.5,118.0,1.1,38.5,939.5,1008.28,672.05
2017,7,29,11,30,894.0,119.0,1.1,39.0,962.0,1003.76,667.45
2017,7,29,11,45,897.0,119.5,1.15,39.5,976.5,993.94,660.8
2017,7,29,12,0,900.0,120.0,1.2,40.0,991.0,980.86,652.4
2017,7,29,12,15,901.0,120.0,1.3,40.0,997.5,962.26,642.97
2017,7,29,12,30,902.0,120.0,1.4,40.0,1004.0,940.7,631.73
2017,7,29,12,45,901.5,120.5,1.55,40.0,1002.0,915.44,618.76
2017,7,29,13,0,901.0,121.0,1.7,40.0,1000.0,887.58,603.94
2017,7,29,13,15,898.5,120.5,1.8,40.0,990.0,854.65,585.24
2017,7,29,13,30,896.0,120.0,1.9,40.0,980.0,819.45,564.89
2017,7,29,13,45,891.5,119.5,2.05,40.5,962.0,780.58,541.14
2017,7,29,14,0,887.0,119.0,2.2,41.0,944.0,739.83,515.84
2017,7,29,14,15,881.5,117.5,2.3,41.0,918.5,695.84,487.39
2017,7,29,14,30,876.0,116.0,2.4,41.0,893.0,650.4,456.81
2017,7,29,14,45,868.5,114.5,2.5,41.0,860.5,602.55,423.67
2017,7,29,15,0,861.0,113.0,2.6,41.0,828.0,553.83,388.89
2017,7,29,15,15,850.5,111.0,2.65,40.5,789.0,502.59,351.91
2017,7,29,15,30,840.0,109.0,2.7,40.0,750.0,451.2,313.52
2017,7,29,15,45,623.5,189.5,2.8,40.0,649.5,379.47,261.56
2017,7,29,16,0,407.0,270.0,2.9,40.0,549.0,338.11,232.89
2017,7,29,16,15,591.5,184.0,2.95,39.5,555.5,294.01,194.59
2017,7,29,16,30,776.0,98.0,3.0,39.0,562.0,234.65,142.19
2017,7,29,16,45,729.0,99.5,3.05,39.0,503.0,184.01,104.2
2017,7,29,17,0,682.0,101.0,3.1,39.0,444.0,132.84,69.84
2017,7,29,17,15,645.5,96.5,2.95,38.5,391.0,88.13,47.23
2017,7,29,17,30,609.0,92.0,2.8,38.0,338.0,59.62,42.84
2017,7,29,17,45,565.5,84.0,2.65,37.5,285.0,56.67,40.7
2017,7,29,18,0,522.0,76.0,2.5,37.0,232.0,53.46,38.23
2017,7,29,18,15,458.5,65.5,2.2,36.0,181.5,47.79,33.69
2017,7,29,18,30,395.0,55.0,1.9,35.0,131.0,41.73,28.61
2017,7,29,18,45,293.5,42.0,1.6,34.0,88.0,32.17,20.4
2017,7,29,19,0,192.0,29.0,1.3,33.0,45.0,22.68,11.13
2017,7,29,19,15,96.0,14.5,1.3,32.5,22.5,13.82,0.0
2017,7,29,19,30,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,45,7.0,4.0,0.95,25.0,4.0,0.0,0.0
2017,7,30,6,0,14.0,8.0,1.0,25.0,8.0,13.47,0.0
2017,7,30,6,15,108.0,26.5,1.05,25.5,39.0,96.32,56.61
2017,7,30,6,30,202.0,45.0,1.1,26.0,70.0,185.58,140.4
2017,7,30,6,45,289.0,59.0,1.15,26.5,115.5,259.26,202.14
2017,7,30,7,0,376.0,73.0,1.2,27.0,161.0,341.39,268.38
2017,7,30,7,15,437.0,83.5,1.2,27.5,212.0,409.35,321.16
2017,7,30,7,30,498.0,94.0,1.2,28.0,263.0,487.14,378.78
2017,7,30,7,45,544.5,101.0,1.25,29.0,316.0,549.82,422.56
2017,7,30,8,0,591.0,108.0,1.3,30.0,369.0,614.41,465.8
2017,7,30,8,15,622.5,114.0,1.2,31.0,421.5,667.12,497.25
2017,7,30,8,30,654.0,120.0,1.1,32.0,474.0,719.94,527.48
2017,7,30,8,45,678.0,125.0,1.0,33.0,524.0,764.74,551.21
2017,7,30,9,0,702.0,130.0,0.9,34.0,574.0,808.56,573.41
2017,7,30,9,15,720.0,134.0,0.85,34.5,620.0,844.32,591.71
2017,7,30,9,30,738.0,138.0,0.8,35.0,666.0,873.61,605.73
2017,7,30,9,45,749.5,142.5,0.8,35.5,707.0,899.86,618.6
2017,7,30,10,0,761.0,147.0,0.8,36.0,748.0,923.57,629.89
2017,7,30,10,15,771.5,150.0,0.9,36.0,784.0,941.96,641.11
2017,7,30,10,30,782.0,153.0,1.0,36.0,820.0,957.51,650.77
2017,7,30,10,45,789.0,155.5,1.1,36.5,848.5,966.07,655.02
2017,7,30,11,0,796.0,158.0,1.2,37.0,877.0,971.54,657.58
2017,7,30,11,15,801.5,159.5,1.3,37.0,899.0,971.35,658.23
2017,7,30,11,30,807.0,161.0,1.4,37.0,921.0,968.0,657.12
2017,7,30,11,45,816.0,158.0,1.55,37.5,937.0,960.37,652.8
2017,7,30,12,0,825.0,155.0,1.7,38.0,953.0,941.88,641.91
2017,7,30,12,15,826.5,155.0,1.8,38.0,959.0,924.56,632.5
2017,7,30,12,30,828.0,155.0,1.9,38.0,965.0,904.52,621.35
2017,7,30,12,45,825.5,156.5,2.0,38.5,963.0,879.71,605.91
2017,7,30,13,0,823.0,158.0,2.1,39.0,961.0,857.31,591.93
2017,7,30,13,15,613.0,289.0,2.2,39.0,883.5,774.13,537.62
2017,7,30,13,30,403.0,420.0,2.3,39.0,806.0,700.73,485.91
2017,7,30,13,45,603.0,289.0,2.45,39.0,855.0,711.7,499.08
2017,7,30,14,0,803.0,158.0,2.6,39.0,904.0,712.46,504.05
2017,7,30,14,15,548.0,290.0,2.7,39.0,793.0,618.95,437.08
2017,7,30,14,30,293.0,422.0,2.8,39.0,682.0,544.28,382.77
2017,7,30,14,45,160.0,371.0,2.95,39.0,512.5,413.32,292.88
2017,7,30,15,0,27.0,320.0,3.1,39.0,343.0,295.61,210.19
2017,7,30,15,15,183.5,326.5,3.25,38.5,468.0,365.0,260.57
2017,7,30,15,30,340.0,333.0,3.4,38.0,593.0,415.49,294.88
2017,7,30,15,45,384.5,296.5,3.55,38.0,573.0,381.68,268.88
2017,7,30,16,0,429.0,260.0,3.7,38.0,553.0,336.55,233.91
2017,7,30,16,15,286.0,263.5,3.85,37.5,453.0,280.98,195.84
2017,7,30,16,30,143.0,267.0,4.0,37.0,353.0,241.27,171.09
2017,7,30,16,45,226.5,232.0,4.15,37.0,353.0,216.91,149.9
2017,7,30,17,0,310.0,197.0,4.3,37.0,353.0,175.76,117.21
2017,7,30,17,15,353.5,171.0,4.35,36.5,329.0,138.39,93.42
2017,7,30,17,30,397.0,145.0,4.4,36.0,305.0,98.93,75.14
2017,7,30,17,45,343.5,131.0,4.45,35.5,254.0,97.42,74.34
2017,7,30,18,0,290.0,117.0,4.5,35.0,203.0,88.23,67.1
2017,7,30,18,15,233.0,96.0,4.4,34.5,156.0,73.77,55.27
2017,7,30,18,30,176.0,75.0,4.3,34.0,109.0,58.72,42.63
2017,7,30,18,45,116.0,50.5,4.25,33.5,70.0,40.52,27.14
2017,7,30,19,0,56.0,26.0,4.2,33.0,31.0,22.67,10.87
2017,7,30,19,15,28.0,13.0,4.05,32.5,15.5,12.39,0.0
2017,7,30,19,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,31,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,31,6,15,0.0,6.0,2.9,25.0,6.0,5.55,0.0
2017,7,31,6,30,0.0,12.0,2.9,25.0,12.0,11.11,3.19
2017,7,31,6,45,0.0,21.5,2.95,25.5,21.5,19.93,10.57
2017,7,31,7,0,0.0,31.0,3.0,26.0,31.0,28.76,17.94
2017,7,31,7,15,0.0,41.0,2.9,26.5,41.0,38.07,25.58
2017,7,31,7,30,0.0,51.0,2.8,27.0,51.0,47.39,33.08
2017,7,31,7,45,226.5,95.0,2.7,27.5,195.0,285.02,227.59
2017,7,31,8,0,453.0,139.0,2.6,28.0,339.0,537.09,419.09
2017,7,31,8,15,445.5,163.0,2.5,28.5,381.0,573.56,441.27
2017,7,31,8,30,438.0,187.0,2.4,29.0,423.0,607.64,462.26
2017,7,31,8,45,427.5,212.5,2.3,30.0,462.5,638.4,479.3
2017,7,31,9,0,417.0,238.0,2.2,31.0,502.0,666.58,494.04
2017,7,31,9,15,452.5,244.0,2.25,31.5,550.5,713.49,524.35
2017,7,31,9,30,488.0,250.0,2.3,32.0,599.0,760.15,553.82
2017,7,31,9,45,473.5,274.5,2.4,32.5,630.0,778.04,562.75
2017,7,31,10,0,459.0,299.0,2.5,33.0,661.0,793.08,570.02
2017,7,31,10,15,419.5,333.5,2.6,33.5,676.5,791.11,565.47
2017,7,31,10,30,380.0,368.0,2.7,34.0,692.0,775.15,552.22
2017,7,31,10,45,365.0,390.0,2.85,34.5,710.0,779.83,553.5
2017,7,31,11,0,350.0,412.0,3.0,35.0,728.0,782.44,553.34
2017,7,31,11,15,380.0,409.0,3.1,35.0,760.0,801.95,566.69
2017,7,31,11,30,410.0,406.0,3.2,35.0,792.0,826.96,583.33
2017,7,31,11,45,412.0,414.5,3.35,35.5,808.0,825.58,581.25
2017,7,31,12,0,414.0,423.0,3.5,36.0,824.0,822.09,578.03
2017,7,31,12,15,419.5,428.5,3.6,36.0,837.0,817.0,574.91
2017,7,31,12,30,425.0,434.0,3.7,36.0,850.0,809.88,570.5
2017,7,31,12,45,420.5,432.0,3.8,36.5,843.0,785.26,553.48
2017,7,31,13,0,416.0,430.0,3.9,37.0,836.0,759.71,535.89
2017,7,31,13,15,430.5,425.0,3.95,37.0,841.5,746.46,527.61
2017,7,31,13,30,445.0,420.0,4.0,37.0,847.0,731.4,517.93
2017,7,31,13,45,433.0,407.5,4.05,37.0,816.0,688.18,489.14
2017,7,31,14,0,421.0,395.0,4.1,37.0,785.0,645.33,460.32
2017,7,31,14,15,443.0,376.5,4.15,37.0,777.0,620.67,443.89
2017,7,31,14,30,465.0,358.0,4.2,37.0,769.0,593.66,425.34
2017,7,31,14,45,448.0,345.0,4.3,37.0,729.0,546.26,392.03
2017,7,31,15,0,431.0,332.0,4.4,37.0,689.0,500.07,359.04
2017,7,31,15,15,604.5,232.0,4.4,36.5,706.5,474.31,340.75
2017,7,31,15,30,778.0,132.0,4.4,36.0,724.0,435.83,310.55
2017,7,31,15,45,770.5,125.0,4.4,36.0,681.5,384.06,268.91
2017,7,31,16,0,763.0,118.0,4.4,36.0,639.0,332.48,226.56
2017,7,31,16,15,744.0,114.5,4.35,35.5,590.5,281.11,184.59
2017,7,31,16,30,725.0,111.0,4.3,35.0,542.0,231.55,144.3
2017,7,31,16,45,705.0,104.5,4.3,35.0,491.5,175.93,101.02
2017,7,31,17,0,685.0,98.0,4.3,35.0,441.0,127.81,67.65
2017,7,31,17,15,651.0,92.5,4.2,34.5,387.5,82.34,44.83
2017,7,31,17,30,617.0,87.0,4.1,34.0,334.0,56.12,40.78
2017,7,31,17,45,573.5,79.0,4.0,33.5,281.0,52.99,38.43
2017,7,31,18,0,530.0,71.0,3.9,33.0,228.0,49.59,35.74
2017,7,31,18,15,462.0,62.0,3.5,32.5,177.5,45.02,31.94
2017,7,31,18,30,394.0,53.0,3.1,32.0,127.0,40.18,27.71
2017,7,31,18,45,294.0,39.5,2.75,31.5,84.5,30.79,19.46
2017,7,31,19,0,194.0,26.0,2.4,31.0,42.0,20.32,9.04
2017,7,31,19,15,97.0,13.0,2.35,30.5,21.0,12.39,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
