Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,6,15,83.5,21.0,1.05,24.5,31.5,74.33,39.49
2017,8,1,6,30,167.0,42.0,1.1,25.0,63.0,163.24,123.24
2017,8,1,6,45,232.5,59.5,1.15,26.0,104.0,227.85,177.63
2017,8,1,7,0,298.0,77.0,1.2,27.0,145.0,298.49,234.75
2017,8,1,7,15,348.0,90.5,1.2,27.5,191.5,359.32,282.51
2017,8,1,7,30,398.0,104.0,1.2,28.0,238.0,423.89,331.13
2017,8,1,7,45,412.0,124.0,1.2,28.5,284.5,472.99,365.81
2017,8,1,8,0,426.0,144.0,1.2,29.0,331.0,521.74,399.04
2017,8,1,8,15,547.5,129.5,1.2,29.5,403.0,623.02,470.35
2017,8,1,8,30,669.0,115.0,1.2,30.0,475.0,725.77,537.27
2017,8,1,8,45,693.0,119.5,1.3,30.5,525.0,770.42,563.99
2017,8,1,9,0,717.0,124.0,1.4,31.0,575.0,814.06,590.24
2017,8,1,9,15,735.0,128.0,1.5,31.5,622.0,845.82,608.48
2017,8,1,9,30,753.0,132.0,1.6,32.0,669.0,880.24,628.4
2017,8,1,9,45,767.5,134.5,1.7,32.5,711.0,907.44,643.6
2017,8,1,10,0,782.0,137.0,1.8,33.0,753.0,932.18,657.26
2017,8,1,10,15,792.5,139.5,1.9,33.5,789.0,950.3,666.82
2017,8,1,10,30,803.0,142.0,2.0,34.0,825.0,965.52,674.68
2017,8,1,10,45,810.5,144.0,2.15,34.5,854.0,974.18,679.1
2017,8,1,11,0,818.0,146.0,2.3,35.0,883.0,979.71,681.69
2017,8,1,11,15,823.5,147.0,2.4,35.0,905.5,970.36,676.09
2017,8,1,11,30,829.0,148.0,2.5,35.0,928.0,966.79,674.29
2017,8,1,11,45,808.5,166.0,2.6,35.5,936.5,959.89,669.04
2017,8,1,12,0,788.0,184.0,2.7,36.0,945.0,941.49,656.72
2017,8,1,12,15,789.5,184.5,2.8,36.0,951.5,924.19,646.56
2017,8,1,12,30,791.0,185.0,2.9,36.0,958.0,904.16,634.65
2017,8,1,12,45,791.0,184.5,3.0,36.5,956.5,879.32,618.36
2017,8,1,13,0,791.0,184.0,3.1,37.0,955.0,852.18,600.61
2017,8,1,13,15,788.5,183.0,3.1,37.0,945.0,820.36,580.48
2017,8,1,13,30,786.0,182.0,3.1,37.0,935.0,786.65,559.07
2017,8,1,13,45,627.0,287.0,3.15,37.0,880.5,726.49,515.92
2017,8,1,14,0,468.0,392.0,3.2,37.0,826.0,675.52,478.26
2017,8,1,14,15,497.5,366.5,3.2,37.0,816.0,647.97,460.24
2017,8,1,14,30,527.0,341.0,3.2,37.0,806.0,617.39,439.54
2017,8,1,14,45,551.0,299.5,3.25,37.0,769.5,567.42,405.37
2017,8,1,15,0,575.0,258.0,3.3,37.0,733.0,513.24,367.31
2017,8,1,15,15,480.0,288.0,3.25,36.5,671.5,461.01,329.45
2017,8,1,15,30,385.0,318.0,3.2,36.0,610.0,421.48,300.61
2017,8,1,15,45,456.5,269.5,3.2,36.0,595.0,379.24,267.99
2017,8,1,16,0,528.0,221.0,3.2,36.0,580.0,335.7,232.65
2017,8,1,16,15,506.5,211.5,3.2,35.5,535.0,290.5,197.54
2017,8,1,16,30,485.0,202.0,3.2,35.0,490.0,247.56,164.38
2017,8,1,16,45,457.5,191.0,3.2,35.0,442.0,205.0,132.67
2017,8,1,17,0,430.0,180.0,3.2,35.0,394.0,165.61,106.11
2017,8,1,17,15,405.5,162.0,3.15,34.5,345.0,124.51,83.15
2017,8,1,17,30,381.0,144.0,3.1,34.0,296.0,98.42,75.33
2017,8,1,17,45,336.5,128.0,3.1,34.0,246.5,95.43,73.15
2017,8,1,18,0,292.0,112.0,3.1,34.0,197.0,84.85,64.58
2017,8,1,18,15,239.0,92.0,2.9,33.5,152.0,70.99,53.18
2017,8,1,18,30,186.0,72.0,2.7,33.0,107.0,56.57,41.0
2017,8,1,18,45,121.5,49.0,2.5,32.5,69.0,39.38,26.26
2017,8,1,19,0,57.0,26.0,2.3,32.0,31.0,22.57,10.27
2017,8,1,19,15,28.5,13.0,2.35,31.5,15.5,12.39,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,8.0,1.2,25.0,8.0,7.4,0.0
2017,8,2,6,30,0.0,16.0,1.2,25.0,16.0,14.83,6.12
2017,8,2,6,45,0.0,27.5,1.3,25.5,27.5,25.51,15.11
2017,8,2,7,0,0.0,39.0,1.4,26.0,39.0,36.22,24.03
2017,8,2,7,15,0.0,52.0,1.3,26.5,52.0,48.33,33.95
2017,8,2,7,30,0.0,65.0,1.2,27.0,65.0,60.46,43.68
2017,8,2,7,45,0.0,83.0,1.2,27.5,83.0,78.12,57.62
2017,8,2,8,0,0.0,101.0,1.2,28.0,101.0,95.87,71.36
2017,8,2,8,15,9.5,146.5,1.15,28.5,151.5,150.23,113.74
2017,8,2,8,30,19.0,192.0,1.1,29.0,202.0,205.62,155.58
2017,8,2,8,45,9.5,172.5,1.1,29.5,177.5,175.22,131.15
2017,8,2,9,0,0.0,153.0,1.1,30.0,153.0,145.95,107.93
2017,8,2,9,15,5.0,183.5,1.2,30.0,187.0,180.73,134.25
2017,8,2,9,30,10.0,214.0,1.3,30.0,221.0,215.66,160.16
2017,8,2,9,45,5.0,164.0,1.4,30.5,167.5,160.39,117.92
2017,8,2,10,0,0.0,114.0,1.5,31.0,114.0,106.92,76.94
2017,8,2,10,15,9.0,201.5,1.6,31.0,209.0,200.61,147.71
2017,8,2,10,30,18.0,289.0,1.7,31.0,304.0,295.6,217.05
2017,8,2,10,45,72.5,369.0,1.85,31.0,433.5,442.02,322.49
2017,8,2,11,0,127.0,449.0,2.0,31.0,563.0,587.86,423.1
2017,8,2,11,15,99.5,448.0,2.0,31.0,539.0,543.53,390.79
2017,8,2,11,30,72.0,447.0,2.0,31.0,515.0,510.88,367.43
2017,8,2,11,45,94.0,467.0,2.05,31.5,557.5,547.49,392.32
2017,8,2,12,0,116.0,487.0,2.1,32.0,600.0,589.4,419.98
2017,8,2,12,15,67.5,409.0,2.1,32.0,475.0,455.16,327.22
2017,8,2,12,30,19.0,331.0,2.1,32.0,350.0,328.09,237.29
2017,8,2,12,45,85.0,415.0,2.1,32.5,498.0,466.25,335.91
2017,8,2,13,0,151.0,499.0,2.1,33.0,646.0,595.04,422.95
2017,8,2,13,15,110.5,477.5,2.05,33.0,584.5,531.77,378.45
2017,8,2,13,30,70.0,456.0,2.0,33.0,523.0,472.46,337.35
2017,8,2,13,45,136.0,461.0,1.95,33.0,588.5,516.82,369.45
2017,8,2,14,0,202.0,466.0,1.9,33.0,654.0,556.77,397.27
2017,8,2,14,15,172.0,452.5,1.85,33.0,609.0,511.41,365.55
2017,8,2,14,30,142.0,439.0,1.8,33.0,564.0,468.64,335.92
2017,8,2,14,45,241.5,405.0,1.75,33.0,608.0,480.17,345.05
2017,8,2,15,0,341.0,371.0,1.7,33.0,652.0,488.01,350.25
2017,8,2,15,15,234.0,365.5,1.65,32.5,554.0,418.0,301.0
2017,8,2,15,30,127.0,360.0,1.6,32.0,456.0,351.83,254.9
2017,8,2,15,45,76.0,307.0,1.6,32.0,363.5,289.11,210.57
2017,8,2,16,0,25.0,254.0,1.6,32.0,271.0,233.11,170.94
2017,8,2,16,15,82.0,259.0,1.55,31.5,309.0,238.7,174.16
2017,8,2,16,30,139.0,264.0,1.5,31.0,347.0,236.92,170.99
2017,8,2,16,45,207.0,232.0,1.5,31.0,342.0,212.01,149.72
2017,8,2,17,0,275.0,200.0,1.5,31.0,337.0,172.04,118.31
2017,8,2,17,15,250.0,181.5,1.45,30.5,294.5,138.8,98.93
2017,8,2,17,30,225.0,163.0,1.4,30.0,252.0,117.33,91.98
2017,8,2,17,45,198.5,140.5,1.4,29.5,210.0,108.79,85.45
2017,8,2,18,0,172.0,118.0,1.4,29.0,168.0,92.81,72.48
2017,8,2,18,15,136.5,94.5,1.3,28.5,129.0,75.64,58.16
2017,8,2,18,30,101.0,71.0,1.2,28.0,90.0,57.96,43.04
2017,8,2,18,45,56.5,47.5,1.2,28.0,57.5,39.76,27.09
2017,8,2,19,0,12.0,24.0,1.2,28.0,25.0,21.71,9.52
2017,8,2,19,15,6.0,12.0,1.2,27.5,12.5,11.44,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,3,6,15,0.0,12.5,1.45,23.0,12.5,11.59,0.75
2017,8,3,6,30,0.0,25.0,1.5,23.0,25.0,23.21,12.86
2017,8,3,6,45,0.0,43.5,1.6,23.5,43.5,41.4,28.2
2017,8,3,7,0,0.0,62.0,1.7,24.0,62.0,60.25,43.93
2017,8,3,7,15,0.0,82.5,1.7,24.5,82.5,81.06,60.97
2017,8,3,7,30,0.0,103.0,1.7,25.0,103.0,101.57,77.38
2017,8,3,7,45,0.0,66.0,1.7,25.5,66.0,61.39,44.55
2017,8,3,8,0,0.0,29.0,1.7,26.0,29.0,26.92,16.36
2017,8,3,8,15,0.0,84.5,1.7,26.5,84.5,78.7,57.96
2017,8,3,8,30,0.0,140.0,1.7,27.0,140.0,134.33,101.41
2017,8,3,8,45,343.0,138.5,1.7,28.0,353.5,477.24,369.2
2017,8,3,9,0,686.0,137.0,1.7,29.0,567.0,800.5,592.05
2017,8,3,9,15,705.0,141.5,1.65,29.5,614.0,837.36,609.71
2017,8,3,9,30,724.0,146.0,1.6,30.0,661.0,872.45,628.66
2017,8,3,9,45,410.5,257.5,1.55,30.5,553.5,697.98,506.32
2017,8,3,10,0,97.0,369.0,1.5,31.0,446.0,474.8,344.29
2017,8,3,10,15,73.0,370.0,1.5,31.0,429.5,449.39,326.57
2017,8,3,10,30,49.0,371.0,1.5,31.0,413.0,423.72,307.38
2017,8,3,10,45,32.0,324.5,1.55,31.5,352.5,355.37,258.21
2017,8,3,11,0,15.0,278.0,1.6,32.0,292.0,279.98,203.49
2017,8,3,11,15,95.5,377.5,1.6,32.5,467.0,477.8,344.61
2017,8,3,11,30,176.0,477.0,1.6,33.0,642.0,652.44,460.65
2017,8,3,11,45,134.5,477.0,1.65,33.5,604.0,604.74,425.73
2017,8,3,12,0,93.0,477.0,1.7,34.0,566.0,550.72,388.15
2017,8,3,12,15,73.0,462.0,1.7,34.0,533.0,511.49,361.53
2017,8,3,12,30,53.0,447.0,1.7,34.0,500.0,473.26,335.27
2017,8,3,12,45,88.5,470.5,1.75,34.0,557.5,521.3,369.03
2017,8,3,13,0,124.0,494.0,1.8,34.0,615.0,567.26,400.42
2017,8,3,13,15,70.0,394.5,1.85,34.0,463.0,422.94,301.82
2017,8,3,13,30,16.0,295.0,1.9,34.0,311.0,285.89,205.41
2017,8,3,13,45,22.5,331.5,1.95,34.5,353.5,320.02,229.93
2017,8,3,14,0,29.0,368.0,2.0,35.0,396.0,353.32,252.99
2017,8,3,14,15,75.0,401.5,2.1,34.5,469.0,408.29,292.93
2017,8,3,14,30,121.0,435.0,2.2,34.0,542.0,452.08,324.51
2017,8,3,14,45,156.5,418.5,2.3,34.0,551.5,448.11,322.18
2017,8,3,15,0,192.0,402.0,2.4,34.0,561.0,440.73,317.3
2017,8,3,15,15,166.5,381.5,2.45,33.5,514.5,398.01,287.64
2017,8,3,15,30,141.0,361.0,2.5,33.0,468.0,358.02,259.73
2017,8,3,15,45,223.0,327.5,2.65,33.0,484.0,350.4,253.08
2017,8,3,16,0,305.0,294.0,2.8,33.0,500.0,326.49,233.09
2017,8,3,16,15,479.5,216.5,2.85,32.5,512.5,285.04,196.34
2017,8,3,16,30,654.0,139.0,2.9,32.0,525.0,228.9,145.86
2017,8,3,16,45,340.5,161.5,2.95,32.0,361.5,164.23,108.07
2017,8,3,17,0,27.0,184.0,3.0,32.0,198.0,154.44,114.16
2017,8,3,17,15,22.5,162.5,2.95,31.5,173.0,141.15,105.17
2017,8,3,17,30,18.0,141.0,2.9,31.0,148.0,122.1,95.73
2017,8,3,17,45,219.5,115.5,2.9,31.0,180.0,86.63,66.79
2017,8,3,18,0,421.0,90.0,2.9,31.0,212.0,64.76,48.72
2017,8,3,18,15,352.5,76.5,2.75,30.5,163.0,56.43,41.74
2017,8,3,18,30,284.0,63.0,2.6,30.0,114.0,47.65,34.11
2017,8,3,18,45,194.0,44.5,2.5,29.5,73.5,34.33,22.42
2017,8,3,19,0,104.0,26.0,2.4,29.0,33.0,21.53,8.84
2017,8,3,19,15,52.0,13.0,2.35,28.5,16.5,12.39,0.0
2017,8,3,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,4,6,15,111.5,20.0,1.3,24.5,33.0,93.92,42.35
2017,8,4,6,30,223.0,40.0,1.3,25.0,66.0,189.22,142.61
2017,8,4,6,45,315.0,53.0,1.3,26.0,111.5,264.87,206.62
2017,8,4,7,0,407.0,66.0,1.3,27.0,157.0,349.65,274.86
2017,8,4,7,15,467.5,76.0,1.25,27.5,209.0,422.84,331.56
2017,8,4,7,30,528.0,86.0,1.2,28.0,261.0,496.75,386.21
2017,8,4,7,45,572.5,93.0,1.15,28.5,314.5,558.89,429.82
2017,8,4,8,0,617.0,100.0,1.1,29.0,368.0,622.82,472.2
2017,8,4,8,15,648.0,106.0,1.2,29.5,421.0,675.96,506.51
2017,8,4,8,30,679.0,112.0,1.3,30.0,474.0,729.16,540.14
2017,8,4,8,45,493.0,188.0,1.4,30.5,465.0,666.73,493.37
2017,8,4,9,0,307.0,264.0,1.5,31.0,456.0,582.5,429.62
2017,8,4,9,15,536.5,195.5,1.55,31.5,563.0,735.54,538.11
2017,8,4,9,30,766.0,127.0,1.6,32.0,670.0,885.37,632.99
2017,8,4,9,45,392.0,199.5,1.7,32.5,478.0,615.38,449.26
2017,8,4,10,0,18.0,272.0,1.8,33.0,286.0,280.54,203.85
2017,8,4,10,15,11.5,217.0,1.8,33.5,226.5,218.34,158.92
2017,8,4,10,30,5.0,162.0,1.8,34.0,167.0,157.96,113.88
2017,8,4,10,45,244.5,264.0,1.85,34.5,484.0,525.54,383.07
2017,8,4,11,0,484.0,366.0,1.9,35.0,801.0,876.4,611.94
2017,8,4,11,15,359.0,418.0,1.9,35.0,745.0,789.29,549.68
2017,8,4,11,30,234.0,470.0,1.9,35.0,689.0,701.89,490.1
2017,8,4,11,45,126.0,392.5,1.95,35.5,510.5,512.32,362.69
2017,8,4,12,0,18.0,315.0,2.0,36.0,332.0,314.7,223.88
2017,8,4,12,15,411.0,247.0,2.0,36.0,647.0,633.77,454.8
2017,8,4,12,30,804.0,179.0,2.0,36.0,962.0,907.93,632.53
2017,8,4,12,45,612.0,303.0,2.0,36.0,898.5,831.77,579.49
2017,8,4,13,0,420.0,427.0,2.0,36.0,835.0,758.45,527.67
2017,8,4,13,15,379.5,437.0,2.0,36.0,803.0,714.32,498.81
2017,8,4,13,30,339.0,447.0,2.0,36.0,771.0,671.65,470.37
2017,8,4,13,45,293.0,452.5,2.0,36.5,728.5,622.87,436.71
2017,8,4,14,0,247.0,458.0,2.0,37.0,686.0,576.9,404.76
2017,8,4,14,15,505.5,317.5,2.05,37.0,767.5,609.81,431.9
2017,8,4,14,30,764.0,177.0,2.1,37.0,849.0,623.26,443.75
2017,8,4,14,45,509.0,284.5,2.15,37.0,725.5,528.27,375.44
2017,8,4,15,0,254.0,392.0,2.2,37.0,602.0,458.01,324.78
2017,8,4,15,15,282.0,365.0,2.25,36.5,587.0,431.9,307.19
2017,8,4,15,30,310.0,338.0,2.3,36.0,572.0,403.08,286.67
2017,8,4,15,45,471.5,259.5,2.35,36.0,590.0,373.8,262.62
2017,8,4,16,0,633.0,181.0,2.4,36.0,608.0,331.57,226.26
2017,8,4,16,15,483.5,209.5,2.45,35.5,521.0,279.53,189.37
2017,8,4,16,30,334.0,238.0,2.5,35.0,434.0,247.99,169.71
2017,8,4,16,45,183.0,212.5,2.55,35.0,318.5,194.02,135.38
2017,8,4,17,0,32.0,187.0,2.6,35.0,203.0,156.66,114.14
2017,8,4,17,15,239.5,159.0,2.55,34.5,254.0,122.02,85.54
2017,8,4,17,30,447.0,131.0,2.5,34.0,305.0,89.73,68.26
2017,8,4,17,45,389.0,118.5,2.5,33.5,253.0,83.43,63.47
2017,8,4,18,0,331.0,106.0,2.5,33.0,201.0,76.71,58.14
2017,8,4,18,15,268.5,87.5,2.3,32.5,153.5,67.89,50.81
2017,8,4,18,30,206.0,69.0,2.1,32.0,106.0,54.41,39.31
2017,8,4,18,45,132.5,46.0,1.9,31.5,66.5,37.11,24.39
2017,8,4,19,0,59.0,23.0,1.7,31.0,27.0,19.15,6.61
2017,8,4,19,15,29.5,11.5,1.8,30.5,13.5,10.96,0.0
2017,8,4,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,6,15,70.5,21.0,1.6,24.5,29.0,67.83,26.23
2017,8,5,6,30,141.0,42.0,1.7,25.0,58.0,140.05,104.5
2017,8,5,6,45,228.0,60.0,1.85,25.5,103.0,225.8,176.46
2017,8,5,7,0,315.0,78.0,2.0,26.0,148.0,309.47,245.18
2017,8,5,7,15,375.5,91.0,2.05,26.5,198.0,377.03,299.13
2017,8,5,7,30,436.0,104.0,2.1,27.0,248.0,449.27,354.59
2017,8,5,7,45,488.5,112.5,2.15,28.0,301.5,514.11,401.71
2017,8,5,8,0,541.0,121.0,2.2,29.0,355.0,587.64,453.14
2017,8,5,8,15,574.5,128.5,2.25,29.5,407.0,642.12,490.03
2017,8,5,8,30,608.0,136.0,2.3,30.0,459.0,696.87,525.59
2017,8,5,8,45,633.5,142.0,2.4,31.0,509.5,742.83,553.41
2017,8,5,9,0,659.0,148.0,2.5,32.0,560.0,787.92,580.11
2017,8,5,9,15,678.5,153.0,2.6,32.5,606.5,825.14,602.29
2017,8,5,9,30,698.0,158.0,2.7,33.0,653.0,860.65,623.17
2017,8,5,9,45,711.5,163.0,2.85,33.5,694.5,888.41,639.2
2017,8,5,10,0,725.0,168.0,3.0,34.0,736.0,913.78,653.69
2017,8,5,10,15,736.5,171.0,3.1,34.0,771.5,932.37,664.86
2017,8,5,10,30,748.0,174.0,3.2,34.0,807.0,942.71,670.89
2017,8,5,10,45,757.5,176.0,3.35,34.5,837.0,952.82,675.89
2017,8,5,11,0,767.0,178.0,3.5,35.0,867.0,959.91,679.05
2017,8,5,11,15,773.0,179.5,3.6,35.0,889.0,959.95,678.92
2017,8,5,11,30,779.0,181.0,3.7,35.0,911.0,956.88,676.97
2017,8,5,11,45,783.0,182.0,3.8,35.5,925.5,948.27,670.22
2017,8,5,12,0,787.0,183.0,3.9,36.0,940.0,936.62,661.66
2017,8,5,12,15,788.5,183.5,4.0,36.0,946.0,919.21,650.86
2017,8,5,12,30,790.0,184.0,4.1,36.0,952.0,899.06,638.35
2017,8,5,12,45,534.5,332.5,4.2,36.0,851.5,792.2,564.32
2017,8,5,13,0,279.0,481.0,4.3,36.0,751.0,687.15,487.63
2017,8,5,13,15,534.5,329.5,4.35,36.0,840.5,744.24,533.58
2017,8,5,13,30,790.0,178.0,4.4,36.0,930.0,782.13,564.27
2017,8,5,13,45,788.0,174.5,4.5,36.0,912.5,744.45,538.91
2017,8,5,14,0,786.0,171.0,4.6,36.0,895.0,705.1,511.81
2017,8,5,14,15,557.0,289.5,4.6,35.5,795.0,619.29,448.89
2017,8,5,14,30,328.0,408.0,4.6,35.0,695.0,551.02,398.04
2017,8,5,14,45,329.5,390.0,4.65,35.0,669.5,516.37,373.67
2017,8,5,15,0,331.0,372.0,4.7,35.0,644.0,481.41,348.53
2017,8,5,15,15,348.0,347.0,4.65,34.5,620.0,447.95,324.45
2017,8,5,15,30,365.0,322.0,4.6,34.0,596.0,412.77,298.35
2017,8,5,15,45,540.5,229.5,4.6,34.0,607.5,374.13,266.28
2017,8,5,16,0,716.0,137.0,4.6,34.0,619.0,320.26,219.61
2017,8,5,16,15,695.0,132.5,4.55,33.5,570.5,269.54,178.11
2017,8,5,16,30,674.0,128.0,4.5,33.0,522.0,220.92,138.75
2017,8,5,16,45,652.0,120.0,4.45,33.0,471.5,171.74,100.89
2017,8,5,17,0,630.0,112.0,4.4,33.0,421.0,125.15,69.68
2017,8,5,17,15,593.0,105.0,4.3,32.5,368.0,81.67,49.88
2017,8,5,17,30,556.0,98.0,4.2,32.0,315.0,65.14,48.65
2017,8,5,17,45,512.0,88.0,4.1,32.0,263.0,60.8,45.2
2017,8,5,18,0,468.0,78.0,4.0,32.0,211.0,56.1,41.32
2017,8,5,18,15,395.0,66.5,3.8,31.5,161.5,49.04,35.39
2017,8,5,18,30,322.0,55.0,3.6,31.0,112.0,41.56,28.87
2017,8,5,18,45,222.0,39.5,3.4,31.0,72.0,30.47,19.01
2017,8,5,19,0,122.0,24.0,3.2,31.0,32.0,18.85,5.76
2017,8,5,19,15,61.0,12.0,3.3,30.5,16.0,11.44,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,26.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,7.0,3.85,25.0,7.0,6.48,0.0
2017,8,6,6,30,0.0,14.0,4.0,25.0,14.0,12.97,4.54
2017,8,6,6,45,0.0,25.0,4.2,25.5,25.0,23.19,13.15
2017,8,6,7,0,0.0,36.0,4.4,26.0,36.0,33.42,21.7
2017,8,6,7,15,0.0,48.5,4.45,26.5,48.5,45.07,31.27
2017,8,6,7,30,0.0,61.0,4.5,27.0,61.0,56.73,40.67
2017,8,6,7,45,0.0,80.5,4.6,27.5,80.5,75.64,55.73
2017,8,6,8,0,0.0,100.0,4.7,28.0,100.0,94.95,70.84
2017,8,6,8,15,0.0,100.0,4.75,28.5,100.0,94.23,69.83
2017,8,6,8,30,0.0,100.0,4.8,29.0,100.0,93.82,69.08
2017,8,6,8,45,7.5,156.5,4.85,29.5,161.0,156.99,118.28
2017,8,6,9,0,15.0,213.0,4.9,30.0,222.0,221.51,167.33
2017,8,6,9,15,13.0,216.0,4.85,30.5,224.5,221.56,166.31
2017,8,6,9,30,11.0,219.0,4.8,31.0,227.0,221.78,165.56
2017,8,6,9,45,9.0,205.5,4.8,32.0,212.5,205.48,152.18
2017,8,6,10,0,7.0,192.0,4.8,33.0,198.0,189.65,139.32
2017,8,6,10,15,24.5,276.5,4.8,33.0,297.5,301.75,222.66
2017,8,6,10,30,42.0,361.0,4.8,33.0,397.0,406.15,298.0
2017,8,6,10,45,87.0,404.5,4.8,33.5,482.0,493.63,360.16
2017,8,6,11,0,132.0,448.0,4.8,34.0,567.0,591.41,427.73
2017,8,6,11,15,84.0,420.5,4.75,34.0,497.5,499.7,361.84
2017,8,6,11,30,36.0,393.0,4.7,34.0,428.0,420.93,304.72
2017,8,6,11,45,115.5,442.0,4.7,34.5,553.5,551.16,397.51
2017,8,6,12,0,195.0,491.0,4.7,35.0,679.0,667.52,477.14
2017,8,6,12,15,145.0,487.5,4.65,35.0,628.0,608.04,434.49
2017,8,6,12,30,95.0,484.0,4.6,35.0,577.0,546.23,390.76
2017,8,6,12,45,110.0,488.5,4.6,35.5,596.0,556.6,397.63
2017,8,6,13,0,125.0,493.0,4.6,36.0,615.0,566.54,403.87
2017,8,6,13,15,144.5,490.0,4.55,36.0,629.0,569.58,406.33
2017,8,6,13,30,164.0,487.0,4.5,36.0,643.0,571.02,407.67
2017,8,6,13,45,234.0,464.5,4.45,36.0,682.5,591.46,423.15
2017,8,6,14,0,304.0,442.0,4.4,36.0,722.0,602.4,431.71
2017,8,6,14,15,346.0,410.5,4.35,36.0,720.5,584.65,419.97
2017,8,6,14,30,388.0,379.0,4.3,36.0,719.0,563.27,405.39
2017,8,6,14,45,353.0,377.0,4.25,36.0,677.5,518.42,373.18
2017,8,6,15,0,318.0,375.0,4.2,36.0,636.0,476.31,342.74
2017,8,6,15,15,520.0,265.0,4.15,35.5,666.5,456.15,328.49
2017,8,6,15,30,722.0,155.0,4.1,35.0,697.0,417.91,298.17
2017,8,6,15,45,703.5,151.5,4.05,35.0,653.0,367.14,257.36
2017,8,6,16,0,685.0,148.0,4.0,35.0,609.0,317.81,217.08
2017,8,6,16,15,663.0,143.0,3.9,34.5,560.5,268.1,176.85
2017,8,6,16,30,641.0,138.0,3.8,34.0,512.0,220.65,138.93
2017,8,6,16,45,613.0,131.5,3.75,34.0,461.0,173.66,103.45
2017,8,6,17,0,585.0,125.0,3.7,34.0,410.0,129.98,75.01
2017,8,6,17,15,546.5,117.0,3.5,33.5,357.5,88.33,56.42
2017,8,6,17,30,508.0,109.0,3.3,33.0,305.0,74.58,56.21
2017,8,6,17,45,458.5,98.0,3.15,33.0,253.5,68.87,51.66
2017,8,6,18,0,409.0,87.0,3.0,33.0,202.0,62.78,46.66
2017,8,6,18,15,336.5,73.5,2.8,32.0,154.0,54.36,39.71
2017,8,6,18,30,264.0,60.0,2.6,31.0,106.0,45.5,32.09
2017,8,6,18,45,170.5,41.5,2.45,30.5,67.0,32.09,20.31
2017,8,6,19,0,77.0,23.0,2.3,30.0,28.0,19.12,5.14
2017,8,6,19,15,38.5,11.5,2.4,29.5,14.0,10.96,0.0
2017,8,6,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,3.0,2.9,25.0,3.0,2.77,0.0
2017,8,7,6,30,0.0,6.0,3.0,25.0,6.0,5.55,0.0
2017,8,7,6,45,0.0,10.5,3.15,25.0,10.5,9.72,2.24
2017,8,7,7,0,0.0,15.0,3.3,25.0,15.0,13.89,5.78
2017,8,7,7,15,0.0,20.5,3.3,25.0,20.5,19.0,10.05
2017,8,7,7,30,0.0,26.0,3.3,25.0,26.0,24.12,14.26
2017,8,7,7,45,0.0,23.0,3.35,25.0,23.0,21.34,11.93
2017,8,7,8,0,0.0,20.0,3.4,25.0,20.0,18.56,9.59
2017,8,7,8,15,0.0,21.5,3.3,25.0,21.5,19.96,10.68
2017,8,7,8,30,0.0,23.0,3.2,25.0,23.0,21.36,11.77
2017,8,7,8,45,0.0,33.5,3.1,25.0,33.5,31.15,19.63
2017,8,7,9,0,0.0,44.0,3.0,25.0,44.0,40.94,27.44
2017,8,7,9,15,0.0,62.0,2.9,25.0,62.0,57.76,40.8
2017,8,7,9,30,0.0,80.0,2.8,25.0,80.0,74.6,54.05
2017,8,7,9,45,0.0,96.0,2.75,25.5,96.0,89.66,65.65
2017,8,7,10,0,0.0,112.0,2.7,26.0,112.0,105.0,77.33
2017,8,7,10,15,2.5,137.0,2.6,26.0,139.5,131.45,97.8
2017,8,7,10,30,5.0,162.0,2.5,26.0,167.0,157.95,118.08
2017,8,7,10,45,8.0,193.0,2.4,26.0,200.5,190.71,142.95
2017,8,7,11,0,11.0,224.0,2.3,26.0,234.0,223.37,167.42
2017,8,7,11,15,14.5,267.5,2.25,26.0,281.0,268.42,200.88
2017,8,7,11,30,18.0,311.0,2.2,26.0,328.0,313.12,233.55
2017,8,7,11,45,46.5,387.0,2.15,26.0,431.5,421.56,312.56
2017,8,7,12,0,75.0,463.0,2.1,26.0,535.0,519.42,381.4
2017,8,7,12,15,101.5,479.0,2.0,26.0,577.0,553.9,404.99
2017,8,7,12,30,128.0,495.0,1.9,26.0,619.0,590.2,429.81
2017,8,7,12,45,129.5,494.0,1.85,26.0,620.0,581.03,422.98
2017,8,7,13,0,131.0,493.0,1.8,26.0,621.0,571.38,416.16
2017,8,7,13,15,214.0,478.0,1.7,26.0,683.5,615.21,447.92
2017,8,7,13,30,297.0,463.0,1.6,26.0,746.0,651.24,473.22
2017,8,7,13,45,235.5,464.0,1.5,26.0,685.5,591.67,430.44
2017,8,7,14,0,174.0,465.0,1.4,26.0,625.0,534.26,389.64
2017,8,7,14,15,149.5,449.0,1.3,26.0,583.5,491.78,359.75
2017,8,7,14,30,125.0,433.0,1.2,26.0,542.0,451.55,331.14
2017,8,7,14,45,192.0,411.0,1.1,26.0,571.5,460.42,337.91
2017,8,7,15,0,259.0,389.0,1.0,26.0,601.0,456.3,334.48
2017,8,7,15,15,386.5,325.0,0.9,26.0,623.5,446.79,326.52
2017,8,7,15,30,514.0,261.0,0.8,26.0,646.0,418.06,303.11
2017,8,7,15,45,616.0,196.0,0.7,26.0,629.0,370.31,264.2
2017,8,7,16,0,718.0,131.0,0.6,26.0,612.0,312.65,215.7
2017,8,7,16,15,697.5,126.5,0.5,26.0,564.0,261.94,173.81
2017,8,7,16,30,677.0,122.0,0.4,26.0,516.0,213.28,134.12
2017,8,7,16,45,640.0,120.0,0.35,26.0,463.0,166.58,99.01
2017,8,7,17,0,603.0,118.0,0.3,26.0,410.0,124.17,72.03
2017,8,7,17,15,571.0,108.5,0.4,26.0,358.0,80.48,52.49
2017,8,7,17,30,539.0,99.0,0.5,26.0,306.0,66.25,50.81
2017,8,7,17,45,495.5,88.5,0.65,26.0,255.0,61.54,47.0
2017,8,7,18,0,452.0,78.0,0.8,26.0,204.0,56.28,42.57
2017,8,7,18,15,385.5,65.5,0.75,25.5,156.0,48.41,35.81
2017,8,7,18,30,319.0,53.0,0.7,25.0,108.0,40.13,28.44
2017,8,7,18,45,220.5,37.5,0.65,25.0,68.5,28.98,18.27
2017,8,7,19,0,122.0,22.0,0.6,25.0,29.0,17.3,3.37
2017,8,7,19,15,61.0,11.0,0.6,24.5,14.5,10.48,0.0
2017,8,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,6,15,125.0,17.5,3.05,22.5,31.0,94.05,22.45
2017,8,8,6,30,250.0,35.0,3.3,23.0,62.0,195.39,147.72
2017,8,8,6,45,341.0,47.0,3.6,23.5,107.5,273.47,216.68
2017,8,8,7,0,432.0,59.0,3.9,24.0,153.0,358.61,288.43
2017,8,8,7,15,272.0,93.0,4.0,24.5,158.0,299.18,241.15
2017,8,8,7,30,112.0,127.0,4.1,25.0,163.0,228.97,182.38
2017,8,8,7,45,204.0,144.5,4.25,25.5,226.5,330.54,264.06
2017,8,8,8,0,296.0,162.0,4.4,26.0,290.0,427.42,339.52
2017,8,8,8,15,366.5,172.5,4.4,26.5,352.0,504.31,397.22
2017,8,8,8,30,437.0,183.0,4.4,27.0,414.0,599.85,466.78
2017,8,8,8,45,401.5,215.5,4.45,27.5,444.5,616.85,475.17
2017,8,8,9,0,366.0,248.0,4.5,28.0,475.0,616.25,471.36
2017,8,8,9,15,385.5,258.0,4.5,28.5,514.0,650.87,494.28
2017,8,8,9,30,405.0,268.0,4.5,29.0,553.0,698.97,525.93
2017,8,8,9,45,261.0,320.0,4.55,29.5,508.5,608.37,455.41
2017,8,8,10,0,117.0,372.0,4.6,30.0,464.0,511.36,380.05
2017,8,8,10,15,154.0,393.5,4.6,30.0,520.5,567.92,420.94
2017,8,8,10,30,191.0,415.0,4.6,30.0,577.0,624.03,460.34
2017,8,8,10,45,240.0,422.5,4.7,30.5,633.0,676.24,496.46
2017,8,8,11,0,289.0,430.0,4.8,31.0,689.0,738.63,538.82
2017,8,8,11,15,190.5,444.0,4.8,31.0,617.0,638.86,466.54
2017,8,8,11,30,92.0,458.0,4.8,31.0,545.0,541.1,395.06
2017,8,8,11,45,55.5,390.5,4.8,31.5,443.0,433.61,317.53
2017,8,8,12,0,19.0,323.0,4.8,32.0,341.0,323.17,236.5
2017,8,8,12,15,96.0,410.5,4.75,32.0,503.5,482.35,353.01
2017,8,8,12,30,173.0,498.0,4.7,32.0,666.0,633.38,458.88
2017,8,8,12,45,152.0,495.0,4.7,32.0,642.5,601.4,435.5
2017,8,8,13,0,131.0,492.0,4.7,32.0,619.0,570.2,413.38
2017,8,8,13,15,179.0,485.5,4.65,32.0,657.0,593.03,430.45
2017,8,8,13,30,227.0,479.0,4.6,32.0,695.0,612.32,444.61
2017,8,8,13,45,177.5,469.5,4.55,32.0,636.5,553.03,402.21
2017,8,8,14,0,128.0,460.0,4.5,32.0,578.0,497.53,362.46
2017,8,8,14,15,71.5,368.0,4.45,32.0,434.0,376.37,275.79
2017,8,8,14,30,15.0,276.0,4.4,32.0,290.0,261.45,191.81
2017,8,8,14,45,77.0,337.0,4.4,32.0,400.5,340.71,250.88
2017,8,8,15,0,139.0,398.0,4.4,32.0,511.0,407.87,299.35
2017,8,8,15,15,87.5,350.0,4.35,31.5,420.0,341.64,251.59
2017,8,8,15,30,36.0,302.0,4.3,31.0,329.0,274.79,203.39
2017,8,8,15,45,362.0,226.0,4.3,31.0,469.0,304.35,220.73
2017,8,8,16,0,688.0,150.0,4.3,31.0,609.0,316.81,219.71
2017,8,8,16,15,666.0,144.5,4.2,30.5,560.5,266.52,178.2
2017,8,8,16,30,644.0,139.0,4.1,30.0,512.0,218.5,139.3
2017,8,8,16,45,619.5,131.0,4.05,30.0,461.0,170.65,102.75
2017,8,8,17,0,595.0,123.0,4.0,30.0,410.0,125.72,73.43
2017,8,8,17,15,557.0,114.5,3.7,29.5,357.0,83.24,55.42
2017,8,8,17,30,519.0,106.0,3.4,29.0,304.0,72.11,55.15
2017,8,8,17,45,474.5,94.5,3.15,28.5,252.5,66.59,50.77
2017,8,8,18,0,430.0,83.0,2.9,28.0,201.0,60.05,45.38
2017,8,8,18,15,358.0,69.5,2.6,27.5,152.5,51.51,38.08
2017,8,8,18,30,286.0,56.0,2.3,27.0,104.0,42.53,30.13
2017,8,8,18,45,193.5,38.0,2.0,26.5,65.0,29.42,18.38
2017,8,8,19,0,101.0,20.0,1.7,26.0,26.0,15.7,1.36
2017,8,8,19,15,50.5,10.0,1.65,25.5,13.0,9.53,0.0
2017,8,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,91.5,19.0,2.4,22.5,28.5,80.96,12.17
2017,8,9,6,30,183.0,38.0,2.4,23.0,57.0,166.31,124.5
2017,8,9,6,45,267.0,54.0,2.45,23.5,101.5,238.99,188.31
2017,8,9,7,0,351.0,70.0,2.5,24.0,146.0,319.95,255.96
2017,8,9,7,15,413.0,82.5,2.5,24.5,197.0,389.38,312.22
2017,8,9,7,30,475.0,95.0,2.5,25.0,248.0,463.61,369.87
2017,8,9,7,45,522.5,103.5,2.55,25.5,301.5,531.86,420.71
2017,8,9,8,0,570.0,112.0,2.6,26.0,355.0,598.04,468.35
2017,8,9,8,15,603.5,119.0,2.6,26.5,408.0,652.8,505.41
2017,8,9,8,30,637.0,126.0,2.6,27.0,461.0,707.79,541.35
2017,8,9,8,45,664.5,130.5,2.65,27.5,512.5,754.51,570.9
2017,8,9,9,0,692.0,135.0,2.7,28.0,564.0,800.41,599.4
2017,8,9,9,15,711.0,139.5,2.7,28.5,611.0,837.33,621.05
2017,8,9,9,30,730.0,144.0,2.7,29.0,658.0,872.43,641.26
2017,8,9,9,45,744.0,148.5,2.75,29.5,700.0,895.63,653.77
2017,8,9,10,0,758.0,153.0,2.8,30.0,742.0,921.5,668.12
2017,8,9,10,15,769.0,155.5,2.8,30.5,778.5,939.59,676.98
2017,8,9,10,30,780.0,158.0,2.8,31.0,815.0,954.8,684.09
2017,8,9,10,45,789.0,160.0,2.85,31.5,845.0,964.5,688.15
2017,8,9,11,0,798.0,162.0,2.9,32.0,875.0,971.07,690.37
2017,8,9,11,15,804.0,163.5,2.9,32.0,897.5,970.98,689.52
2017,8,9,11,30,810.0,165.0,2.9,32.0,920.0,967.68,686.82
2017,8,9,11,45,813.0,166.5,2.9,32.5,934.5,958.28,679.01
2017,8,9,12,0,816.0,168.0,2.9,33.0,949.0,945.75,669.41
2017,8,9,12,15,817.5,168.0,2.85,33.0,955.5,927.34,657.19
2017,8,9,12,30,819.0,168.0,2.8,33.0,962.0,906.09,643.29
2017,8,9,12,45,821.0,166.5,2.75,33.0,960.5,881.19,627.12
2017,8,9,13,0,823.0,165.0,2.7,33.0,959.0,853.75,609.36
2017,8,9,13,15,820.5,164.0,2.65,33.0,949.0,820.67,587.93
2017,8,9,13,30,818.0,163.0,2.6,33.0,939.0,785.54,565.14
2017,8,9,13,45,815.0,161.0,2.55,33.5,921.0,747.26,538.83
2017,8,9,14,0,812.0,159.0,2.5,34.0,903.0,707.26,510.12
2017,8,9,14,15,805.5,157.0,2.45,33.5,877.0,663.4,480.34
2017,8,9,14,30,799.0,155.0,2.4,33.0,851.0,618.45,449.05
2017,8,9,14,45,796.0,149.0,2.4,33.0,819.5,571.15,414.63
2017,8,9,15,0,793.0,143.0,2.4,33.0,788.0,522.83,378.53
2017,8,9,15,15,780.5,140.0,2.35,33.0,748.5,471.83,339.34
2017,8,9,15,30,768.0,137.0,2.3,33.0,709.0,421.13,299.35
2017,8,9,15,45,754.0,132.5,2.3,33.0,664.5,369.17,257.62
2017,8,9,16,0,740.0,128.0,2.3,33.0,620.0,318.13,215.78
2017,8,9,16,15,719.5,123.5,2.25,32.5,571.0,261.11,169.84
2017,8,9,16,30,699.0,119.0,2.2,32.0,522.0,211.21,129.82
2017,8,9,16,45,673.5,113.0,2.15,32.0,470.0,161.75,92.61
2017,8,9,17,0,648.0,107.0,2.1,32.0,418.0,115.25,63.2
2017,8,9,17,15,611.0,100.0,1.9,31.5,364.0,70.96,45.95
2017,8,9,17,30,574.0,93.0,1.7,31.0,310.0,61.97,46.24
2017,8,9,17,45,526.0,83.5,1.55,30.5,257.5,57.86,43.04
2017,8,9,18,0,478.0,74.0,1.4,30.0,205.0,53.42,39.42
2017,8,9,18,15,404.5,62.5,1.3,29.0,155.0,46.81,33.87
2017,8,9,18,30,331.0,51.0,1.2,28.0,105.0,38.73,26.8
2017,8,9,18,45,227.0,35.0,1.1,27.5,65.5,27.1,16.34
2017,8,9,19,0,123.0,19.0,1.0,27.0,26.0,14.93,0.0
2017,8,9,19,15,61.5,9.5,1.0,26.5,13.0,9.05,0.0
2017,8,9,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,6,15,98.0,18.0,1.9,23.5,28.5,81.82,4.71
2017,8,10,6,30,196.0,36.0,2.1,24.0,57.0,169.88,126.27
2017,8,10,6,45,300.0,49.0,2.35,24.5,102.5,250.02,196.29
2017,8,10,7,0,404.0,62.0,2.6,25.0,148.0,344.23,274.42
2017,8,10,7,15,467.5,71.5,2.65,25.5,200.0,415.0,331.56
2017,8,10,7,30,531.0,81.0,2.7,26.0,252.0,490.09,389.68
2017,8,10,7,45,580.5,87.0,2.75,27.0,306.5,554.58,436.73
2017,8,10,8,0,630.0,93.0,2.8,28.0,361.0,621.25,482.57
2017,8,10,8,15,661.5,98.5,2.75,28.5,414.5,674.54,517.53
2017,8,10,8,30,693.0,104.0,2.7,29.0,468.0,727.9,551.57
2017,8,10,8,45,718.0,107.5,2.7,29.5,519.0,772.84,579.19
2017,8,10,9,0,743.0,111.0,2.7,30.0,570.0,813.05,603.12
2017,8,10,9,15,760.5,114.5,2.65,30.5,617.5,848.9,623.44
2017,8,10,9,30,778.0,118.0,2.6,31.0,665.0,882.73,642.14
2017,8,10,9,45,791.5,121.0,2.55,31.5,707.0,909.89,656.26
2017,8,10,10,0,805.0,124.0,2.5,32.0,749.0,934.44,668.62
2017,8,10,10,15,815.0,126.0,2.45,32.0,785.5,951.66,677.62
2017,8,10,10,30,825.0,128.0,2.4,32.0,822.0,957.43,679.5
2017,8,10,10,45,832.5,129.5,2.4,32.5,851.5,965.7,682.27
2017,8,10,11,0,840.0,131.0,2.4,33.0,881.0,970.81,683.14
2017,8,10,11,15,585.5,285.5,2.4,33.0,815.0,885.09,626.01
2017,8,10,11,30,331.0,440.0,2.4,33.0,749.0,773.13,545.81
2017,8,10,11,45,299.5,457.5,2.4,33.5,740.0,749.91,529.0
2017,8,10,12,0,268.0,475.0,2.4,34.0,731.0,725.75,510.97
2017,8,10,12,15,285.0,473.5,2.4,34.0,747.5,727.54,512.48
2017,8,10,12,30,302.0,472.0,2.4,34.0,764.0,727.54,512.66
2017,8,10,12,45,579.0,304.5,2.45,34.5,863.0,799.31,566.65
2017,8,10,13,0,856.0,137.0,2.5,35.0,962.0,851.07,602.0
2017,8,10,13,15,477.5,303.0,2.5,35.0,763.0,670.0,478.11
2017,8,10,13,30,99.0,469.0,2.5,35.0,564.0,505.07,358.21
2017,8,10,13,45,472.5,300.5,2.55,35.0,734.5,618.03,444.81
2017,8,10,14,0,846.0,132.0,2.6,35.0,905.0,706.34,509.61
2017,8,10,14,15,839.5,130.5,2.65,35.0,879.0,662.56,478.39
2017,8,10,14,30,833.0,129.0,2.7,35.0,853.0,617.52,446.42
2017,8,10,14,45,819.5,130.0,2.75,35.0,819.0,569.54,411.5
2017,8,10,15,0,806.0,131.0,2.8,35.0,785.0,517.5,372.85
2017,8,10,15,15,794.0,128.0,2.85,34.5,745.5,466.08,334.24
2017,8,10,15,30,782.0,125.0,2.9,34.0,706.0,414.88,294.5
2017,8,10,15,45,763.0,123.5,2.95,34.0,660.5,362.92,252.59
2017,8,10,16,0,744.0,122.0,3.0,34.0,615.0,312.36,211.03
2017,8,10,16,15,723.0,118.0,3.0,33.5,566.0,255.69,165.24
2017,8,10,16,30,702.0,114.0,3.0,33.0,517.0,205.9,125.33
2017,8,10,16,45,667.5,110.5,3.0,33.0,464.0,157.08,89.16
2017,8,10,17,0,633.0,107.0,3.0,33.0,411.0,112.23,61.68
2017,8,10,17,15,594.5,100.5,2.8,32.5,357.5,69.21,51.72
2017,8,10,17,30,556.0,94.0,2.6,32.0,304.0,62.9,46.83
2017,8,10,17,45,495.5,86.5,2.4,31.5,250.5,60.47,45.03
2017,8,10,18,0,435.0,79.0,2.2,31.0,197.0,57.27,42.45
2017,8,10,18,15,356.5,66.5,2.05,30.0,148.0,49.38,35.84
2017,8,10,18,30,278.0,54.0,1.9,29.0,99.0,41.1,28.6
2017,8,10,18,45,171.5,36.5,1.75,28.5,61.0,28.32,17.12
2017,8,10,19,0,65.0,19.0,1.6,28.0,23.0,15.9,0.0
2017,8,10,19,15,32.5,9.5,1.65,27.5,11.5,9.05,0.0
2017,8,10,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
