Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,105.5,17.5,2.25,24.5,28.5,83.97,0.0
2017,8,11,6,30,211.0,35.0,2.5,25.0,57.0,175.98,130.01
2017,8,11,6,45,318.5,46.5,2.75,25.5,103.0,256.46,200.72
2017,8,11,7,0,426.0,58.0,3.0,26.0,149.0,352.55,280.34
2017,8,11,7,15,491.0,66.5,3.05,26.5,201.0,423.82,337.93
2017,8,11,7,30,556.0,75.0,3.1,27.0,253.0,499.6,396.59
2017,8,11,7,45,607.5,79.5,3.2,27.5,308.5,564.5,444.76
2017,8,11,8,0,659.0,84.0,3.3,28.0,364.0,631.76,491.93
2017,8,11,8,15,690.0,89.0,3.35,28.5,417.5,685.03,527.41
2017,8,11,8,30,721.0,94.0,3.4,29.0,471.0,734.85,559.64
2017,8,11,8,45,744.0,97.5,3.45,29.5,522.5,779.16,587.36
2017,8,11,9,0,767.0,101.0,3.5,30.0,574.0,822.21,613.78
2017,8,11,9,15,783.5,104.0,3.45,30.5,621.0,857.14,633.79
2017,8,11,9,30,800.0,107.0,3.4,31.0,668.0,889.96,652.16
2017,8,11,9,45,813.5,109.5,3.4,31.5,710.5,908.85,661.46
2017,8,11,10,0,827.0,112.0,3.4,32.0,753.0,933.25,674.48
2017,8,11,10,15,836.5,114.0,3.35,32.0,789.5,950.39,683.78
2017,8,11,10,30,846.0,116.0,3.3,32.0,826.0,964.51,691.25
2017,8,11,10,45,855.5,115.5,3.25,32.5,856.5,972.85,693.69
2017,8,11,11,0,865.0,115.0,3.2,33.0,887.0,978.01,694.26
2017,8,11,11,15,560.5,288.0,3.15,33.0,793.0,862.34,616.09
2017,8,11,11,30,256.0,461.0,3.1,33.0,699.0,721.12,513.3
2017,8,11,11,45,334.0,438.0,3.05,33.5,754.0,763.13,542.58
2017,8,11,12,0,412.0,415.0,3.0,34.0,809.0,807.13,571.35
2017,8,11,12,15,636.5,275.0,2.95,34.0,887.5,865.15,615.1
2017,8,11,12,30,861.0,135.0,2.9,34.0,966.0,904.93,641.2
2017,8,11,12,45,597.5,296.0,2.9,34.5,872.0,806.81,573.34
2017,8,11,13,0,334.0,457.0,2.9,35.0,778.0,708.76,500.71
2017,8,11,13,15,596.5,294.0,2.85,35.0,860.5,755.03,538.74
2017,8,11,13,30,859.0,131.0,2.8,35.0,943.0,784.43,561.5
2017,8,11,13,45,488.5,293.0,2.75,35.0,753.5,622.28,447.07
2017,8,11,14,0,118.0,455.0,2.7,35.0,564.0,485.31,346.06
2017,8,11,14,15,480.5,289.5,2.65,35.0,709.5,562.95,406.58
2017,8,11,14,30,843.0,124.0,2.6,35.0,855.0,617.6,446.75
2017,8,11,14,45,831.5,123.5,2.6,35.0,821.5,569.01,410.67
2017,8,11,15,0,820.0,123.0,2.6,35.0,788.0,520.0,373.95
2017,8,11,15,15,809.0,120.5,2.6,35.0,748.5,464.67,331.85
2017,8,11,15,30,798.0,118.0,2.6,35.0,709.0,413.49,291.48
2017,8,11,15,45,785.5,114.0,2.65,35.0,665.0,360.85,249.12
2017,8,11,16,0,773.0,110.0,2.7,35.0,621.0,308.91,206.46
2017,8,11,16,15,753.5,106.0,2.65,34.5,571.5,256.22,163.56
2017,8,11,16,30,734.0,102.0,2.6,34.0,522.0,205.42,122.97
2017,8,11,16,45,711.0,96.5,2.6,34.0,470.0,155.08,85.57
2017,8,11,17,0,688.0,91.0,2.6,34.0,418.0,101.86,52.18
2017,8,11,17,15,652.0,85.5,2.35,33.5,364.0,56.58,41.14
2017,8,11,17,30,616.0,80.0,2.1,33.0,310.0,52.4,37.96
2017,8,11,17,45,567.5,72.5,1.85,32.5,256.5,49.42,35.67
2017,8,11,18,0,519.0,65.0,1.6,32.0,203.0,46.22,33.08
2017,8,11,18,15,442.0,55.0,1.45,31.0,153.0,40.58,28.34
2017,8,11,18,30,365.0,45.0,1.3,30.0,103.0,34.6,23.07
2017,8,11,18,45,182.5,34.5,1.15,29.5,63.5,26.78,15.69
2017,8,11,19,0,0.0,24.0,1.0,29.0,24.0,21.12,0.0
2017,8,11,19,15,0.0,12.0,1.0,28.5,12.0,11.44,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,91.5,18.0,2.6,24.5,27.0,78.07,0.0
2017,8,12,6,30,183.0,36.0,2.9,25.0,54.0,163.64,120.12
2017,8,12,6,45,297.0,48.0,3.25,25.5,100.0,246.69,193.02
2017,8,12,7,0,411.0,60.0,3.6,26.0,146.0,345.36,275.05
2017,8,12,7,15,477.0,69.0,3.6,26.5,198.5,417.3,333.44
2017,8,12,7,30,543.0,78.0,3.6,27.0,251.0,493.78,392.94
2017,8,12,7,45,601.0,81.5,3.6,27.5,307.0,561.72,443.73
2017,8,12,8,0,659.0,85.0,3.6,28.0,363.0,632.45,493.41
2017,8,12,8,15,690.0,89.5,3.5,28.5,417.0,685.06,528.02
2017,8,12,8,30,721.0,94.0,3.4,29.0,471.0,734.2,559.24
2017,8,12,8,45,750.5,95.5,3.3,30.0,523.5,781.76,587.36
2017,8,12,9,0,780.0,97.0,3.2,31.0,576.0,828.4,614.02
2017,8,12,9,15,797.0,100.0,3.15,31.0,624.0,864.09,635.5
2017,8,12,9,30,814.0,103.0,3.1,31.0,672.0,897.66,655.43
2017,8,12,9,45,829.5,103.5,3.1,31.5,715.5,916.62,664.65
2017,8,12,10,0,845.0,104.0,3.1,32.0,759.0,941.0,677.52
2017,8,12,10,15,854.5,106.0,3.1,32.5,795.5,958.4,685.82
2017,8,12,10,30,864.0,108.0,3.1,33.0,832.0,972.72,692.25
2017,8,12,10,45,873.0,108.0,3.15,33.5,862.5,981.21,695.44
2017,8,12,11,0,882.0,108.0,3.2,34.0,893.0,986.44,696.73
2017,8,12,11,15,887.0,109.0,3.25,34.0,915.5,985.43,695.67
2017,8,12,11,30,892.0,110.0,3.3,34.0,938.0,981.04,692.64
2017,8,12,11,45,899.0,107.5,3.35,34.5,953.5,971.69,685.2
2017,8,12,12,0,906.0,105.0,3.4,35.0,969.0,959.01,675.82
2017,8,12,12,15,907.5,105.0,3.4,35.0,975.0,940.38,663.85
2017,8,12,12,30,909.0,105.0,3.4,35.0,981.0,918.67,650.01
2017,8,12,12,45,909.0,104.5,3.45,35.5,979.0,892.21,632.16
2017,8,12,13,0,909.0,104.0,3.5,36.0,977.0,862.99,612.58
2017,8,12,13,15,906.5,103.5,3.45,36.0,966.5,829.11,590.7
2017,8,12,13,30,904.0,103.0,3.4,36.0,956.0,792.85,567.23
2017,8,12,13,45,901.0,102.0,3.4,36.5,937.5,753.55,540.73
2017,8,12,14,0,898.0,101.0,3.4,37.0,919.0,712.21,512.72
2017,8,12,14,15,892.5,100.0,3.35,37.0,893.0,667.37,481.03
2017,8,12,14,30,887.0,99.0,3.3,37.0,867.0,621.04,447.62
2017,8,12,14,45,873.5,101.0,3.3,37.0,832.5,571.53,411.26
2017,8,12,15,0,860.0,103.0,3.3,37.0,798.0,521.66,373.68
2017,8,12,15,15,849.5,101.0,3.25,36.5,758.5,469.74,334.28
2017,8,12,15,30,839.0,99.0,3.2,36.0,719.0,417.68,293.53
2017,8,12,15,45,825.0,96.5,3.2,36.0,673.5,364.12,250.11
2017,8,12,16,0,811.0,94.0,3.2,36.0,628.0,311.24,206.46
2017,8,12,16,15,792.5,91.0,3.15,35.5,578.5,251.01,157.78
2017,8,12,16,30,774.0,88.0,3.1,35.0,529.0,199.02,116.13
2017,8,12,16,45,748.5,84.5,3.1,35.0,476.0,147.73,78.33
2017,8,12,17,0,723.0,81.0,3.1,35.0,423.0,99.37,49.65
2017,8,12,17,15,688.5,76.0,2.75,34.0,368.5,52.88,38.03
2017,8,12,17,30,654.0,71.0,2.4,33.0,314.0,45.98,32.65
2017,8,12,17,45,603.0,65.0,2.1,32.5,259.5,43.82,31.01
2017,8,12,18,0,552.0,59.0,1.8,32.0,205.0,41.51,29.15
2017,8,12,18,15,473.5,50.5,1.8,31.0,154.0,36.91,25.27
2017,8,12,18,30,395.0,42.0,1.8,30.0,103.0,32.08,20.95
2017,8,12,18,45,265.5,29.5,1.8,29.5,63.0,23.18,12.7
2017,8,12,19,0,136.0,17.0,1.8,29.0,23.0,13.42,0.0
2017,8,12,19,15,68.0,8.5,2.1,28.5,11.5,8.1,0.0
2017,8,12,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,13,6,15,107.5,17.0,3.4,24.0,27.5,83.23,0.0
2017,8,13,6,30,215.0,34.0,3.6,24.0,55.0,176.64,130.03
2017,8,13,6,45,341.0,43.5,3.8,24.5,102.5,267.76,210.59
2017,8,13,7,0,467.0,53.0,4.0,25.0,150.0,370.31,296.32
2017,8,13,7,15,532.5,60.5,4.05,25.5,203.5,442.19,355.14
2017,8,13,7,30,598.0,68.0,4.1,26.0,257.0,518.65,415.03
2017,8,13,7,45,654.5,70.5,4.2,27.0,314.5,586.08,464.15
2017,8,13,8,0,711.0,73.0,4.3,28.0,372.0,653.3,510.53
2017,8,13,8,15,740.5,77.0,4.3,28.5,427.0,706.21,545.78
2017,8,13,8,30,770.0,81.0,4.3,29.0,482.0,758.86,579.97
2017,8,13,8,45,796.5,82.0,4.3,29.5,535.0,804.55,608.51
2017,8,13,9,0,823.0,83.0,4.3,30.0,588.0,841.77,630.73
2017,8,13,9,15,838.5,85.5,4.25,30.5,636.5,876.57,650.83
2017,8,13,9,30,854.0,88.0,4.2,31.0,685.0,909.13,669.17
2017,8,13,9,45,868.0,89.0,4.2,31.5,728.5,936.02,683.82
2017,8,13,10,0,882.0,90.0,4.2,32.0,772.0,960.2,696.65
2017,8,13,10,15,890.5,91.5,4.15,32.5,809.0,976.62,704.14
2017,8,13,10,30,899.0,93.0,4.1,33.0,846.0,989.83,709.65
2017,8,13,10,45,906.5,93.5,4.05,33.5,876.5,997.65,711.78
2017,8,13,11,0,914.0,94.0,4.0,34.0,907.0,1002.06,711.88
2017,8,13,11,15,918.5,95.0,3.95,34.0,929.5,1000.59,709.84
2017,8,13,11,30,923.0,96.0,3.9,34.0,952.0,995.63,705.76
2017,8,13,11,45,916.0,103.0,3.9,34.5,964.0,982.21,695.31
2017,8,13,12,0,909.0,110.0,3.9,35.0,976.0,965.43,682.93
2017,8,13,12,15,910.0,110.5,3.85,35.0,982.0,946.62,670.5
2017,8,13,12,30,911.0,111.0,3.8,35.0,988.0,924.71,656.18
2017,8,13,12,45,911.0,110.0,3.8,35.5,986.0,897.58,637.5
2017,8,13,13,0,911.0,109.0,3.8,36.0,984.0,867.69,617.13
2017,8,13,13,15,908.5,108.5,3.75,36.0,973.0,833.6,595.07
2017,8,13,13,30,906.0,108.0,3.7,36.0,962.0,797.14,571.4
2017,8,13,13,45,902.0,107.5,3.7,36.5,942.5,757.34,544.47
2017,8,13,14,0,898.0,107.0,3.7,37.0,923.0,715.57,515.82
2017,8,13,14,15,892.0,105.5,3.65,37.0,896.5,669.84,483.44
2017,8,13,14,30,886.0,104.0,3.6,37.0,870.0,622.68,449.37
2017,8,13,14,45,874.0,104.5,3.6,37.0,835.0,572.67,412.56
2017,8,13,15,0,862.0,105.0,3.6,37.0,800.0,522.19,374.43
2017,8,13,15,15,851.0,103.0,3.55,36.5,760.0,469.86,334.6
2017,8,13,15,30,840.0,101.0,3.5,36.0,720.0,417.45,293.46
2017,8,13,15,45,824.5,99.0,3.45,36.0,673.5,363.65,249.72
2017,8,13,16,0,809.0,97.0,3.4,36.0,627.0,304.22,201.25
2017,8,13,16,15,789.5,93.5,3.3,35.5,577.0,249.95,156.9
2017,8,13,16,30,770.0,90.0,3.2,35.0,527.0,197.53,115.06
2017,8,13,16,45,741.5,87.0,3.15,35.0,473.0,146.52,77.86
2017,8,13,17,0,713.0,84.0,3.1,35.0,419.0,98.8,50.25
2017,8,13,17,15,677.0,79.0,2.75,34.0,364.0,49.4,35.18
2017,8,13,17,30,641.0,74.0,2.4,33.0,309.0,48.29,34.58
2017,8,13,17,45,585.0,68.0,2.05,32.5,254.5,46.24,33.03
2017,8,13,18,0,529.0,62.0,1.7,32.0,200.0,44.08,31.29
2017,8,13,18,15,449.0,52.5,1.7,31.0,149.5,38.76,26.79
2017,8,13,18,30,369.0,43.0,1.7,30.0,99.0,33.13,21.78
2017,8,13,18,45,239.0,29.5,1.7,29.5,59.5,23.32,12.67
2017,8,13,19,0,109.0,16.0,1.7,29.0,20.0,12.63,0.0
2017,8,13,19,15,54.5,8.0,1.95,28.5,10.0,7.63,0.0
2017,8,13,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,0.0,14.5,4.05,24.0,14.5,13.51,0.0
2017,8,14,6,30,0.0,29.0,4.2,24.0,29.0,28.89,16.47
2017,8,14,6,45,20.0,51.5,4.4,24.5,56.0,70.05,51.11
2017,8,14,7,0,40.0,74.0,4.6,25.0,83.0,107.79,82.9
2017,8,14,7,15,56.0,97.5,4.65,25.5,113.0,145.22,113.96
2017,8,14,7,30,72.0,121.0,4.7,26.0,143.0,183.36,144.9
2017,8,14,7,45,80.5,147.0,4.8,26.5,176.5,220.1,173.78
2017,8,14,8,0,89.0,173.0,4.9,27.0,210.0,256.85,202.0
2017,8,14,8,15,125.0,199.0,5.0,27.5,259.5,328.37,257.22
2017,8,14,8,30,161.0,225.0,5.1,28.0,309.0,389.56,303.32
2017,8,14,8,45,153.0,251.0,5.2,28.5,337.5,414.01,319.64
2017,8,14,9,0,145.0,277.0,5.3,29.0,366.0,437.13,334.82
2017,8,14,9,15,146.0,302.0,5.25,29.5,397.5,466.06,354.19
2017,8,14,9,30,147.0,327.0,5.2,30.0,429.0,494.13,372.64
2017,8,14,9,45,506.5,213.0,5.2,30.5,598.5,736.45,555.19
2017,8,14,10,0,866.0,99.0,5.2,31.0,768.0,953.95,702.71
2017,8,14,10,15,593.5,242.5,5.15,31.5,711.0,863.07,635.87
2017,8,14,10,30,321.0,386.0,5.1,32.0,654.0,732.07,535.72
2017,8,14,10,45,608.5,245.5,5.05,32.5,777.0,877.99,642.26
2017,8,14,11,0,896.0,105.0,5.0,33.0,900.0,994.9,717.05
2017,8,14,11,15,900.0,106.0,4.9,33.5,922.0,992.79,711.9
2017,8,14,11,30,904.0,107.0,4.8,34.0,944.0,987.25,705.44
2017,8,14,11,45,902.5,110.0,4.7,34.5,957.0,975.03,695.07
2017,8,14,12,0,901.0,113.0,4.6,35.0,970.0,959.53,682.88
2017,8,14,12,15,901.5,113.5,4.5,35.0,975.5,940.3,669.84
2017,8,14,12,30,902.0,114.0,4.4,35.0,981.0,918.03,654.95
2017,8,14,12,45,902.0,113.0,4.3,35.5,978.5,891.03,635.73
2017,8,14,13,0,902.0,112.0,4.2,36.0,976.0,861.3,614.87
2017,8,14,13,15,899.5,111.5,4.1,36.0,965.0,827.39,592.58
2017,8,14,13,30,897.0,111.0,4.0,36.0,954.0,791.14,568.72
2017,8,14,13,45,893.0,110.0,3.95,36.0,935.0,751.14,542.46
2017,8,14,14,0,889.0,109.0,3.9,36.0,916.0,709.2,514.23
2017,8,14,14,15,883.0,107.5,3.8,36.0,889.5,663.78,481.66
2017,8,14,14,30,877.0,106.0,3.7,36.0,863.0,616.94,447.43
2017,8,14,14,45,869.5,104.0,3.65,36.0,829.0,567.65,410.81
2017,8,14,15,0,862.0,102.0,3.6,36.0,795.0,517.5,372.61
2017,8,14,15,15,851.5,100.0,3.55,36.0,755.5,465.37,331.96
2017,8,14,15,30,841.0,98.0,3.5,36.0,716.0,413.1,290.14
2017,8,14,15,45,827.5,95.0,3.45,36.0,670.5,359.11,246.14
2017,8,14,16,0,814.0,92.0,3.4,36.0,625.0,305.77,201.96
2017,8,14,16,15,795.5,89.0,3.3,35.5,575.0,245.31,153.02
2017,8,14,16,30,777.0,86.0,3.2,35.0,525.0,193.12,111.37
2017,8,14,16,45,751.0,82.5,3.15,35.0,471.5,141.64,73.96
2017,8,14,17,0,725.0,79.0,3.1,35.0,418.0,93.14,46.32
2017,8,14,17,15,690.0,74.5,2.75,34.0,363.5,51.36,36.8
2017,8,14,17,30,655.0,70.0,2.4,33.0,309.0,45.53,32.29
2017,8,14,17,45,600.0,64.0,2.05,32.5,254.0,43.32,30.61
2017,8,14,18,0,545.0,58.0,1.7,32.0,199.0,40.98,28.7
2017,8,14,18,15,463.5,49.5,1.7,31.0,148.5,36.35,24.77
2017,8,14,18,30,382.0,41.0,1.7,30.0,98.0,31.49,20.39
2017,8,14,18,45,243.0,28.0,1.75,29.5,58.5,22.07,11.52
2017,8,14,19,0,104.0,15.0,1.8,29.0,19.0,14.3,0.0
2017,8,14,19,15,52.0,7.5,2.2,28.5,9.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,82.0,18.0,3.6,24.0,25.5,72.58,0.0
2017,8,15,6,30,164.0,36.0,3.8,24.0,51.0,154.69,111.98
2017,8,15,6,45,288.0,48.5,4.05,24.5,98.0,242.18,189.9
2017,8,15,7,0,412.0,61.0,4.3,25.0,145.0,345.66,276.48
2017,8,15,7,15,481.0,70.5,4.35,25.5,198.5,420.15,337.58
2017,8,15,7,30,550.0,80.0,4.4,26.0,252.0,499.38,399.94
2017,8,15,7,45,616.5,81.5,4.5,26.5,310.0,571.31,454.73
2017,8,15,8,0,683.0,83.0,4.6,27.0,368.0,646.46,508.58
2017,8,15,8,15,459.5,150.5,4.6,27.5,354.5,565.07,442.71
2017,8,15,8,30,236.0,218.0,4.6,28.0,341.0,457.24,354.88
2017,8,15,8,45,521.5,155.5,4.7,28.5,463.5,649.06,502.31
2017,8,15,9,0,807.0,93.0,4.8,29.0,586.0,845.43,639.27
2017,8,15,9,15,823.0,95.5,4.8,29.5,634.0,872.47,653.49
2017,8,15,9,30,839.0,98.0,4.8,30.0,682.0,904.94,672.3
2017,8,15,9,45,853.5,99.0,4.85,31.0,725.5,931.83,686.09
2017,8,15,10,0,868.0,100.0,4.9,32.0,769.0,956.05,698.02
2017,8,15,10,15,876.5,102.0,4.85,32.0,806.0,972.64,707.07
2017,8,15,10,30,885.0,104.0,4.8,32.0,843.0,986.04,714.15
2017,8,15,10,45,891.5,105.0,4.8,32.5,872.5,993.09,716.11
2017,8,15,11,0,898.0,106.0,4.8,33.0,902.0,996.76,716.03
2017,8,15,11,15,902.5,107.0,4.75,33.5,924.0,995.05,712.23
2017,8,15,11,30,907.0,108.0,4.7,34.0,946.0,989.89,706.59
2017,8,15,11,45,902.5,113.0,4.7,34.5,958.5,976.7,696.17
2017,8,15,12,0,898.0,118.0,4.7,35.0,971.0,960.21,683.83
2017,8,15,12,15,898.5,118.5,4.65,35.0,976.5,940.89,670.96
2017,8,15,12,30,899.0,119.0,4.6,35.0,982.0,918.54,656.22
2017,8,15,12,45,898.0,119.0,4.6,35.5,979.0,891.53,637.39
2017,8,15,13,0,897.0,119.0,4.6,36.0,976.0,861.83,616.89
2017,8,15,13,15,894.5,118.0,4.6,36.0,965.0,827.48,594.6
2017,8,15,13,30,892.0,117.0,4.6,36.0,954.0,790.81,570.69
2017,8,15,13,45,887.0,116.5,4.6,36.0,934.5,750.58,544.25
2017,8,15,14,0,882.0,116.0,4.6,36.0,915.0,708.5,515.54
2017,8,15,14,15,875.5,115.0,4.6,36.0,888.0,663.34,483.17
2017,8,15,14,30,869.0,114.0,4.6,36.0,861.0,616.84,449.13
2017,8,15,14,45,853.5,116.0,4.6,36.0,825.5,566.76,411.68
2017,8,15,15,0,838.0,118.0,4.6,36.0,790.0,516.56,373.23
2017,8,15,15,15,826.0,115.5,4.6,36.0,749.5,464.39,332.43
2017,8,15,15,30,814.0,113.0,4.6,36.0,709.0,406.84,286.77
2017,8,15,15,45,791.0,113.5,4.6,36.0,661.5,353.37,243.2
2017,8,15,16,0,768.0,114.0,4.6,36.0,614.0,301.71,200.51
2017,8,15,16,15,746.5,110.0,4.6,35.5,563.5,248.79,157.43
2017,8,15,16,30,725.0,106.0,4.6,35.0,513.0,192.66,113.22
2017,8,15,16,45,679.0,107.0,4.65,34.5,457.5,144.89,79.81
2017,8,15,17,0,633.0,108.0,4.7,34.0,402.0,102.47,57.23
2017,8,15,17,15,591.5,101.0,4.55,33.5,347.5,65.72,48.72
2017,8,15,17,30,550.0,94.0,4.4,33.0,293.0,63.97,47.57
2017,8,15,17,45,471.5,88.0,4.3,32.5,237.5,62.63,46.66
2017,8,15,18,0,393.0,82.0,4.2,32.0,182.0,59.99,44.5
2017,8,15,18,15,308.0,67.5,4.2,31.5,134.0,50.59,36.49
2017,8,15,18,30,223.0,53.0,4.2,31.0,86.0,40.71,27.78
2017,8,15,18,45,122.5,33.0,4.25,30.5,50.0,27.05,15.03
2017,8,15,19,0,22.0,13.0,4.3,30.0,14.0,12.39,0.0
2017,8,15,19,15,11.0,6.5,4.3,29.5,7.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,25.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,6.0,15.5,3.85,25.0,16.0,17.46,0.0
2017,8,16,6,30,12.0,31.0,4.1,25.0,32.0,42.54,26.48
2017,8,16,6,45,44.0,54.0,4.4,25.5,62.0,87.97,65.38
2017,8,16,7,0,76.0,77.0,4.7,26.0,92.0,143.49,111.74
2017,8,16,7,15,106.0,99.0,4.85,26.5,127.5,189.79,150.17
2017,8,16,7,30,136.0,121.0,5.0,27.0,163.0,238.21,189.4
2017,8,16,7,45,97.0,143.0,5.2,27.5,176.0,238.49,188.09
2017,8,16,8,0,58.0,165.0,5.4,28.0,189.0,223.16,174.14
2017,8,16,8,15,114.0,194.0,5.35,28.5,250.5,313.38,244.75
2017,8,16,8,30,170.0,223.0,5.3,29.0,312.0,394.58,306.5
2017,8,16,8,45,227.5,242.0,5.3,29.5,373.5,467.55,360.8
2017,8,16,9,0,285.0,261.0,5.3,30.0,435.0,557.11,425.67
2017,8,16,9,15,518.0,196.5,5.25,30.5,544.0,714.32,542.56
2017,8,16,9,30,751.0,132.0,5.2,31.0,653.0,868.67,648.21
2017,8,16,9,45,571.5,227.0,5.2,31.5,638.5,812.81,604.82
2017,8,16,10,0,392.0,322.0,5.2,32.0,624.0,734.38,542.91
2017,8,16,10,15,407.5,331.5,5.15,32.0,658.5,771.19,567.33
2017,8,16,10,30,423.0,341.0,5.1,32.0,693.0,794.21,581.88
2017,8,16,10,45,413.0,359.5,5.1,32.5,713.5,799.45,582.67
2017,8,16,11,0,403.0,378.0,5.1,33.0,734.0,802.38,582.08
2017,8,16,11,15,441.0,354.0,5.05,33.0,753.0,807.54,586.06
2017,8,16,11,30,479.0,330.0,5.0,33.0,772.0,810.46,588.55
2017,8,16,11,45,668.5,233.5,5.0,33.5,861.5,884.55,641.58
2017,8,16,12,0,858.0,137.0,5.0,34.0,951.0,939.72,675.88
2017,8,16,12,15,859.5,137.5,5.0,34.0,957.0,921.73,663.51
2017,8,16,12,30,861.0,138.0,5.0,34.0,963.0,900.81,649.72
2017,8,16,12,45,862.0,136.5,5.0,34.5,961.0,874.83,631.3
2017,8,16,13,0,863.0,135.0,5.0,35.0,959.0,846.23,611.25
2017,8,16,13,15,860.5,134.5,4.95,35.0,948.0,813.18,589.26
2017,8,16,13,30,858.0,134.0,4.9,35.0,937.0,777.92,565.75
2017,8,16,13,45,855.0,132.0,4.9,35.0,918.5,738.91,539.84
2017,8,16,14,0,852.0,130.0,4.9,35.0,900.0,698.02,511.07
2017,8,16,14,15,845.5,128.5,4.85,35.0,873.5,653.56,478.75
2017,8,16,14,30,839.0,127.0,4.8,35.0,847.0,607.83,444.86
2017,8,16,14,45,830.5,124.5,4.8,35.0,813.5,559.11,408.23
2017,8,16,15,0,822.0,122.0,4.8,35.0,780.0,509.7,370.15
2017,8,16,15,15,810.0,119.5,4.75,35.0,740.0,453.45,326.16
2017,8,16,15,30,798.0,117.0,4.7,35.0,700.0,401.59,284.24
2017,8,16,15,45,779.0,115.5,4.7,35.0,653.5,348.65,240.82
2017,8,16,16,0,760.0,114.0,4.7,35.0,607.0,297.12,197.97
2017,8,16,16,15,738.5,110.0,4.6,34.5,557.0,244.65,155.05
2017,8,16,16,30,717.0,106.0,4.5,34.0,507.0,188.94,111.09
2017,8,16,16,45,682.0,103.0,4.45,34.0,453.0,139.88,76.23
2017,8,16,17,0,647.0,100.0,4.4,34.0,399.0,94.86,51.76
2017,8,16,17,15,606.0,93.5,4.2,33.5,344.5,60.25,44.23
2017,8,16,17,30,565.0,87.0,4.0,33.0,290.0,58.59,43.13
2017,8,16,17,45,504.0,79.0,3.85,32.5,236.5,55.5,40.73
2017,8,16,18,0,443.0,71.0,3.7,32.0,183.0,52.22,38.04
2017,8,16,18,15,355.5,59.0,3.7,31.0,134.0,44.15,31.2
2017,8,16,18,30,268.0,47.0,3.7,30.0,85.0,36.04,24.03
2017,8,16,18,45,152.5,30.0,3.75,29.5,49.5,23.43,12.06
2017,8,16,19,0,37.0,13.0,3.8,29.0,14.0,12.39,0.0
2017,8,16,19,15,18.5,6.5,3.9,28.5,7.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,17,6,15,47.5,18.0,2.5,24.0,22.0,38.33,0.0
2017,8,17,6,30,95.0,36.0,2.7,24.0,44.0,110.95,77.76
2017,8,17,6,45,207.0,52.5,2.95,24.5,88.5,203.52,158.32
2017,8,17,7,0,319.0,69.0,3.2,25.0,133.0,297.81,237.16
2017,8,17,7,15,301.0,89.0,3.35,25.5,164.5,323.56,258.96
2017,8,17,7,30,283.0,109.0,3.5,26.0,196.0,334.16,267.58
2017,8,17,7,45,279.0,134.0,3.65,26.5,234.5,370.99,295.44
2017,8,17,8,0,275.0,159.0,3.8,27.0,273.0,406.2,320.99
2017,8,17,8,15,473.0,135.0,3.85,27.0,365.0,556.41,437.41
2017,8,17,8,30,671.0,111.0,3.9,27.0,457.0,713.59,551.88
2017,8,17,8,45,707.5,111.5,3.95,27.5,510.5,763.95,583.92
2017,8,17,9,0,744.0,112.0,4.0,28.0,564.0,810.04,612.98
2017,8,17,9,15,762.5,115.5,4.0,28.5,612.0,846.63,634.85
2017,8,17,9,30,781.0,119.0,4.0,29.0,660.0,881.19,655.12
2017,8,17,9,45,801.0,118.5,4.05,29.5,704.5,910.34,671.8
2017,8,17,10,0,821.0,118.0,4.1,30.0,749.0,937.05,686.81
2017,8,17,10,15,831.5,120.0,4.05,30.5,785.5,946.47,689.85
2017,8,17,10,30,842.0,122.0,4.0,31.0,822.0,961.16,696.56
2017,8,17,10,45,852.0,122.0,4.0,31.5,852.5,970.11,699.84
2017,8,17,11,0,862.0,122.0,4.0,32.0,883.0,975.84,701.17
2017,8,17,11,15,867.0,123.0,3.95,32.0,905.5,974.42,699.16
2017,8,17,11,30,872.0,124.0,3.9,32.0,928.0,969.66,695.19
2017,8,17,11,45,866.0,131.0,3.9,32.5,940.0,957.0,685.15
2017,8,17,12,0,860.0,138.0,3.9,33.0,952.0,941.14,673.23
2017,8,17,12,15,861.5,138.5,3.85,33.0,958.0,923.03,661.1
2017,8,17,12,30,863.0,139.0,3.8,33.0,964.0,901.98,647.14
2017,8,17,12,45,863.0,138.0,3.75,33.5,961.5,875.45,628.4
2017,8,17,13,0,863.0,137.0,3.7,34.0,959.0,846.34,608.08
2017,8,17,13,15,860.5,136.5,3.65,34.0,948.5,813.19,586.37
2017,8,17,13,30,858.0,136.0,3.6,34.0,938.0,777.82,563.13
2017,8,17,13,45,854.5,134.0,3.55,34.5,919.0,738.35,535.95
2017,8,17,14,0,851.0,132.0,3.5,35.0,900.0,697.04,505.92
2017,8,17,14,15,844.5,130.5,3.45,35.0,873.5,652.53,474.07
2017,8,17,14,30,838.0,129.0,3.4,35.0,847.0,606.76,440.64
2017,8,17,14,45,821.5,131.5,3.35,35.0,811.0,554.48,401.87
2017,8,17,15,0,805.0,134.0,3.3,35.0,775.0,504.99,364.09
2017,8,17,15,15,792.5,131.0,3.25,35.0,735.0,453.05,323.67
2017,8,17,15,30,780.0,128.0,3.2,35.0,695.0,401.41,282.44
2017,8,17,15,45,764.0,124.5,3.15,35.0,649.5,348.73,239.64
2017,8,17,16,0,748.0,121.0,3.1,35.0,604.0,297.18,197.16
2017,8,17,16,15,726.0,116.5,2.95,34.5,554.0,239.46,150.8
2017,8,17,16,30,704.0,112.0,2.8,34.0,504.0,188.95,111.22
2017,8,17,16,45,674.5,107.0,2.7,34.0,451.0,139.72,76.5
2017,8,17,17,0,645.0,102.0,2.6,34.0,398.0,93.95,51.93
2017,8,17,17,15,604.0,95.5,2.25,33.0,343.5,61.98,45.73
2017,8,17,17,30,563.0,89.0,1.9,32.0,289.0,60.41,44.82
2017,8,17,17,45,503.5,80.0,1.6,31.5,235.0,56.57,41.79
2017,8,17,18,0,444.0,71.0,1.3,31.0,181.0,52.47,38.39
2017,8,17,18,15,354.5,59.0,1.3,30.0,132.5,44.25,31.4
2017,8,17,18,30,265.0,47.0,1.3,29.0,84.0,36.13,24.18
2017,8,17,18,45,147.0,29.5,1.3,28.5,48.5,23.09,11.54
2017,8,17,19,0,29.0,12.0,1.3,28.0,13.0,11.44,0.0
2017,8,17,19,15,14.5,6.0,1.45,28.0,6.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,6,15,80.0,16.5,2.6,23.5,23.5,51.29,0.0
2017,8,18,6,30,160.0,33.0,2.8,24.0,47.0,148.58,104.88
2017,8,18,6,45,274.5,47.0,3.05,24.5,93.0,232.36,181.21
2017,8,18,7,0,389.0,61.0,3.3,25.0,139.0,328.21,261.61
2017,8,18,7,15,460.0,71.0,3.35,25.5,192.0,405.74,324.92
2017,8,18,7,30,531.0,81.0,3.4,26.0,245.0,485.86,387.77
2017,8,18,7,45,594.5,84.5,3.5,26.5,302.0,557.23,441.83
2017,8,18,8,0,658.0,88.0,3.6,27.0,359.0,631.67,495.13
2017,8,18,8,15,691.0,93.0,3.6,27.5,414.0,686.29,531.73
2017,8,18,8,30,724.0,98.0,3.6,28.0,469.0,741.01,567.48
2017,8,18,8,45,756.5,98.5,3.6,28.5,523.0,785.99,595.55
2017,8,18,9,0,789.0,99.0,3.6,29.0,577.0,834.05,625.25
2017,8,18,9,15,806.0,102.0,3.55,29.5,625.5,869.75,645.75
2017,8,18,9,30,823.0,105.0,3.5,30.0,674.0,903.25,664.57
2017,8,18,9,45,840.0,105.5,3.45,31.0,718.0,923.48,673.05
2017,8,18,10,0,857.0,106.0,3.4,32.0,762.0,949.13,685.09
2017,8,18,10,15,866.0,108.0,3.3,32.0,799.0,965.85,693.68
2017,8,18,10,30,875.0,110.0,3.2,32.0,836.0,979.41,700.34
2017,8,18,10,45,883.5,110.0,3.15,32.5,866.5,987.07,702.26
2017,8,18,11,0,892.0,110.0,3.1,33.0,897.0,991.4,702.23
2017,8,18,11,15,897.0,111.0,3.05,33.5,919.5,989.96,698.7
2017,8,18,11,30,902.0,112.0,3.0,34.0,942.0,985.06,693.2
2017,8,18,11,45,899.0,116.5,2.95,34.5,955.0,972.61,683.13
2017,8,18,12,0,896.0,121.0,2.9,35.0,968.0,956.86,671.21
2017,8,18,12,15,897.0,121.5,2.85,35.0,973.5,937.78,658.73
2017,8,18,12,30,898.0,122.0,2.8,35.0,979.0,915.65,644.42
2017,8,18,12,45,897.0,122.0,2.75,35.5,976.5,888.41,625.64
2017,8,18,13,0,896.0,122.0,2.7,36.0,974.0,858.47,605.26
2017,8,18,13,15,893.5,121.5,2.65,36.0,962.5,824.32,583.46
2017,8,18,13,30,891.0,121.0,2.6,36.0,951.0,787.84,560.1
2017,8,18,13,45,886.0,120.5,2.6,36.0,931.5,747.37,534.29
2017,8,18,14,0,881.0,120.0,2.6,36.0,912.0,705.05,505.8
2017,8,18,14,15,874.5,118.5,2.55,36.0,885.0,659.26,473.58
2017,8,18,14,30,868.0,117.0,2.5,36.0,858.0,612.13,439.69
2017,8,18,14,45,858.0,115.5,2.45,36.0,823.5,561.97,402.86
2017,8,18,15,0,848.0,114.0,2.4,36.0,789.0,511.21,364.63
2017,8,18,15,15,836.5,112.0,2.4,36.0,748.0,459.02,324.44
2017,8,18,15,30,825.0,110.0,2.4,36.0,707.0,401.28,279.24
2017,8,18,15,45,808.5,107.0,2.4,36.0,660.5,346.45,235.08
2017,8,18,16,0,792.0,104.0,2.4,36.0,614.0,292.73,191.1
2017,8,18,16,15,771.5,100.5,2.4,35.5,563.5,239.1,147.83
2017,8,18,16,30,751.0,97.0,2.4,35.0,513.0,187.49,107.61
2017,8,18,16,45,723.0,92.5,2.45,35.0,459.0,136.57,72.19
2017,8,18,17,0,695.0,88.0,2.5,35.0,405.0,83.32,43.28
2017,8,18,17,15,656.0,82.5,2.2,34.0,349.5,52.64,37.88
2017,8,18,17,30,617.0,77.0,1.9,33.0,294.0,51.32,37.11
2017,8,18,17,45,562.5,69.0,1.6,32.5,240.0,47.83,34.36
2017,8,18,18,0,508.0,61.0,1.3,32.0,186.0,44.1,31.26
2017,8,18,18,15,419.5,51.0,1.3,31.0,136.0,38.31,26.31
2017,8,18,18,30,331.0,41.0,1.3,30.0,86.0,32.22,20.8
2017,8,18,18,45,196.0,26.0,1.3,29.5,49.5,20.34,9.05
2017,8,18,19,0,61.0,11.0,1.3,29.0,13.0,10.48,0.0
2017,8,18,19,15,30.5,5.5,1.4,28.5,6.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,6,15,94.5,15.5,2.2,23.5,24.0,56.68,0.0
2017,8,19,6,30,189.0,31.0,2.4,24.0,48.0,159.83,112.03
2017,8,19,6,45,317.5,43.0,2.6,24.5,95.0,252.14,196.44
2017,8,19,7,0,446.0,55.0,2.8,25.0,142.0,357.3,284.03
2017,8,19,7,15,514.5,63.5,2.8,25.5,196.0,431.24,344.22
2017,8,19,7,30,583.0,72.0,2.8,26.0,250.0,509.93,405.37
2017,8,19,7,45,644.0,74.0,2.85,27.0,308.0,579.23,455.85
2017,8,19,8,0,705.0,76.0,2.9,28.0,366.0,648.05,502.74
2017,8,19,8,15,735.5,80.5,2.85,28.5,421.5,702.03,537.91
2017,8,19,8,30,766.0,85.0,2.8,29.0,477.0,755.76,571.9
2017,8,19,8,45,792.5,87.0,2.75,29.5,530.5,802.37,600.09
2017,8,19,9,0,819.0,89.0,2.7,30.0,584.0,847.78,626.86
2017,8,19,9,15,835.0,91.5,2.6,30.5,633.0,875.15,640.77
2017,8,19,9,30,851.0,94.0,2.5,31.0,682.0,907.75,658.02
2017,8,19,9,45,865.0,95.5,2.4,32.0,725.5,934.81,670.0
2017,8,19,10,0,879.0,97.0,2.3,33.0,769.0,959.11,680.01
2017,8,19,10,15,888.0,98.5,2.2,33.5,806.0,975.58,686.36
2017,8,19,10,30,897.0,100.0,2.1,34.0,843.0,988.83,690.75
2017,8,19,10,45,904.0,101.0,2.05,34.5,873.5,996.23,692.16
2017,8,19,11,0,911.0,102.0,2.0,35.0,904.0,1000.19,691.62
2017,8,19,11,15,915.0,103.0,2.0,35.0,926.0,997.75,689.34
2017,8,19,11,30,919.0,104.0,2.0,35.0,948.0,991.8,685.13
2017,8,19,11,45,925.0,102.0,2.05,35.5,963.0,981.25,677.42
2017,8,19,12,0,931.0,100.0,2.1,36.0,978.0,967.27,667.77
2017,8,19,12,15,931.5,100.5,2.15,36.0,983.5,947.32,655.92
2017,8,19,12,30,932.0,101.0,2.2,36.0,989.0,924.2,642.18
2017,8,19,12,45,931.5,100.5,2.3,36.5,986.5,896.23,624.52
2017,8,19,13,0,931.0,100.0,2.4,37.0,984.0,865.42,605.02
2017,8,19,13,15,928.5,99.5,2.45,37.0,972.5,830.29,583.55
2017,8,19,13,30,926.0,99.0,2.5,37.0,961.0,792.71,560.34
2017,8,19,13,45,922.0,98.0,2.6,37.0,941.0,751.3,534.68
2017,8,19,14,0,918.0,97.0,2.7,37.0,921.0,707.86,506.68
2017,8,19,14,15,912.0,96.0,2.75,37.0,894.0,661.32,474.34
2017,8,19,14,30,906.0,95.0,2.8,37.0,867.0,613.29,440.1
2017,8,19,14,45,889.5,98.5,2.85,37.0,830.5,562.18,402.66
2017,8,19,15,0,873.0,102.0,2.9,37.0,794.0,510.95,364.06
2017,8,19,15,15,861.5,100.0,2.95,36.5,753.0,457.52,323.49
2017,8,19,15,30,850.0,98.0,3.0,36.0,712.0,404.07,281.53
2017,8,19,15,45,836.0,95.0,3.05,36.0,665.5,349.2,236.89
2017,8,19,16,0,822.0,92.0,3.1,36.0,619.0,295.05,192.15
2017,8,19,16,15,802.5,89.0,3.1,35.5,568.0,233.79,142.87
2017,8,19,16,30,783.0,86.0,3.1,35.0,517.0,181.0,101.56
2017,8,19,16,45,756.5,82.0,3.1,35.0,462.5,128.83,65.43
2017,8,19,17,0,730.0,78.0,3.1,35.0,408.0,79.75,40.92
2017,8,19,17,15,692.5,73.0,2.8,34.0,352.5,50.95,36.52
2017,8,19,17,30,655.0,68.0,2.5,33.0,297.0,44.79,31.71
2017,8,19,17,45,599.5,61.5,2.2,32.5,241.5,42.14,29.62
2017,8,19,18,0,544.0,55.0,1.9,32.0,186.0,39.32,27.27
2017,8,19,18,15,456.0,46.0,1.85,31.0,135.5,34.15,22.83
2017,8,19,18,30,368.0,37.0,1.8,30.0,85.0,28.72,17.88
2017,8,19,18,45,223.0,23.5,1.75,29.5,48.5,18.64,7.35
2017,8,19,19,0,78.0,10.0,1.7,29.0,12.0,9.53,0.0
2017,8,19,19,15,39.0,5.0,1.85,28.5,6.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,6,15,108.0,15.0,2.0,23.5,24.0,62.06,0.0
2017,8,20,6,30,216.0,30.0,2.2,24.0,48.0,171.66,119.25
2017,8,20,6,45,337.0,41.5,2.4,24.5,95.0,260.73,202.81
2017,8,20,7,0,458.0,53.0,2.6,25.0,142.0,361.58,287.03
2017,8,20,7,15,526.5,61.0,2.65,25.5,196.0,435.26,347.09
2017,8,20,7,30,595.0,69.0,2.7,26.0,250.0,513.73,408.12
2017,8,20,7,45,652.0,72.0,2.75,27.0,307.5,581.74,457.4
2017,8,20,8,0,709.0,75.0,2.8,28.0,365.0,649.12,503.16
2017,8,20,8,15,739.5,79.5,2.75,28.5,420.5,703.2,538.33
2017,8,20,8,30,770.0,84.0,2.7,29.0,476.0,757.01,572.29
2017,8,20,8,45,796.5,85.5,2.7,29.5,530.0,803.08,600.33
2017,8,20,9,0,823.0,87.0,2.7,30.0,584.0,840.52,622.04
2017,8,20,9,15,838.5,89.5,2.65,30.5,632.5,875.0,641.17
2017,8,20,9,30,854.0,92.0,2.6,31.0,681.0,907.19,658.52
2017,8,20,9,45,868.0,93.5,2.6,32.0,724.5,934.29,671.43
2017,8,20,10,0,882.0,95.0,2.6,33.0,768.0,958.6,682.47
2017,8,20,10,15,891.0,96.5,2.65,33.0,805.5,975.08,691.76
2017,8,20,10,30,900.0,98.0,2.7,33.0,843.0,988.31,699.18
2017,8,20,10,45,907.5,98.5,2.75,33.5,873.0,995.64,701.62
2017,8,20,11,0,915.0,99.0,2.8,34.0,903.0,999.53,702.07
2017,8,20,11,15,919.0,100.0,2.85,34.5,925.5,997.04,698.71
2017,8,20,11,30,923.0,101.0,2.9,35.0,948.0,991.04,693.35
2017,8,20,11,45,916.5,108.0,3.0,35.5,959.5,977.62,683.9
2017,8,20,12,0,910.0,115.0,3.1,36.0,971.0,960.83,672.47
2017,8,20,12,15,911.0,115.0,3.15,36.0,977.0,940.95,660.21
2017,8,20,12,30,912.0,115.0,3.2,36.0,983.0,917.97,646.03
2017,8,20,12,45,911.5,114.5,3.3,36.0,980.5,890.26,629.14
2017,8,20,13,0,911.0,114.0,3.4,36.0,978.0,859.78,610.38
2017,8,20,13,15,908.5,113.5,3.45,36.0,966.5,825.07,588.49
2017,8,20,13,30,906.0,113.0,3.5,36.0,955.0,787.97,564.89
2017,8,20,13,45,902.5,112.0,3.55,36.5,935.5,747.47,537.73
2017,8,20,14,0,899.0,111.0,3.6,37.0,916.0,704.96,507.89
2017,8,20,14,15,892.5,109.5,3.6,37.0,888.5,658.3,474.84
2017,8,20,14,30,886.0,108.0,3.6,37.0,861.0,610.27,440.03
2017,8,20,14,45,875.0,108.0,3.6,37.0,825.5,559.91,402.66
2017,8,20,15,0,864.0,108.0,3.6,37.0,790.0,509.01,363.88
2017,8,20,15,15,852.0,105.5,3.6,36.5,749.0,455.31,322.74
2017,8,20,15,30,840.0,103.0,3.6,36.0,708.0,401.67,280.35
2017,8,20,15,45,824.0,100.5,3.6,36.0,661.0,340.86,231.27
2017,8,20,16,0,808.0,98.0,3.6,36.0,614.0,286.81,186.49
2017,8,20,16,15,787.5,94.5,3.55,35.5,562.5,232.29,142.2
2017,8,20,16,30,767.0,91.0,3.5,35.0,511.0,179.79,101.33
2017,8,20,16,45,737.5,87.5,3.5,35.0,456.5,128.68,66.48
2017,8,20,17,0,708.0,84.0,3.5,35.0,402.0,81.04,43.65
2017,8,20,17,15,669.0,78.5,3.15,34.0,346.0,50.13,35.85
2017,8,20,17,30,630.0,73.0,2.8,33.0,290.0,48.65,34.92
2017,8,20,17,45,570.0,66.0,2.5,32.5,235.0,45.8,32.67
2017,8,20,18,0,510.0,59.0,2.2,32.0,180.0,42.79,30.15
2017,8,20,18,15,420.0,48.5,2.05,31.0,130.0,36.48,24.73
2017,8,20,18,30,330.0,38.0,1.9,30.0,80.0,29.81,18.71
2017,8,20,18,45,165.0,19.0,1.8,29.5,40.0,14.6,4.05
2017,8,20,19,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
