Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,21,6,15,89.5,14.5,1.85,23.5,22.0,53.3,0.0
2017,8,21,6,30,179.0,29.0,2.0,24.0,44.0,151.05,103.1
2017,8,21,6,45,296.0,42.0,2.15,25.0,89.5,236.26,183.0
2017,8,21,7,0,413.0,55.0,2.3,26.0,135.0,336.83,266.07
2017,8,21,7,15,482.5,64.0,2.3,26.5,187.5,410.39,325.69
2017,8,21,7,30,552.0,73.0,2.3,27.0,240.0,488.86,386.39
2017,8,21,7,45,608.0,77.0,2.3,27.5,296.0,555.74,435.91
2017,8,21,8,0,664.0,81.0,2.3,28.0,352.0,625.27,484.03
2017,8,21,8,15,493.5,140.0,2.3,28.5,358.0,576.89,444.43
2017,8,21,8,30,323.0,199.0,2.3,29.0,364.0,505.42,386.93
2017,8,21,8,45,551.5,147.5,2.3,29.5,465.0,668.94,507.0
2017,8,21,9,0,780.0,96.0,2.3,30.0,566.0,819.78,606.54
2017,8,21,9,15,797.0,99.0,2.3,30.5,614.0,855.16,625.62
2017,8,21,9,30,814.0,102.0,2.3,31.0,662.0,888.35,644.02
2017,8,21,9,45,827.0,104.5,2.3,31.5,704.5,906.93,652.81
2017,8,21,10,0,840.0,107.0,2.3,32.0,747.0,930.64,665.04
2017,8,21,10,15,849.5,109.0,2.25,32.5,783.5,947.51,672.38
2017,8,21,10,30,859.0,111.0,2.2,33.0,820.0,961.27,677.83
2017,8,21,10,45,866.0,112.5,2.2,33.5,850.0,968.83,680.01
2017,8,21,11,0,873.0,114.0,2.2,34.0,880.0,973.06,680.29
2017,8,21,11,15,877.5,115.0,2.2,34.0,902.0,970.97,678.22
2017,8,21,11,30,882.0,116.0,2.2,34.0,924.0,965.51,674.25
2017,8,21,11,45,879.0,121.0,2.2,34.5,936.5,953.56,665.04
2017,8,21,12,0,876.0,126.0,2.2,35.0,949.0,938.35,654.01
2017,8,21,12,15,631.0,274.5,2.25,35.0,869.5,848.26,596.01
2017,8,21,12,30,386.0,423.0,2.3,35.0,790.0,748.37,525.43
2017,8,21,12,45,631.0,275.0,2.35,35.5,872.5,804.59,568.42
2017,8,21,13,0,876.0,127.0,2.4,36.0,955.0,840.79,592.73
2017,8,21,13,15,590.5,287.5,2.45,36.0,843.0,731.91,518.46
2017,8,21,13,30,305.0,448.0,2.5,36.0,731.0,634.29,447.62
2017,8,21,13,45,289.0,442.0,2.6,36.0,705.5,599.18,424.73
2017,8,21,14,0,273.0,436.0,2.7,36.0,680.0,564.9,401.69
2017,8,21,14,15,560.5,279.0,2.7,36.0,760.0,591.46,424.35
2017,8,21,14,30,848.0,122.0,2.7,36.0,840.0,597.59,430.44
2017,8,21,14,45,840.0,119.5,2.75,36.0,806.0,548.41,394.02
2017,8,21,15,0,832.0,117.0,2.8,36.0,772.0,498.5,356.29
2017,8,21,15,15,820.0,114.5,2.85,35.5,731.5,441.31,313.03
2017,8,21,15,30,808.0,112.0,2.9,35.0,691.0,388.74,271.61
2017,8,21,15,45,792.5,108.5,2.95,35.0,645.0,334.67,227.54
2017,8,21,16,0,777.0,105.0,3.0,35.0,599.0,281.63,183.72
2017,8,21,16,15,756.0,101.5,3.0,34.5,548.5,228.75,140.88
2017,8,21,16,30,735.0,98.0,3.0,34.0,498.0,177.97,101.58
2017,8,21,16,45,704.5,93.5,3.05,34.0,444.0,122.44,63.59
2017,8,21,17,0,674.0,89.0,3.1,34.0,390.0,75.51,41.47
2017,8,21,17,15,633.5,83.0,2.95,33.5,335.0,53.49,38.71
2017,8,21,17,30,593.0,77.0,2.8,33.0,280.0,51.82,37.55
2017,8,21,17,45,529.5,70.0,2.65,33.0,226.0,49.16,35.38
2017,8,21,18,0,466.0,63.0,2.5,33.0,172.0,46.38,32.96
2017,8,21,18,15,373.5,51.5,2.35,32.0,123.0,39.34,26.94
2017,8,21,18,30,281.0,40.0,2.2,31.0,74.0,30.89,19.41
2017,8,21,18,45,140.5,20.0,2.1,30.5,37.0,15.6,4.0
2017,8,21,19,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,83.5,14.5,2.1,24.5,21.5,50.55,0.0
2017,8,22,6,30,167.0,29.0,2.2,25.0,43.0,144.5,96.62
2017,8,22,6,45,289.0,42.0,2.35,25.5,88.0,232.39,179.5
2017,8,22,7,0,411.0,55.0,2.5,26.0,133.0,335.15,264.87
2017,8,22,7,15,481.5,64.0,2.45,26.5,186.0,409.22,324.99
2017,8,22,7,30,552.0,73.0,2.4,27.0,239.0,488.25,386.17
2017,8,22,7,45,613.0,76.0,2.35,27.5,296.0,557.41,437.36
2017,8,22,8,0,674.0,79.0,2.3,28.0,353.0,629.55,487.16
2017,8,22,8,15,706.0,84.0,2.15,28.5,408.0,680.32,519.32
2017,8,22,8,30,738.0,89.0,2.0,29.0,463.0,734.79,552.92
2017,8,22,8,45,765.0,91.0,1.9,30.0,516.0,780.88,578.81
2017,8,22,9,0,792.0,93.0,1.8,31.0,569.0,825.84,603.11
2017,8,22,9,15,809.0,96.0,1.65,31.5,617.0,861.46,621.28
2017,8,22,9,30,826.0,99.0,1.5,32.0,665.0,887.16,632.63
2017,8,22,9,45,840.0,101.0,1.4,32.5,708.5,914.14,645.17
2017,8,22,10,0,854.0,103.0,1.3,33.0,752.0,938.41,655.75
2017,8,22,10,15,863.5,104.5,1.3,33.5,789.0,954.86,662.89
2017,8,22,10,30,873.0,106.0,1.3,34.0,826.0,968.17,668.27
2017,8,22,10,45,881.0,107.0,1.35,34.5,856.5,976.21,671.33
2017,8,22,11,0,889.0,108.0,1.4,35.0,887.0,980.88,672.53
2017,8,22,11,15,894.0,109.0,1.5,35.0,909.5,979.21,672.16
2017,8,22,11,30,899.0,110.0,1.6,35.0,932.0,974.1,669.85
2017,8,22,11,45,900.5,112.0,1.7,35.5,946.0,963.24,662.74
2017,8,22,12,0,902.0,114.0,1.8,36.0,960.0,949.03,653.69
2017,8,22,12,15,903.0,114.0,1.9,36.0,966.0,929.18,642.55
2017,8,22,12,30,904.0,114.0,2.0,36.0,972.0,906.26,629.48
2017,8,22,12,45,905.0,113.0,2.15,36.5,969.5,879.44,613.05
2017,8,22,13,0,906.0,112.0,2.3,37.0,967.0,849.78,594.68
2017,8,22,13,15,646.0,260.5,2.35,37.0,866.5,750.04,528.66
2017,8,22,13,30,386.0,409.0,2.4,37.0,766.0,659.91,463.99
2017,8,22,13,45,641.5,258.0,2.5,37.0,836.5,685.31,487.09
2017,8,22,14,0,897.0,107.0,2.6,37.0,907.0,695.41,497.85
2017,8,22,14,15,891.5,106.0,2.65,37.0,880.0,649.78,465.7
2017,8,22,14,30,886.0,105.0,2.7,37.0,853.0,602.67,432.0
2017,8,22,14,45,870.5,107.0,2.75,37.0,816.5,551.54,394.49
2017,8,22,15,0,855.0,109.0,2.8,37.0,780.0,500.28,355.81
2017,8,22,15,15,843.5,107.0,2.8,36.5,739.0,447.56,315.55
2017,8,22,15,30,832.0,105.0,2.8,36.0,698.0,394.85,274.0
2017,8,22,15,45,816.5,102.0,2.8,36.0,651.5,334.17,225.23
2017,8,22,16,0,801.0,99.0,2.8,36.0,605.0,280.22,180.76
2017,8,22,16,15,780.0,95.5,2.75,35.5,554.0,226.0,137.04
2017,8,22,16,30,759.0,92.0,2.7,35.0,503.0,173.86,97.01
2017,8,22,16,45,730.0,88.0,2.65,35.0,448.5,122.95,63.25
2017,8,22,17,0,701.0,84.0,2.6,35.0,394.0,70.0,37.91
2017,8,22,17,15,661.0,78.5,2.3,34.5,338.5,50.46,36.05
2017,8,22,17,30,621.0,73.0,2.0,34.0,283.0,48.99,35.05
2017,8,22,17,45,559.0,65.5,1.7,33.5,228.0,45.75,32.47
2017,8,22,18,0,497.0,58.0,1.4,33.0,173.0,42.31,29.59
2017,8,22,18,15,403.5,47.5,1.25,32.0,123.5,35.97,24.13
2017,8,22,18,30,310.0,37.0,1.1,31.0,74.0,29.28,18.04
2017,8,22,18,45,155.0,18.5,1.0,30.5,37.0,14.4,2.44
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,23,6,15,35.5,13.5,1.2,23.5,16.5,28.44,0.0
2017,8,23,6,30,71.0,27.0,1.3,24.0,33.0,82.54,52.34
2017,8,23,6,45,128.5,47.0,1.45,25.0,68.0,142.25,108.29
2017,8,23,7,0,186.0,67.0,1.6,26.0,103.0,204.53,160.51
2017,8,23,7,15,224.5,87.0,1.4,26.5,144.0,259.44,205.28
2017,8,23,7,30,263.0,107.0,1.2,27.0,185.0,317.05,250.21
2017,8,23,7,45,454.5,96.5,1.0,28.0,266.0,461.92,359.86
2017,8,23,8,0,646.0,86.0,0.8,29.0,347.0,616.49,467.09
2017,8,23,8,15,679.5,91.0,0.8,29.5,401.5,670.85,500.16
2017,8,23,8,30,713.0,96.0,0.8,30.0,456.0,725.35,533.27
2017,8,23,8,45,735.0,101.0,0.8,31.0,507.5,766.1,555.31
2017,8,23,9,0,757.0,106.0,0.8,32.0,559.0,809.33,578.49
2017,8,23,9,15,775.0,109.5,0.9,32.5,607.0,845.52,599.37
2017,8,23,9,30,793.0,113.0,1.0,33.0,655.0,879.59,618.83
2017,8,23,9,45,803.5,117.0,1.1,33.5,697.5,904.8,632.7
2017,8,23,10,0,814.0,121.0,1.2,34.0,740.0,927.19,644.92
2017,8,23,10,15,824.5,123.5,1.15,34.0,776.5,944.92,653.41
2017,8,23,10,30,835.0,126.0,1.1,34.0,813.0,951.44,655.2
2017,8,23,10,45,610.5,254.0,1.1,34.5,766.0,880.29,608.4
2017,8,23,11,0,386.0,382.0,1.1,35.0,719.0,776.12,536.02
2017,8,23,11,15,623.5,256.0,1.15,35.0,817.5,880.64,608.81
2017,8,23,11,30,861.0,130.0,1.2,35.0,916.0,956.36,654.68
2017,8,23,11,45,493.5,302.5,1.25,35.5,754.5,778.46,539.47
2017,8,23,12,0,126.0,475.0,1.3,36.0,593.0,581.94,403.44
2017,8,23,12,15,110.5,472.5,1.35,36.0,576.5,552.03,385.07
2017,8,23,12,30,95.0,470.0,1.4,36.0,560.0,528.96,369.75
2017,8,23,12,45,480.5,301.0,1.5,36.5,753.5,699.04,491.54
2017,8,23,13,0,866.0,132.0,1.6,37.0,947.0,833.09,579.88
2017,8,23,13,15,457.0,272.0,1.65,37.0,701.5,612.13,432.12
2017,8,23,13,30,48.0,412.0,1.7,37.0,456.0,412.32,289.91
2017,8,23,13,45,217.0,401.0,1.75,37.0,594.5,514.31,363.78
2017,8,23,14,0,386.0,390.0,1.8,37.0,733.0,599.33,422.14
2017,8,23,14,15,219.0,382.0,1.85,37.0,575.5,471.35,333.64
2017,8,23,14,30,52.0,374.0,1.9,37.0,418.0,359.37,255.34
2017,8,23,14,45,29.5,281.5,1.95,37.0,306.0,265.15,189.69
2017,8,23,15,0,7.0,189.0,2.0,37.0,194.0,176.63,126.29
2017,8,23,15,15,11.0,213.5,2.05,36.5,221.5,198.68,143.12
2017,8,23,15,30,15.0,238.0,2.1,36.0,249.0,219.28,158.66
2017,8,23,15,45,14.0,225.0,2.15,36.0,234.5,205.7,149.01
2017,8,23,16,0,13.0,212.0,2.2,36.0,220.0,192.2,139.48
2017,8,23,16,15,36.0,217.5,2.2,35.5,237.5,190.32,137.9
2017,8,23,16,30,59.0,223.0,2.2,35.0,255.0,191.16,138.28
2017,8,23,16,45,29.5,174.0,2.2,34.5,190.0,147.16,107.22
2017,8,23,17,0,0.0,125.0,2.2,34.0,125.0,111.64,81.73
2017,8,23,17,15,0.0,106.5,2.1,33.5,106.5,95.64,73.23
2017,8,23,17,30,0.0,88.0,2.0,33.0,88.0,79.7,60.53
2017,8,23,17,45,0.0,70.0,1.9,32.5,70.0,64.0,47.74
2017,8,23,18,0,0.0,52.0,1.8,32.0,52.0,48.11,34.51
2017,8,23,18,15,0.0,36.5,1.75,31.5,36.5,33.9,22.45
2017,8,23,18,30,0.0,21.0,1.7,31.0,21.0,19.48,10.06
2017,8,23,18,45,0.0,10.5,1.65,30.5,10.5,9.73,0.0
2017,8,23,19,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,0.5,0.35,24.0,0.5,0.48,0.0
2017,8,24,6,30,0.0,1.0,0.4,24.0,1.0,0.92,0.0
2017,8,24,6,45,0.0,2.5,0.45,24.5,2.5,2.31,0.0
2017,8,24,7,0,0.0,4.0,0.5,25.0,4.0,3.7,0.0
2017,8,24,7,15,0.0,6.0,0.5,25.5,6.0,5.55,0.0
2017,8,24,7,30,0.0,8.0,0.5,26.0,8.0,7.41,0.47
2017,8,24,7,45,0.0,24.5,0.5,27.0,24.5,22.73,13.01
2017,8,24,8,0,0.0,41.0,0.5,28.0,41.0,38.08,25.32
2017,8,24,8,15,0.0,29.5,0.65,28.5,29.5,27.39,16.52
2017,8,24,8,30,0.0,18.0,0.8,29.0,18.0,16.71,7.82
2017,8,24,8,45,0.0,21.0,1.0,29.5,21.0,19.51,9.98
2017,8,24,9,0,0.0,24.0,1.2,30.0,24.0,22.31,12.12
2017,8,24,9,15,0.0,31.5,1.3,30.0,31.5,29.3,17.59
2017,8,24,9,30,0.0,39.0,1.4,30.0,39.0,36.31,23.04
2017,8,24,9,45,0.0,85.0,1.55,30.5,85.0,79.29,56.36
2017,8,24,10,0,0.0,131.0,1.7,31.0,131.0,123.27,89.72
2017,8,24,10,15,38.5,258.0,1.8,31.0,289.5,295.59,219.15
2017,8,24,10,30,77.0,385.0,1.9,31.0,448.0,465.31,339.86
2017,8,24,10,45,419.0,281.0,2.0,31.5,644.5,718.7,521.51
2017,8,24,11,0,761.0,177.0,2.1,32.0,841.0,933.89,662.85
2017,8,24,11,15,767.0,179.0,2.15,32.0,863.0,933.47,660.27
2017,8,24,11,30,773.0,181.0,2.2,32.0,885.0,929.9,657.91
2017,8,24,11,45,451.5,328.0,2.3,32.5,741.0,763.27,544.24
2017,8,24,12,0,130.0,475.0,2.4,33.0,597.0,585.25,416.37
2017,8,24,12,15,452.5,332.5,2.45,33.0,759.0,739.29,530.08
2017,8,24,12,30,775.0,190.0,2.5,33.0,921.0,865.96,617.63
2017,8,24,12,45,772.5,191.0,2.65,33.0,918.0,839.44,600.48
2017,8,24,13,0,770.0,192.0,2.8,33.0,915.0,810.67,582.94
2017,8,24,13,15,532.0,320.0,2.85,33.0,817.0,712.51,512.73
2017,8,24,13,30,294.0,448.0,2.9,33.0,719.0,623.36,447.26
2017,8,24,13,45,158.5,388.0,2.95,33.0,534.0,461.22,334.29
2017,8,24,14,0,23.0,328.0,3.0,33.0,349.0,315.29,229.02
2017,8,24,14,15,43.0,356.5,3.05,32.5,393.5,344.66,251.57
2017,8,24,14,30,63.0,385.0,3.1,32.0,438.0,374.39,273.69
2017,8,24,14,45,152.5,378.5,3.2,32.0,499.5,402.67,294.65
2017,8,24,15,0,242.0,372.0,3.3,32.0,561.0,426.65,311.39
2017,8,24,15,15,307.5,334.5,3.3,32.0,561.0,400.4,291.2
2017,8,24,15,30,373.0,297.0,3.3,32.0,561.0,373.97,269.7
2017,8,24,15,45,499.5,231.0,3.35,32.0,559.0,330.8,233.26
2017,8,24,16,0,626.0,165.0,3.4,32.0,557.0,278.35,187.41
2017,8,24,16,15,513.5,181.0,3.4,31.5,484.5,231.87,153.65
2017,8,24,16,30,401.0,197.0,3.4,31.0,412.0,195.68,130.3
2017,8,24,16,45,452.5,165.5,3.4,30.5,383.0,149.94,96.52
2017,8,24,17,0,504.0,134.0,3.4,30.0,354.0,98.97,67.35
2017,8,24,17,15,458.5,122.5,3.15,29.5,301.0,84.09,64.98
2017,8,24,17,30,413.0,111.0,2.9,29.0,248.0,78.37,60.52
2017,8,24,17,45,344.5,97.5,2.65,29.0,196.5,70.69,54.11
2017,8,24,18,0,276.0,84.0,2.4,29.0,145.0,65.42,49.47
2017,8,24,18,15,201.0,63.0,2.2,28.5,100.5,50.0,36.14
2017,8,24,18,30,126.0,42.0,2.0,28.0,56.0,34.02,21.94
2017,8,24,18,45,63.0,21.0,1.8,27.5,28.0,17.49,1.06
2017,8,24,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,18.5,13.0,3.4,23.0,14.5,20.46,0.0
2017,8,25,6,30,37.0,26.0,3.6,23.0,29.0,55.62,32.09
2017,8,25,6,45,91.5,48.0,3.85,23.5,63.0,115.26,87.34
2017,8,25,7,0,146.0,70.0,4.1,24.0,97.0,185.87,147.03
2017,8,25,7,15,194.5,88.5,4.25,24.5,138.0,242.56,194.7
2017,8,25,7,30,243.0,107.0,4.4,25.0,179.0,303.29,244.32
2017,8,25,7,45,190.5,136.0,4.6,25.5,199.5,296.99,237.87
2017,8,25,8,0,138.0,165.0,4.8,26.0,220.0,296.55,235.29
2017,8,25,8,15,167.0,190.0,4.85,26.5,267.0,350.54,276.7
2017,8,25,8,30,196.0,215.0,4.9,27.0,314.0,405.68,317.93
2017,8,25,8,45,234.0,236.0,4.95,27.5,366.5,464.54,361.38
2017,8,25,9,0,272.0,257.0,5.0,28.0,419.0,538.57,414.85
2017,8,25,9,15,256.5,284.5,5.05,28.5,447.5,558.66,426.56
2017,8,25,9,30,241.0,312.0,5.1,29.0,476.0,562.58,426.86
2017,8,25,9,45,253.0,332.5,5.2,29.5,515.0,610.36,459.37
2017,8,25,10,0,265.0,353.0,5.3,30.0,554.0,643.09,480.84
2017,8,25,10,15,207.5,378.5,5.35,30.0,541.0,600.21,447.68
2017,8,25,10,30,150.0,404.0,5.4,30.0,528.0,568.7,422.62
2017,8,25,10,45,138.5,419.0,5.5,30.5,536.0,568.93,421.07
2017,8,25,11,0,127.0,434.0,5.6,31.0,544.0,568.29,418.88
2017,8,25,11,15,116.0,443.0,5.65,31.0,545.5,561.17,413.02
2017,8,25,11,30,105.0,452.0,5.7,31.0,547.0,544.52,400.57
2017,8,25,11,45,165.0,462.5,5.8,31.0,615.0,613.18,450.74
2017,8,25,12,0,225.0,473.0,5.9,31.0,683.0,669.95,491.79
2017,8,25,12,15,191.5,478.5,6.05,31.0,658.0,634.69,466.02
2017,8,25,12,30,158.0,484.0,6.2,31.0,633.0,600.03,440.86
2017,8,25,12,45,124.5,473.5,6.35,31.0,590.5,551.62,405.95
2017,8,25,13,0,91.0,463.0,6.5,31.0,548.0,504.17,371.48
2017,8,25,13,15,78.5,448.0,6.55,31.0,521.0,473.44,349.31
2017,8,25,13,30,66.0,433.0,6.6,31.0,494.0,443.79,327.81
2017,8,25,13,45,38.5,329.0,6.65,31.0,365.0,326.71,242.17
2017,8,25,14,0,11.0,225.0,6.7,31.0,236.0,214.92,158.81
2017,8,25,14,15,45.0,310.0,6.6,30.5,348.5,305.91,227.95
2017,8,25,14,30,79.0,395.0,6.5,30.0,461.0,391.28,291.68
2017,8,25,14,45,39.5,255.0,6.45,30.0,288.0,247.61,184.69
2017,8,25,15,0,0.0,115.0,6.4,30.0,115.0,106.9,77.62
2017,8,25,15,15,0.0,127.0,6.3,29.5,127.0,117.64,86.36
2017,8,25,15,30,0.0,139.0,6.2,29.0,139.0,128.15,94.9
2017,8,25,15,45,10.0,182.0,6.1,29.0,188.5,168.04,125.83
2017,8,25,16,0,20.0,225.0,6.0,29.0,238.0,204.12,153.59
2017,8,25,16,15,60.5,227.5,5.85,28.5,261.0,201.46,150.54
2017,8,25,16,30,101.0,230.0,5.7,28.0,284.0,200.27,148.61
2017,8,25,16,45,59.5,192.0,5.6,27.5,223.0,160.8,120.69
2017,8,25,17,0,18.0,154.0,5.5,27.0,162.0,133.64,101.81
2017,8,25,17,15,13.0,133.0,5.4,26.5,138.5,115.72,92.47
2017,8,25,17,30,8.0,112.0,5.3,26.0,115.0,98.12,78.05
2017,8,25,17,45,4.0,90.5,5.2,26.0,92.0,79.97,62.7
2017,8,25,18,0,0.0,69.0,5.1,26.0,69.0,61.64,46.9
2017,8,25,18,15,0.0,48.0,5.1,25.5,48.0,43.51,31.1
2017,8,25,18,30,0.0,27.0,5.1,25.0,27.0,25.08,14.81
2017,8,25,18,45,0.0,13.5,5.2,25.0,13.5,12.52,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,24.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,24.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,24.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,23.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,23.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,23.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,23.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,23.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,21.5,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,21.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,21.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,21.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,21.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,21.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,21.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,3.0,10.0,21.0,3.0,2.86,0.0
2017,8,26,6,30,0.0,6.0,10.0,21.0,6.0,5.55,0.0
2017,8,26,6,45,0.0,14.0,10.05,21.5,14.0,12.97,4.81
2017,8,26,7,0,0.0,22.0,10.1,22.0,22.0,20.39,11.16
2017,8,26,7,15,0.0,31.5,10.1,22.0,31.5,29.23,18.66
2017,8,26,7,30,0.0,41.0,10.1,22.0,41.0,38.07,26.08
2017,8,26,7,45,0.0,23.0,10.15,22.0,23.0,21.33,12.12
2017,8,26,8,0,0.0,5.0,10.2,22.0,5.0,4.63,0.0
2017,8,26,8,15,0.0,56.5,10.25,22.0,56.5,52.54,37.77
2017,8,26,8,30,0.0,108.0,10.3,22.0,108.0,102.11,78.16
2017,8,26,8,45,1.0,135.5,10.4,22.5,136.5,130.26,100.51
2017,8,26,9,0,2.0,163.0,10.5,23.0,165.0,158.44,122.59
2017,8,26,9,15,1.0,142.5,10.55,23.0,143.5,136.14,104.31
2017,8,26,9,30,0.0,122.0,10.6,23.0,122.0,114.76,86.87
2017,8,26,9,45,42.0,236.0,10.65,23.5,268.0,278.38,217.44
2017,8,26,10,0,84.0,350.0,10.7,24.0,414.0,440.44,342.75
2017,8,26,10,15,48.5,297.5,10.7,24.0,335.0,346.87,268.93
2017,8,26,10,30,13.0,245.0,10.7,24.0,256.0,246.76,189.66
2017,8,26,10,45,14.5,265.0,10.75,24.0,277.5,267.18,205.31
2017,8,26,11,0,16.0,285.0,10.8,24.0,299.0,287.39,220.67
2017,8,26,11,15,9.5,215.5,10.85,24.0,224.5,212.88,162.52
2017,8,26,11,30,3.0,146.0,10.9,24.0,150.0,140.02,105.25
2017,8,26,11,45,7.5,192.5,10.95,24.5,200.5,188.14,142.72
2017,8,26,12,0,12.0,239.0,11.0,25.0,251.0,235.9,179.44
2017,8,26,12,15,10.5,216.0,11.1,25.0,227.0,212.09,160.92
2017,8,26,12,30,9.0,193.0,11.2,25.0,203.0,188.55,142.62
2017,8,26,12,45,8.0,180.0,11.3,25.0,188.0,174.99,132.08
2017,8,26,13,0,7.0,167.0,11.4,25.0,173.0,161.56,121.62
2017,8,26,13,15,6.5,165.5,11.45,24.5,171.5,159.3,120.12
2017,8,26,13,30,6.0,164.0,11.5,24.0,170.0,157.07,118.65
2017,8,26,13,45,6.5,168.0,11.55,24.0,174.0,160.62,121.52
2017,8,26,14,0,7.0,172.0,11.6,24.0,178.0,164.07,124.33
2017,8,26,14,15,5.0,160.0,11.55,24.0,164.5,151.34,114.42
2017,8,26,14,30,3.0,148.0,11.5,24.0,151.0,138.84,104.7
2017,8,26,14,45,3.0,151.5,11.5,24.0,154.0,141.65,107.08
2017,8,26,15,0,3.0,155.0,11.5,24.0,157.0,144.38,109.43
2017,8,26,15,15,1.5,132.5,11.45,23.5,133.5,123.19,93.05
2017,8,26,15,30,0.0,110.0,11.4,23.0,110.0,102.19,76.69
2017,8,26,15,45,0.0,93.5,11.35,23.0,93.5,87.2,64.88
2017,8,26,16,0,0.0,77.0,11.3,23.0,77.0,71.74,52.61
2017,8,26,16,15,0.0,110.5,11.35,23.0,110.5,102.03,77.32
2017,8,26,16,30,0.0,144.0,11.4,23.0,144.0,129.75,100.03
2017,8,26,16,45,0.0,75.0,11.45,23.0,75.0,69.81,51.64
2017,8,26,17,0,0.0,6.0,11.5,23.0,6.0,5.56,0.0
2017,8,26,17,15,0.0,5.0,11.6,23.0,5.0,4.63,0.0
2017,8,26,17,30,0.0,4.0,11.7,23.0,4.0,3.7,0.0
2017,8,26,17,45,0.0,3.0,11.85,23.0,3.0,2.78,0.0
2017,8,26,18,0,0.0,2.0,12.0,23.0,2.0,1.85,0.0
2017,8,26,18,15,0.0,1.5,12.1,23.0,1.5,1.39,0.0
2017,8,26,18,30,0.0,1.0,12.2,23.0,1.0,0.92,0.0
2017,8,26,18,45,0.0,0.5,12.3,23.0,0.5,0.46,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,22.5,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,22.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,22.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,22.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,22.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,22.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,22.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,22.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,22.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,22.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,22.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,22.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,22.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,4.5,8.25,22.0,4.5,4.29,0.0
2017,8,27,6,30,0.0,9.0,8.3,22.0,9.0,8.33,0.0
2017,8,27,6,45,0.0,20.0,8.45,22.0,20.0,18.54,9.27
2017,8,27,7,0,0.0,31.0,8.6,22.0,31.0,28.77,18.06
2017,8,27,7,15,0.0,44.0,8.7,22.0,44.0,40.88,28.33
2017,8,27,7,30,0.0,57.0,8.8,22.0,57.0,53.0,38.48
2017,8,27,7,45,0.0,74.0,8.9,22.0,74.0,69.47,52.07
2017,8,27,8,0,0.0,91.0,9.0,22.0,91.0,86.23,65.71
2017,8,27,8,15,1.0,121.5,9.1,22.0,122.0,117.89,91.38
2017,8,27,8,30,2.0,152.0,9.2,22.0,153.0,149.6,116.78
2017,8,27,8,45,3.5,164.5,9.35,22.5,166.5,162.52,126.56
2017,8,27,9,0,5.0,177.0,9.5,23.0,180.0,175.58,136.36
2017,8,27,9,15,2.5,139.5,9.6,23.0,141.0,134.51,103.05
2017,8,27,9,30,0.0,102.0,9.7,23.0,102.0,95.37,71.33
2017,8,27,9,45,0.0,101.5,9.8,23.0,101.5,94.89,70.77
2017,8,27,10,0,0.0,101.0,9.9,23.0,101.0,94.44,70.23
2017,8,27,10,15,4.5,152.0,9.95,23.0,155.5,147.79,112.66
2017,8,27,10,30,9.0,203.0,10.0,23.0,210.0,201.54,154.93
2017,8,27,10,45,8.0,192.5,10.1,23.0,199.0,189.99,145.56
2017,8,27,11,0,7.0,182.0,10.2,23.0,188.0,178.59,136.4
2017,8,27,11,15,3.5,110.5,10.25,23.0,113.5,106.92,79.68
2017,8,27,11,30,0.0,39.0,10.3,23.0,39.0,36.43,23.48
2017,8,27,11,45,0.0,46.0,10.4,23.5,46.0,42.99,28.63
2017,8,27,12,0,0.0,53.0,10.5,24.0,53.0,49.56,33.76
2017,8,27,12,15,0.0,68.0,10.55,24.0,68.0,63.62,44.88
2017,8,27,12,30,0.0,83.0,10.6,24.0,83.0,77.66,55.96
2017,8,27,12,45,2.5,121.0,10.65,24.0,123.5,115.25,85.67
2017,8,27,13,0,5.0,159.0,10.7,24.0,164.0,152.48,114.93
2017,8,27,13,15,7.5,181.5,10.75,24.0,188.5,174.86,132.52
2017,8,27,13,30,10.0,204.0,10.8,24.0,213.0,196.81,149.74
2017,8,27,13,45,8.0,184.5,10.9,24.0,191.5,176.76,134.15
2017,8,27,14,0,6.0,165.0,11.0,24.0,170.0,156.99,118.75
2017,8,27,14,15,3.0,140.5,10.95,23.5,143.0,132.3,99.61
2017,8,27,14,30,0.0,116.0,10.9,23.0,116.0,107.95,80.61
2017,8,27,14,45,0.0,91.5,10.85,23.0,91.5,85.42,62.83
2017,8,27,15,0,0.0,67.0,10.8,23.0,67.0,62.5,44.62
2017,8,27,15,15,0.0,95.0,10.7,23.0,95.0,88.63,65.68
2017,8,27,15,30,0.0,123.0,10.6,23.0,123.0,113.85,86.04
2017,8,27,15,45,0.0,83.0,10.5,23.0,83.0,77.37,56.98
2017,8,27,16,0,0.0,43.0,10.4,23.0,43.0,40.01,26.91
2017,8,27,16,15,0.0,74.0,10.3,22.5,74.0,68.91,50.63
2017,8,27,16,30,0.0,105.0,10.2,22.0,105.0,96.8,73.68
2017,8,27,16,45,0.0,58.0,10.15,22.0,58.0,53.94,38.84
2017,8,27,17,0,0.0,11.0,10.1,22.0,11.0,10.2,3.19
2017,8,27,17,15,0.0,9.0,9.95,22.0,9.0,8.34,1.6
2017,8,27,17,30,0.0,7.0,9.8,22.0,7.0,6.48,0.0
2017,8,27,17,45,0.0,5.5,9.75,22.0,5.5,5.09,0.0
2017,8,27,18,0,0.0,4.0,9.7,22.0,4.0,3.7,0.0
2017,8,27,18,15,0.0,2.5,9.6,21.5,2.5,2.31,0.0
2017,8,27,18,30,0.0,1.0,9.5,21.0,1.0,0.92,0.0
2017,8,27,18,45,0.0,0.5,9.4,21.0,0.5,0.46,0.0
2017,8,27,19,0,0.0,0.0,9.3,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,20.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,20.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,20.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,20.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,20.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,8.5,8.2,20.0,8.5,8.1,0.0
2017,8,28,6,30,0.0,17.0,8.3,20.0,17.0,15.78,4.2
2017,8,28,6,45,0.5,38.5,8.4,20.0,38.5,39.31,26.15
2017,8,28,7,0,1.0,60.0,8.5,20.0,60.0,62.32,45.98
2017,8,28,7,15,12.0,82.0,8.65,20.0,85.5,91.69,71.16
2017,8,28,7,30,23.0,104.0,8.8,20.0,111.0,129.68,103.24
2017,8,28,7,45,11.5,99.5,9.0,20.5,103.0,105.29,82.46
2017,8,28,8,0,0.0,95.0,9.2,21.0,95.0,90.46,69.46
2017,8,28,8,15,126.0,151.0,9.2,21.0,213.5,269.72,219.68
2017,8,28,8,30,252.0,207.0,9.2,21.0,332.0,454.74,369.66
2017,8,28,8,45,173.0,234.5,9.25,21.5,325.0,410.3,330.13
2017,8,28,9,0,94.0,262.0,9.3,22.0,318.0,360.21,286.41
2017,8,28,9,15,47.0,201.0,9.15,22.0,229.0,247.3,195.15
2017,8,28,9,30,0.0,140.0,9.0,22.0,140.0,132.41,101.31
2017,8,28,9,45,52.5,248.0,8.9,22.5,287.0,301.07,236.14
2017,8,28,10,0,105.0,356.0,8.8,23.0,434.0,466.83,364.0
2017,8,28,10,15,67.5,339.5,8.7,23.5,390.5,410.0,317.66
2017,8,28,10,30,30.0,323.0,8.6,24.0,347.0,353.64,272.05
2017,8,28,10,45,134.5,375.5,8.55,24.5,491.0,518.23,399.24
2017,8,28,11,0,239.0,428.0,8.5,25.0,635.0,668.48,511.51
2017,8,28,11,15,140.0,409.5,8.5,25.0,532.0,548.79,419.39
2017,8,28,11,30,41.0,391.0,8.5,25.0,429.0,421.86,321.01
2017,8,28,11,45,32.0,369.0,8.55,25.5,399.0,387.95,294.64
2017,8,28,12,0,23.0,347.0,8.6,26.0,369.0,348.68,264.15
2017,8,28,12,15,80.0,412.5,8.55,26.0,488.0,465.42,353.28
2017,8,28,12,30,137.0,478.0,8.5,26.0,607.0,574.71,434.92
2017,8,28,12,45,126.5,474.0,8.5,26.5,593.0,552.38,417.05
2017,8,28,13,0,116.0,470.0,8.5,27.0,579.0,530.38,399.77
2017,8,28,13,15,164.0,465.5,8.35,27.0,616.5,553.42,417.79
2017,8,28,13,30,212.0,461.0,8.2,27.0,654.0,572.65,432.66
2017,8,28,13,45,160.0,447.0,8.1,27.0,591.0,510.43,385.65
2017,8,28,14,0,108.0,433.0,8.0,27.0,528.0,456.25,344.59
2017,8,28,14,15,65.0,368.5,7.85,26.5,425.5,367.04,278.15
2017,8,28,14,30,22.0,304.0,7.7,26.0,323.0,288.02,218.59
2017,8,28,14,45,100.0,338.0,7.55,26.0,416.5,341.06,259.59
2017,8,28,15,0,178.0,372.0,7.4,26.0,510.0,393.31,298.54
2017,8,28,15,15,146.0,348.5,7.2,26.0,457.0,347.88,263.63
2017,8,28,15,30,114.0,325.0,7.0,26.0,404.0,313.28,237.26
2017,8,28,15,45,145.0,302.0,6.85,26.0,395.5,286.77,215.81
2017,8,28,16,0,176.0,279.0,6.7,26.0,387.0,264.14,196.74
2017,8,28,16,15,446.0,187.5,6.4,25.5,428.0,216.35,148.47
2017,8,28,16,30,716.0,96.0,6.1,25.0,469.0,154.31,88.52
2017,8,28,16,45,687.5,90.0,5.85,25.0,415.5,99.16,52.84
2017,8,28,17,0,659.0,84.0,5.6,25.0,362.0,52.8,39.54
2017,8,28,17,15,616.0,78.0,5.35,24.5,307.5,51.11,38.34
2017,8,28,17,30,573.0,72.0,5.1,24.0,253.0,49.29,36.94
2017,8,28,17,45,513.0,63.0,4.95,24.0,200.5,44.82,33.07
2017,8,28,18,0,453.0,54.0,4.8,24.0,148.0,40.05,28.77
2017,8,28,18,15,352.0,42.0,4.75,23.5,101.0,32.2,21.67
2017,8,28,18,30,251.0,30.0,4.7,23.0,54.0,23.87,13.49
2017,8,28,18,45,125.5,15.0,4.7,23.0,27.0,11.84,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,6,15,98.0,11.0,5.5,19.5,18.0,52.8,0.0
2017,8,29,6,30,196.0,22.0,5.6,20.0,36.0,144.43,81.04
2017,8,29,6,45,315.0,34.5,5.75,20.5,80.5,237.63,186.57
2017,8,29,7,0,434.0,47.0,5.9,21.0,125.0,335.73,272.4
2017,8,29,7,15,506.5,55.5,6.1,21.5,178.0,410.45,336.8
2017,8,29,7,30,579.0,64.0,6.3,22.0,231.0,490.49,402.99
2017,8,29,7,45,628.0,70.0,6.5,22.5,287.0,555.27,454.56
2017,8,29,8,0,677.0,76.0,6.7,23.0,343.0,622.21,504.88
2017,8,29,8,15,709.5,80.5,6.8,23.5,398.0,672.6,540.89
2017,8,29,8,30,742.0,85.0,6.9,24.0,453.0,726.56,578.8
2017,8,29,8,45,493.0,172.0,7.0,24.5,427.5,635.77,505.17
2017,8,29,9,0,244.0,259.0,7.1,25.0,402.0,515.15,404.68
2017,8,29,9,15,534.0,179.0,7.1,25.0,528.5,699.9,551.07
2017,8,29,9,30,824.0,99.0,7.1,25.0,655.0,876.97,679.72
2017,8,29,9,45,510.5,229.5,7.15,25.5,581.5,748.17,580.01
2017,8,29,10,0,197.0,360.0,7.2,26.0,508.0,571.46,438.28
2017,8,29,10,15,532.0,234.5,7.1,26.0,661.0,778.03,599.55
2017,8,29,10,30,867.0,109.0,7.0,26.0,814.0,955.33,725.96
2017,8,29,10,45,437.5,152.5,6.95,26.5,509.0,599.99,465.66
2017,8,29,11,0,8.0,196.0,6.9,27.0,204.0,192.99,144.72
2017,8,29,11,15,145.5,318.0,6.8,27.0,450.0,460.15,351.11
2017,8,29,11,30,283.0,440.0,6.7,27.0,696.0,715.91,538.07
2017,8,29,11,45,570.5,291.0,6.65,27.5,815.5,832.06,627.05
2017,8,29,12,0,858.0,142.0,6.6,28.0,935.0,922.42,690.99
2017,8,29,12,15,529.0,309.5,6.55,28.0,800.0,779.22,585.35
2017,8,29,12,30,200.0,477.0,6.5,28.0,665.0,627.52,467.43
2017,8,29,12,45,182.0,476.0,6.45,28.0,646.5,599.95,447.4
2017,8,29,13,0,164.0,475.0,6.4,28.0,628.0,572.88,427.34
2017,8,29,13,15,508.5,307.5,6.3,28.0,771.5,675.57,510.13
2017,8,29,13,30,853.0,140.0,6.2,28.0,915.0,751.29,570.2
2017,8,29,13,45,849.5,138.0,6.15,28.0,895.0,711.01,539.95
2017,8,29,14,0,846.0,136.0,6.1,28.0,875.0,668.91,508.04
2017,8,29,14,15,838.0,134.5,6.0,28.0,846.5,622.83,472.47
2017,8,29,14,30,830.0,133.0,5.9,28.0,818.0,572.83,433.37
2017,8,29,14,45,817.5,131.5,5.85,28.0,782.0,521.78,392.69
2017,8,29,15,0,805.0,130.0,5.8,28.0,746.0,470.59,350.94
2017,8,29,15,15,791.0,127.5,5.65,28.0,704.5,418.06,307.14
2017,8,29,15,30,777.0,125.0,5.5,28.0,663.0,366.03,262.89
2017,8,29,15,45,762.5,119.5,5.35,28.0,616.5,312.12,216.69
2017,8,29,16,0,748.0,114.0,5.2,28.0,570.0,259.25,171.34
2017,8,29,16,15,724.0,109.5,4.95,27.5,518.5,201.32,123.96
2017,8,29,16,30,700.0,105.0,4.7,27.0,467.0,150.98,85.89
2017,8,29,16,45,673.0,98.0,4.45,27.0,413.5,101.31,55.44
2017,8,29,17,0,646.0,91.0,4.2,27.0,360.0,58.09,43.66
2017,8,29,17,15,600.0,84.0,3.85,26.5,305.0,55.89,42.07
2017,8,29,17,30,554.0,77.0,3.5,26.0,250.0,53.52,40.24
2017,8,29,17,45,488.5,67.5,3.15,25.5,197.0,48.82,36.27
2017,8,29,18,0,423.0,58.0,2.8,25.0,144.0,43.82,31.84
2017,8,29,18,15,318.5,44.5,2.7,24.5,97.5,33.99,23.03
2017,8,29,18,30,214.0,31.0,2.6,24.0,51.0,24.21,13.44
2017,8,29,18,45,107.0,15.5,2.55,23.5,25.5,14.77,0.0
2017,8,29,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,75.5,12.0,3.85,19.0,17.0,43.95,0.0
2017,8,30,6,30,151.0,24.0,4.0,19.0,34.0,123.33,65.01
2017,8,30,6,45,273.5,38.5,4.15,19.5,78.5,218.05,170.74
2017,8,30,7,0,396.0,53.0,4.3,20.0,123.0,320.02,259.14
2017,8,30,7,15,471.0,62.5,4.4,20.5,176.0,396.2,324.14
2017,8,30,7,30,546.0,72.0,4.5,21.0,229.0,477.67,390.79
2017,8,30,7,45,601.5,78.0,4.65,22.0,285.5,545.84,443.74
2017,8,30,8,0,657.0,84.0,4.8,23.0,342.0,616.58,495.7
2017,8,30,8,15,691.5,89.5,4.85,23.5,397.5,672.31,534.86
2017,8,30,8,30,726.0,95.0,4.9,24.0,453.0,728.18,573.15
2017,8,30,8,45,754.0,98.0,4.95,24.5,506.5,771.63,601.56
2017,8,30,9,0,782.0,101.0,5.0,25.0,560.0,817.84,631.53
2017,8,30,9,15,800.5,104.0,4.95,25.5,609.0,854.05,653.39
2017,8,30,9,30,819.0,107.0,4.9,26.0,658.0,888.06,673.45
2017,8,30,9,45,834.5,108.5,4.85,26.5,702.0,915.08,688.47
2017,8,30,10,0,850.0,110.0,4.8,27.0,746.0,931.61,696.27
2017,8,30,10,15,860.5,112.5,4.7,27.0,783.5,949.39,706.07
2017,8,30,10,30,871.0,115.0,4.6,27.0,821.0,963.97,713.74
2017,8,30,10,45,879.5,115.5,4.6,27.5,851.0,971.19,715.92
2017,8,30,11,0,888.0,116.0,4.6,28.0,881.0,975.02,716.03
2017,8,30,11,15,893.0,117.0,4.5,28.0,903.5,972.59,713.13
2017,8,30,11,30,898.0,118.0,4.4,28.0,926.0,966.69,708.08
2017,8,30,11,45,539.5,295.0,4.3,28.5,782.5,805.27,593.65
2017,8,30,12,0,181.0,472.0,4.2,29.0,639.0,625.99,458.15
2017,8,30,12,15,543.5,296.0,4.1,29.0,801.5,777.63,574.09
2017,8,30,12,30,906.0,120.0,4.0,29.0,964.0,896.52,656.88
2017,8,30,12,45,905.5,120.0,3.95,29.0,960.5,868.54,637.14
2017,8,30,13,0,905.0,120.0,3.9,29.0,957.0,837.77,616.52
2017,8,30,13,15,902.5,119.5,3.8,29.0,945.0,802.34,592.52
2017,8,30,13,30,900.0,119.0,3.7,29.0,933.0,764.54,566.85
2017,8,30,13,45,894.5,118.5,3.6,29.5,912.5,722.44,536.25
2017,8,30,14,0,889.0,118.0,3.5,30.0,892.0,678.51,502.99
2017,8,30,14,15,882.5,116.5,3.45,30.0,863.5,631.5,468.13
2017,8,30,14,30,876.0,115.0,3.4,30.0,835.0,583.15,431.47
2017,8,30,14,45,867.5,112.5,3.35,30.0,799.5,531.83,391.73
2017,8,30,15,0,859.0,110.0,3.3,30.0,764.0,479.81,350.37
2017,8,30,15,15,846.5,107.5,3.15,29.5,722.0,425.7,306.87
2017,8,30,15,30,834.0,105.0,3.0,29.0,680.0,365.94,258.07
2017,8,30,15,45,819.5,101.0,2.95,29.0,632.5,310.19,210.96
2017,8,30,16,0,805.0,97.0,2.9,29.0,585.0,255.39,164.48
2017,8,30,16,15,783.0,93.5,2.7,28.5,533.0,200.89,120.08
2017,8,30,16,30,761.0,90.0,2.5,28.0,481.0,148.64,81.23
2017,8,30,16,45,733.0,84.5,2.35,28.0,426.0,96.95,50.93
2017,8,30,17,0,705.0,79.0,2.2,28.0,371.0,49.81,36.52
2017,8,30,17,15,661.5,73.0,2.0,27.0,314.5,47.92,35.24
2017,8,30,17,30,618.0,67.0,1.8,26.0,258.0,45.88,33.73
2017,8,30,17,45,556.0,58.5,1.6,25.5,203.0,41.61,30.12
2017,8,30,18,0,494.0,50.0,1.4,25.0,148.0,37.07,26.08
2017,8,30,18,15,385.5,38.5,1.3,24.0,100.0,29.5,19.27
2017,8,30,18,30,277.0,27.0,1.2,23.0,52.0,21.46,11.07
2017,8,30,18,45,138.5,13.5,1.2,22.5,26.0,12.87,0.0
2017,8,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
