Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,31,6,15,97.5,11.0,2.2,17.5,17.0,52.36,0.0
2017,8,31,6,30,195.0,22.0,2.5,18.0,34.0,141.97,71.01
2017,8,31,6,45,311.5,35.5,2.85,19.0,79.0,236.18,184.72
2017,8,31,7,0,428.0,49.0,3.2,20.0,124.0,333.52,269.11
2017,8,31,7,15,502.0,58.5,3.15,20.5,178.0,410.11,333.84
2017,8,31,7,30,576.0,68.0,3.1,21.0,232.0,492.06,399.8
2017,8,31,7,45,620.5,76.0,3.05,21.5,288.0,555.99,448.81
2017,8,31,8,0,665.0,84.0,3.0,22.0,344.0,621.65,496.13
2017,8,31,8,15,699.0,89.0,2.95,23.0,399.5,676.58,532.46
2017,8,31,8,30,733.0,94.0,2.9,24.0,455.0,727.74,564.81
2017,8,31,8,45,754.0,100.0,2.85,25.0,507.5,772.82,591.85
2017,8,31,9,0,775.0,106.0,2.8,26.0,560.0,816.34,617.09
2017,8,31,9,15,793.5,109.5,2.75,26.0,609.0,852.89,639.47
2017,8,31,9,30,812.0,113.0,2.7,26.0,658.0,887.23,660.16
2017,8,31,9,45,823.5,117.0,2.65,26.5,701.0,913.16,673.76
2017,8,31,10,0,835.0,121.0,2.6,27.0,744.0,936.18,685.41
2017,8,31,10,15,845.0,123.5,2.55,27.0,781.0,953.02,694.37
2017,8,31,10,30,855.0,126.0,2.5,27.0,818.0,958.73,696.24
2017,8,31,10,45,861.0,129.0,2.5,27.5,847.5,965.9,698.37
2017,8,31,11,0,867.0,132.0,2.5,28.0,877.0,969.67,698.43
2017,8,31,11,15,872.0,133.0,2.4,28.0,899.0,967.02,695.0
2017,8,31,11,30,877.0,134.0,2.3,28.0,921.0,960.98,689.58
2017,8,31,11,45,854.5,151.5,2.25,28.5,928.0,942.14,675.28
2017,8,31,12,0,832.0,169.0,2.2,29.0,935.0,927.28,663.81
2017,8,31,12,15,833.0,169.5,2.15,29.0,940.0,907.1,650.33
2017,8,31,12,30,834.0,170.0,2.1,29.0,945.0,883.98,635.09
2017,8,31,12,45,835.5,168.0,2.05,29.0,942.0,856.14,616.86
2017,8,31,13,0,837.0,166.0,2.0,29.0,939.0,825.65,596.95
2017,8,31,13,15,834.0,165.0,1.9,29.0,926.5,790.12,573.3
2017,8,31,13,30,831.0,164.0,1.8,29.0,914.0,752.5,547.45
2017,8,31,13,45,827.0,161.5,1.75,29.5,893.5,710.92,517.46
2017,8,31,14,0,823.0,159.0,1.7,30.0,873.0,667.69,485.92
2017,8,31,14,15,815.0,157.0,1.65,30.0,844.5,621.03,452.35
2017,8,31,14,30,807.0,155.0,1.6,30.0,816.0,573.43,417.32
2017,8,31,14,45,792.0,154.0,1.6,30.0,779.0,522.47,379.25
2017,8,31,15,0,777.0,153.0,1.6,30.0,742.0,471.72,340.24
2017,8,31,15,15,762.0,149.0,1.55,29.5,700.0,414.18,295.81
2017,8,31,15,30,747.0,145.0,1.5,29.0,658.0,361.48,253.62
2017,8,31,15,45,732.0,138.5,1.5,29.0,611.0,307.74,209.44
2017,8,31,16,0,717.0,132.0,1.5,29.0,564.0,255.18,166.02
2017,8,31,16,15,691.0,126.5,1.4,29.0,512.0,202.96,124.41
2017,8,31,16,30,665.0,121.0,1.3,29.0,460.0,153.58,88.58
2017,8,31,16,45,634.0,112.5,1.25,29.0,406.0,104.67,60.52
2017,8,31,17,0,603.0,104.0,1.2,29.0,352.0,68.42,51.88
2017,8,31,17,15,555.0,95.0,1.1,28.0,296.5,65.12,49.55
2017,8,31,17,30,507.0,86.0,1.0,27.0,241.0,61.57,46.86
2017,8,31,17,45,440.5,74.0,0.95,26.5,188.0,54.2,40.65
2017,8,31,18,0,374.0,62.0,0.9,26.0,135.0,46.58,33.97
2017,8,31,18,15,273.5,45.5,0.9,25.5,89.0,34.92,23.6
2017,8,31,18,30,173.0,29.0,0.9,25.0,43.0,22.7,11.48
2017,8,31,18,45,86.5,14.5,0.95,24.5,21.5,13.82,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,6,15,55.5,11.0,1.35,18.5,14.0,34.26,0.0
2017,9,1,6,30,111.0,22.0,1.6,19.0,28.0,99.71,44.19
2017,9,1,6,45,212.0,40.5,1.9,20.0,70.5,188.64,145.71
2017,9,1,7,0,313.0,59.0,2.2,21.0,113.0,277.39,221.96
2017,9,1,7,15,386.0,73.0,2.05,21.5,165.0,351.83,284.1
2017,9,1,7,30,459.0,87.0,1.9,22.0,217.0,432.23,348.06
2017,9,1,7,45,512.0,97.0,1.8,22.5,272.0,503.13,401.69
2017,9,1,8,0,565.0,107.0,1.7,23.0,327.0,573.51,452.56
2017,9,1,8,15,602.5,115.0,1.4,24.0,382.0,631.44,489.74
2017,9,1,8,30,640.0,123.0,1.1,25.0,437.0,689.74,523.92
2017,9,1,8,45,668.5,129.0,0.8,26.0,489.5,738.11,548.78
2017,9,1,9,0,697.0,135.0,0.5,27.0,542.0,785.56,570.9
2017,9,1,9,15,718.0,140.0,0.45,27.0,590.5,823.87,592.19
2017,9,1,9,30,739.0,145.0,0.4,27.0,639.0,860.28,612.02
2017,9,1,9,45,754.0,149.5,0.4,27.5,682.5,888.36,626.16
2017,9,1,10,0,769.0,154.0,0.4,28.0,726.0,908.77,635.6
2017,9,1,10,15,493.5,274.0,0.45,28.0,648.0,780.96,551.7
2017,9,1,10,30,218.0,394.0,0.5,28.0,570.0,620.67,441.72
2017,9,1,10,45,184.0,411.5,0.55,28.5,564.0,602.26,429.23
2017,9,1,11,0,150.0,429.0,0.6,29.0,558.0,582.78,414.47
2017,9,1,11,15,280.0,406.5,0.6,29.0,654.5,685.87,485.26
2017,9,1,11,30,410.0,384.0,0.6,29.0,751.0,782.7,548.33
2017,9,1,11,45,610.0,283.5,0.65,29.5,839.0,856.74,598.12
2017,9,1,12,0,810.0,183.0,0.7,30.0,927.0,918.95,636.85
2017,9,1,12,15,610.5,293.0,0.7,30.0,855.5,830.35,578.55
2017,9,1,12,30,411.0,403.0,0.7,30.0,784.0,741.67,518.15
2017,9,1,12,45,304.0,436.0,0.75,30.0,717.5,663.58,466.98
2017,9,1,13,0,197.0,469.0,0.8,30.0,651.0,591.73,418.5
2017,9,1,13,15,506.5,321.5,0.85,30.0,780.0,681.66,486.06
2017,9,1,13,30,816.0,174.0,0.9,30.0,909.0,748.03,534.22
2017,9,1,13,45,815.0,170.0,1.0,30.5,889.5,707.61,506.27
2017,9,1,14,0,814.0,166.0,1.1,31.0,870.0,665.34,477.47
2017,9,1,14,15,558.0,274.0,1.2,30.5,749.5,565.41,407.74
2017,9,1,14,30,302.0,382.0,1.3,30.0,629.0,487.9,352.79
2017,9,1,14,45,540.5,268.0,1.4,30.0,685.5,488.22,354.04
2017,9,1,15,0,779.0,154.0,1.5,30.0,742.0,470.56,338.96
2017,9,1,15,15,764.0,150.0,1.55,30.0,699.5,412.82,293.89
2017,9,1,15,30,749.0,146.0,1.6,30.0,657.0,359.99,251.34
2017,9,1,15,45,732.5,140.0,1.65,30.0,610.0,306.11,207.24
2017,9,1,16,0,716.0,134.0,1.7,30.0,563.0,253.58,164.08
2017,9,1,16,15,690.0,128.5,1.65,29.5,510.5,201.46,123.11
2017,9,1,16,30,664.0,123.0,1.6,29.0,458.0,152.21,87.97
2017,9,1,16,45,631.5,114.5,1.6,29.0,404.0,103.38,60.71
2017,9,1,17,0,599.0,106.0,1.6,29.0,350.0,70.32,53.49
2017,9,1,17,15,551.0,97.0,1.5,28.0,294.5,67.1,51.23
2017,9,1,17,30,503.0,88.0,1.4,27.0,239.0,63.64,48.62
2017,9,1,17,45,436.0,75.0,1.35,26.5,185.5,55.09,41.39
2017,9,1,18,0,369.0,62.0,1.3,26.0,132.0,46.7,34.03
2017,9,1,18,15,268.0,45.0,1.3,25.0,86.5,34.62,23.32
2017,9,1,18,30,167.0,28.0,1.3,24.0,41.0,21.96,10.45
2017,9,1,18,45,83.5,14.0,1.3,23.5,20.5,13.34,0.0
2017,9,1,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,54.0,11.0,1.55,19.5,14.0,33.55,0.0
2017,9,2,6,30,108.0,22.0,1.8,20.0,28.0,97.77,38.59
2017,9,2,6,45,214.5,40.0,2.1,20.5,70.5,189.19,145.61
2017,9,2,7,0,321.0,58.0,2.4,21.0,113.0,280.34,224.36
2017,9,2,7,15,395.0,71.5,2.35,21.5,165.0,354.98,287.03
2017,9,2,7,30,469.0,85.0,2.3,22.0,217.0,435.71,351.8
2017,9,2,7,45,523.0,94.5,2.25,23.0,272.5,507.36,405.8
2017,9,2,8,0,577.0,104.0,2.2,24.0,328.0,578.2,456.75
2017,9,2,8,15,614.0,111.5,2.2,24.5,382.5,635.46,496.48
2017,9,2,8,30,651.0,119.0,2.2,25.0,437.0,693.04,534.61
2017,9,2,8,45,677.5,125.0,2.2,26.0,489.0,739.95,563.1
2017,9,2,9,0,704.0,131.0,2.2,27.0,541.0,785.81,590.16
2017,9,2,9,15,724.0,136.0,2.15,27.5,589.0,823.33,611.75
2017,9,2,9,30,744.0,141.0,2.1,28.0,637.0,858.88,631.72
2017,9,2,9,45,757.0,146.0,2.05,28.5,679.5,885.71,645.67
2017,9,2,10,0,770.0,151.0,2.0,29.0,722.0,905.0,654.68
2017,9,2,10,15,781.5,154.0,2.0,29.0,758.5,922.85,664.65
2017,9,2,10,30,793.0,157.0,2.0,29.0,795.0,937.64,672.75
2017,9,2,10,45,799.5,160.5,2.0,29.0,824.0,945.02,676.27
2017,9,2,11,0,806.0,164.0,2.0,29.0,853.0,949.1,677.91
2017,9,2,11,15,811.5,165.5,2.0,29.0,874.5,946.86,675.71
2017,9,2,11,30,817.0,167.0,2.0,29.0,896.0,941.31,671.62
2017,9,2,11,45,807.5,176.0,2.0,29.5,906.0,926.15,660.25
2017,9,2,12,0,798.0,185.0,2.0,30.0,916.0,907.98,647.2
2017,9,2,12,15,799.0,185.5,2.0,30.0,921.0,888.15,634.51
2017,9,2,12,30,800.0,186.0,2.0,30.0,926.0,865.5,620.07
2017,9,2,12,45,799.0,185.5,2.05,30.0,922.0,837.6,602.69
2017,9,2,13,0,798.0,185.0,2.1,30.0,918.0,807.28,583.68
2017,9,2,13,15,794.5,184.0,2.1,30.0,906.0,772.36,560.63
2017,9,2,13,30,791.0,183.0,2.1,30.0,894.0,735.51,535.45
2017,9,2,13,45,786.0,181.0,2.15,30.0,873.0,695.01,507.64
2017,9,2,14,0,781.0,179.0,2.2,30.0,852.0,653.04,478.17
2017,9,2,14,15,553.5,276.5,2.2,30.0,745.5,562.81,411.74
2017,9,2,14,30,326.0,374.0,2.2,30.0,639.0,493.1,359.9
2017,9,2,14,45,515.5,280.0,2.25,30.0,678.0,483.65,353.43
2017,9,2,15,0,705.0,186.0,2.3,30.0,717.0,457.41,332.03
2017,9,2,15,15,688.5,181.0,2.25,30.0,675.0,406.17,291.26
2017,9,2,15,30,672.0,176.0,2.2,30.0,633.0,355.99,250.56
2017,9,2,15,45,517.0,207.0,2.15,30.0,543.5,298.78,208.01
2017,9,2,16,0,362.0,238.0,2.1,30.0,454.0,262.37,183.26
2017,9,2,16,15,469.5,192.5,2.0,29.5,445.5,213.94,141.66
2017,9,2,16,30,577.0,147.0,1.9,29.0,437.0,160.47,98.21
2017,9,2,16,45,542.0,136.5,1.8,28.5,383.5,114.6,72.99
2017,9,2,17,0,507.0,126.0,1.7,28.0,330.0,85.79,66.65
2017,9,2,17,15,457.5,113.5,1.55,27.5,276.0,79.42,61.69
2017,9,2,17,30,408.0,101.0,1.4,27.0,222.0,72.64,56.19
2017,9,2,17,45,343.0,84.5,1.3,26.5,171.0,62.31,47.48
2017,9,2,18,0,278.0,68.0,1.2,26.0,120.0,51.42,37.96
2017,9,2,18,15,191.0,47.0,1.2,25.5,77.0,36.25,24.54
2017,9,2,18,30,104.0,26.0,1.2,25.0,34.0,21.54,9.38
2017,9,2,18,45,52.0,13.0,1.2,24.5,17.0,12.39,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,6,15,0.0,9.5,1.0,19.5,9.5,9.05,0.0
2017,9,3,6,30,0.0,19.0,1.2,20.0,19.0,18.53,1.77
2017,9,3,6,45,64.0,42.5,1.45,20.5,53.5,94.43,70.13
2017,9,3,7,0,128.0,66.0,1.7,21.0,88.0,170.71,134.98
2017,9,3,7,15,197.5,82.0,1.55,21.5,130.5,234.94,189.15
2017,9,3,7,30,267.0,98.0,1.4,22.0,173.0,305.65,246.67
2017,9,3,7,45,326.0,114.0,1.25,23.0,226.0,387.68,309.46
2017,9,3,8,0,385.0,130.0,1.1,24.0,279.0,461.04,362.76
2017,9,3,8,15,411.5,148.0,1.15,24.5,329.0,514.56,400.44
2017,9,3,8,30,438.0,166.0,1.2,25.0,379.0,568.31,437.29
2017,9,3,8,45,455.0,183.5,1.3,26.0,427.0,613.38,466.35
2017,9,3,9,0,472.0,201.0,1.4,27.0,475.0,657.48,494.09
2017,9,3,9,15,556.0,192.5,1.4,27.0,542.5,730.5,543.95
2017,9,3,9,30,640.0,184.0,1.4,27.0,610.0,811.15,596.7
2017,9,3,9,45,573.5,223.5,1.45,27.5,624.0,794.98,581.63
2017,9,3,10,0,507.0,263.0,1.5,28.0,638.0,779.39,567.52
2017,9,3,10,15,602.5,234.0,1.55,28.0,702.5,842.89,611.0
2017,9,3,10,30,698.0,205.0,1.6,28.0,767.0,902.32,649.24
2017,9,3,10,45,706.5,209.5,1.65,28.5,796.0,911.73,652.89
2017,9,3,11,0,715.0,214.0,1.7,29.0,825.0,918.08,655.26
2017,9,3,11,15,722.0,216.0,1.75,29.0,846.5,917.33,654.58
2017,9,3,11,30,729.0,218.0,1.8,29.0,868.0,913.49,652.14
2017,9,3,11,45,620.0,296.5,1.85,29.5,855.0,874.87,623.74
2017,9,3,12,0,511.0,375.0,1.9,30.0,842.0,835.67,594.09
2017,9,3,12,15,608.5,310.5,1.95,30.0,869.0,841.19,601.11
2017,9,3,12,30,706.0,246.0,2.0,30.0,896.0,842.79,604.97
2017,9,3,12,45,598.0,314.5,2.05,30.0,864.0,792.5,569.09
2017,9,3,13,0,490.0,383.0,2.1,30.0,832.0,744.05,534.57
2017,9,3,13,15,507.0,369.5,2.15,30.0,828.5,721.02,520.03
2017,9,3,13,30,524.0,356.0,2.2,30.0,825.0,695.73,503.46
2017,9,3,13,45,481.0,354.5,2.25,30.0,777.0,638.03,463.72
2017,9,3,14,0,438.0,353.0,2.3,30.0,729.0,582.89,425.28
2017,9,3,14,15,437.0,340.0,2.3,29.5,704.5,545.7,399.77
2017,9,3,14,30,436.0,327.0,2.3,29.0,680.0,508.08,373.18
2017,9,3,14,45,319.0,343.0,2.3,29.0,595.5,441.89,324.62
2017,9,3,15,0,202.0,359.0,2.3,29.0,511.0,388.23,285.49
2017,9,3,15,15,231.5,332.5,2.3,29.0,497.0,363.32,266.52
2017,9,3,15,30,261.0,306.0,2.3,29.0,483.0,328.33,239.27
2017,9,3,15,45,271.0,280.0,2.3,29.0,451.5,292.14,210.85
2017,9,3,16,0,281.0,254.0,2.3,29.0,420.0,255.05,181.49
2017,9,3,16,15,358.0,213.0,2.15,28.5,404.5,216.84,149.11
2017,9,3,16,30,435.0,172.0,2.0,28.0,389.0,162.54,106.11
2017,9,3,16,45,391.5,163.0,1.95,28.0,341.0,125.48,86.08
2017,9,3,17,0,348.0,154.0,1.9,28.0,293.0,111.94,88.39
2017,9,3,17,15,312.0,134.5,1.75,27.0,244.5,99.7,78.81
2017,9,3,17,30,276.0,115.0,1.6,26.0,196.0,86.86,68.43
2017,9,3,17,45,229.5,93.0,1.45,25.5,150.0,71.67,55.57
2017,9,3,18,0,183.0,71.0,1.3,25.0,104.0,55.83,41.79
2017,9,3,18,15,116.0,47.0,1.3,24.5,65.5,37.85,25.88
2017,9,3,18,30,49.0,23.0,1.3,24.0,27.0,20.09,7.54
2017,9,3,18,45,24.5,11.5,1.3,23.5,13.5,10.96,0.0
2017,9,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,27.0,8.5,1.05,19.5,10.0,19.57,0.0
2017,9,4,6,30,54.0,17.0,1.2,20.0,20.0,54.09,12.78
2017,9,4,6,45,129.5,41.0,1.4,20.5,59.5,135.61,102.64
2017,9,4,7,0,205.0,65.0,1.6,21.0,99.0,213.23,169.48
2017,9,4,7,15,270.0,85.0,1.5,21.5,148.5,283.97,228.6
2017,9,4,7,30,335.0,105.0,1.4,22.0,198.0,371.31,298.06
2017,9,4,7,45,388.5,120.0,1.3,23.0,251.5,438.44,348.48
2017,9,4,8,0,442.0,135.0,1.2,24.0,305.0,508.71,398.8
2017,9,4,8,15,480.5,147.0,1.15,24.5,358.0,566.32,438.59
2017,9,4,8,30,519.0,159.0,1.1,25.0,411.0,624.94,477.69
2017,9,4,8,45,556.0,165.5,1.05,25.5,463.5,676.4,510.61
2017,9,4,9,0,593.0,172.0,1.0,26.0,516.0,733.16,545.97
2017,9,4,9,15,616.0,179.5,1.1,26.0,563.5,773.53,572.22
2017,9,4,9,30,639.0,187.0,1.2,26.0,611.0,812.22,597.02
2017,9,4,9,45,657.5,192.0,1.3,26.5,654.0,842.13,614.69
2017,9,4,10,0,676.0,197.0,1.4,27.0,697.0,869.72,630.87
2017,9,4,10,15,689.5,201.5,1.45,27.0,733.0,889.52,642.67
2017,9,4,10,30,703.0,206.0,1.5,27.0,769.0,906.52,652.83
2017,9,4,10,45,715.0,207.5,1.55,27.5,799.0,916.0,657.02
2017,9,4,11,0,727.0,209.0,1.6,28.0,829.0,922.45,659.48
2017,9,4,11,15,734.0,211.5,1.65,28.0,850.5,922.11,659.08
2017,9,4,11,30,741.0,214.0,1.7,28.0,872.0,918.62,656.89
2017,9,4,11,45,583.0,301.5,1.8,28.5,824.5,843.92,605.12
2017,9,4,12,0,425.0,389.0,1.9,29.0,777.0,770.67,552.68
2017,9,4,12,15,418.5,393.5,1.95,29.0,777.0,752.99,541.49
2017,9,4,12,30,412.0,398.0,2.0,29.0,777.0,733.91,528.83
2017,9,4,12,45,627.0,277.0,2.1,29.5,851.0,778.99,563.97
2017,9,4,13,0,842.0,156.0,2.2,30.0,925.0,810.18,587.01
2017,9,4,13,15,839.0,155.0,2.25,30.0,912.5,774.32,563.62
2017,9,4,13,30,836.0,154.0,2.3,30.0,900.0,736.34,538.19
2017,9,4,13,45,834.0,150.5,2.35,30.0,880.0,694.85,509.48
2017,9,4,14,0,832.0,147.0,2.4,30.0,860.0,651.53,478.8
2017,9,4,14,15,824.5,145.0,2.4,29.5,831.0,604.65,445.45
2017,9,4,14,30,817.0,143.0,2.4,29.0,802.0,556.76,410.33
2017,9,4,14,45,800.5,143.5,2.4,29.0,765.0,505.87,371.15
2017,9,4,15,0,784.0,144.0,2.4,29.0,728.0,455.3,331.15
2017,9,4,15,15,769.0,140.5,2.35,29.0,685.5,402.51,288.45
2017,9,4,15,30,754.0,137.0,2.3,29.0,643.0,345.31,241.62
2017,9,4,15,45,739.5,130.5,2.3,29.0,596.5,291.38,196.65
2017,9,4,16,0,725.0,124.0,2.3,29.0,550.0,238.59,152.73
2017,9,4,16,15,699.0,118.5,2.15,28.5,498.0,186.18,111.58
2017,9,4,16,30,673.0,113.0,2.0,28.0,446.0,136.61,77.15
2017,9,4,16,45,642.5,105.0,1.95,28.0,392.0,88.03,52.45
2017,9,4,17,0,612.0,97.0,1.9,28.0,338.0,64.18,48.65
2017,9,4,17,15,562.5,88.0,1.75,27.0,282.5,60.62,46.02
2017,9,4,17,30,513.0,79.0,1.6,26.0,227.0,56.79,43.01
2017,9,4,17,45,445.5,67.0,1.45,25.5,174.5,49.97,37.17
2017,9,4,18,0,378.0,55.0,1.3,25.0,122.0,42.71,30.69
2017,9,4,18,15,267.5,39.0,1.3,24.0,77.5,30.11,19.42
2017,9,4,18,30,157.0,23.0,1.3,23.0,33.0,18.08,5.16
2017,9,4,18,45,78.5,11.5,1.3,22.5,16.5,10.96,0.0
2017,9,4,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,49.0,10.0,1.1,20.5,12.5,30.29,0.0
2017,9,5,6,30,98.0,20.0,1.3,21.0,25.0,88.19,17.9
2017,9,5,6,45,211.0,37.5,1.5,21.5,67.0,183.5,139.3
2017,9,5,7,0,324.0,55.0,1.7,22.0,109.0,277.02,219.8
2017,9,5,7,15,401.0,67.5,1.7,22.5,160.5,351.94,282.32
2017,9,5,7,30,478.0,80.0,1.7,23.0,212.0,437.29,350.09
2017,9,5,7,45,535.5,87.5,1.75,24.0,267.0,505.78,401.58
2017,9,5,8,0,593.0,95.0,1.8,25.0,322.0,576.9,452.74
2017,9,5,8,15,630.0,102.0,1.65,25.5,376.5,633.76,490.45
2017,9,5,8,30,667.0,109.0,1.5,26.0,431.0,690.95,526.54
2017,9,5,8,45,693.5,114.5,1.4,26.5,483.0,737.47,554.27
2017,9,5,9,0,720.0,120.0,1.3,27.0,535.0,782.92,580.46
2017,9,5,9,15,740.0,124.0,1.15,27.5,583.0,819.42,599.3
2017,9,5,9,30,760.0,128.0,1.0,28.0,631.0,849.7,613.51
2017,9,5,9,45,772.0,133.0,0.85,28.5,673.0,875.88,624.62
2017,9,5,10,0,784.0,138.0,0.7,29.0,715.0,899.27,633.56
2017,9,5,10,15,795.0,141.0,0.75,29.0,751.5,916.59,643.56
2017,9,5,10,30,806.0,144.0,0.8,29.0,788.0,930.81,651.85
2017,9,5,10,45,622.0,246.0,0.85,29.5,754.0,866.1,609.22
2017,9,5,11,0,438.0,348.0,0.9,30.0,720.0,787.78,554.06
2017,9,5,11,15,632.0,251.5,1.05,30.0,804.0,865.39,610.92
2017,9,5,11,30,826.0,155.0,1.2,30.0,888.0,931.19,653.66
2017,9,5,11,45,555.0,300.5,1.35,30.5,796.0,815.84,577.16
2017,9,5,12,0,284.0,446.0,1.5,31.0,704.0,694.47,491.84
2017,9,5,12,15,550.0,308.0,1.55,31.0,811.0,785.12,559.61
2017,9,5,12,30,816.0,170.0,1.6,31.0,918.0,856.85,609.37
2017,9,5,12,45,649.5,276.0,1.7,31.0,869.5,794.35,566.58
2017,9,5,13,0,483.0,382.0,1.8,31.0,821.0,734.32,523.85
2017,9,5,13,15,644.0,275.0,1.85,31.0,852.5,734.57,528.61
2017,9,5,13,30,805.0,168.0,1.9,31.0,884.0,724.16,525.05
2017,9,5,13,45,795.0,169.0,1.95,31.0,861.5,682.37,496.12
2017,9,5,14,0,785.0,170.0,2.0,31.0,839.0,639.46,465.98
2017,9,5,14,15,776.0,167.5,2.0,30.5,810.5,593.19,433.44
2017,9,5,14,30,767.0,165.0,2.0,30.0,782.0,546.21,399.39
2017,9,5,14,45,751.0,164.0,2.0,30.0,745.0,492.74,358.98
2017,9,5,15,0,735.0,163.0,2.0,30.0,708.0,442.88,320.04
2017,9,5,15,15,718.5,159.0,1.9,30.0,666.0,391.04,278.49
2017,9,5,15,30,702.0,155.0,1.8,30.0,624.0,340.17,236.89
2017,9,5,15,45,674.0,152.5,1.75,30.0,575.5,288.73,194.88
2017,9,5,16,0,646.0,150.0,1.7,30.0,527.0,240.04,155.45
2017,9,5,16,15,617.0,143.0,1.65,29.5,476.0,190.59,117.67
2017,9,5,16,30,588.0,136.0,1.6,29.0,425.0,144.49,86.57
2017,9,5,16,45,542.5,129.0,1.6,29.0,370.0,101.75,66.25
2017,9,5,17,0,497.0,122.0,1.6,29.0,315.0,83.58,64.6
2017,9,5,17,15,445.5,109.5,1.5,28.0,261.5,77.08,59.63
2017,9,5,17,30,394.0,97.0,1.4,27.0,208.0,70.17,54.11
2017,9,5,17,45,318.0,80.5,1.3,26.5,157.0,59.69,45.19
2017,9,5,18,0,242.0,64.0,1.2,26.0,106.0,48.64,35.48
2017,9,5,18,15,157.5,42.0,1.2,25.5,65.0,34.1,22.45
2017,9,5,18,30,73.0,20.0,1.2,25.0,24.0,16.75,2.85
2017,9,5,18,45,36.5,10.0,1.25,24.5,12.0,9.53,0.0
2017,9,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.7,17.5,6.5,11.84,0.0
2017,9,6,6,30,29.0,12.0,3.8,18.0,13.0,33.25,0.64
2017,9,6,6,45,86.5,38.0,3.95,18.5,50.0,108.42,81.36
2017,9,6,7,0,144.0,64.0,4.1,19.0,87.0,177.16,141.62
2017,9,6,7,15,199.0,89.0,4.3,19.0,135.5,246.02,200.98
2017,9,6,7,30,254.0,114.0,4.5,19.0,184.0,318.58,262.1
2017,9,6,7,45,164.5,133.0,4.7,19.5,182.5,274.16,224.46
2017,9,6,8,0,75.0,152.0,4.9,20.0,181.0,221.54,179.05
2017,9,6,8,15,69.5,175.0,5.0,20.5,205.0,243.12,195.46
2017,9,6,8,30,64.0,198.0,5.1,21.0,229.0,263.92,210.76
2017,9,6,8,45,165.5,222.5,5.25,21.5,315.0,388.1,310.31
2017,9,6,9,0,267.0,247.0,5.4,22.0,401.0,518.05,410.83
2017,9,6,9,15,408.5,237.5,5.4,22.5,496.0,647.51,509.02
2017,9,6,9,30,550.0,228.0,5.4,23.0,591.0,769.54,598.65
2017,9,6,9,45,576.0,232.5,5.4,23.5,635.0,803.68,620.46
2017,9,6,10,0,602.0,237.0,5.4,24.0,679.0,836.14,641.24
2017,9,6,10,15,617.5,242.5,5.35,24.0,716.0,861.43,657.51
2017,9,6,10,30,633.0,248.0,5.3,24.0,753.0,880.63,669.58
2017,9,6,10,45,650.5,248.5,5.25,24.5,784.0,893.87,676.37
2017,9,6,11,0,668.0,249.0,5.2,25.0,815.0,904.2,681.17
2017,9,6,11,15,676.0,251.5,5.15,25.0,837.0,904.62,680.36
2017,9,6,11,30,684.0,254.0,5.1,25.0,859.0,902.02,677.61
2017,9,6,11,45,740.0,223.0,5.05,25.5,886.5,906.96,679.5
2017,9,6,12,0,796.0,192.0,5.0,26.0,914.0,904.02,675.45
2017,9,6,12,15,798.0,192.5,4.9,26.0,919.0,884.71,661.39
2017,9,6,12,30,800.0,193.0,4.8,26.0,924.0,862.54,645.57
2017,9,6,12,45,808.0,187.0,4.75,26.5,922.5,836.49,626.21
2017,9,6,13,0,816.0,181.0,4.7,27.0,921.0,807.56,604.98
2017,9,6,13,15,813.5,179.5,4.6,27.0,908.5,772.08,579.49
2017,9,6,13,30,811.0,178.0,4.5,27.0,896.0,734.55,551.9
2017,9,6,13,45,814.5,171.0,4.4,27.0,877.5,694.25,522.28
2017,9,6,14,0,818.0,164.0,4.3,27.0,859.0,651.79,490.51
2017,9,6,14,15,810.0,161.5,4.2,27.0,830.0,604.58,454.5
2017,9,6,14,30,802.0,159.0,4.1,27.0,801.0,556.48,417.04
2017,9,6,14,45,800.5,151.0,4.05,27.0,767.0,506.08,377.11
2017,9,6,15,0,799.0,143.0,4.0,27.0,733.0,454.58,335.22
2017,9,6,15,15,784.5,139.5,3.85,26.5,690.0,401.17,291.39
2017,9,6,15,30,770.0,136.0,3.7,26.0,647.0,343.24,243.21
2017,9,6,15,45,761.0,127.0,3.6,26.0,600.5,287.87,195.82
2017,9,6,16,0,752.0,118.0,3.5,26.0,554.0,233.05,149.28
2017,9,6,16,15,726.0,112.5,3.2,25.5,501.0,179.25,106.68
2017,9,6,16,30,700.0,107.0,2.9,25.0,448.0,128.27,71.72
2017,9,6,16,45,676.5,97.5,2.65,25.0,394.0,77.36,47.21
2017,9,6,17,0,653.0,88.0,2.4,25.0,340.0,57.91,43.99
2017,9,6,17,15,603.0,80.0,2.15,24.0,283.0,54.8,41.66
2017,9,6,17,30,553.0,72.0,1.9,23.0,226.0,51.48,39.0
2017,9,6,17,45,489.0,60.0,1.65,22.0,173.0,44.4,32.9
2017,9,6,18,0,425.0,48.0,1.4,21.0,120.0,36.84,26.11
2017,9,6,18,15,303.5,33.5,1.35,20.5,74.5,26.35,16.39
2017,9,6,18,30,182.0,19.0,1.3,20.0,29.0,15.18,0.38
2017,9,6,18,45,91.0,9.5,1.3,19.5,14.5,9.05,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,15,105.0,8.5,1.55,12.5,14.0,52.35,0.0
2017,9,7,6,30,210.0,17.0,1.8,13.0,28.0,137.08,7.71
2017,9,7,6,45,339.0,30.0,2.1,14.0,73.0,241.36,188.51
2017,9,7,7,0,468.0,43.0,2.4,15.0,118.0,344.96,281.27
2017,9,7,7,15,545.0,51.5,2.3,15.5,173.5,422.85,348.32
2017,9,7,7,30,622.0,60.0,2.2,16.0,229.0,506.39,416.33
2017,9,7,7,45,668.0,67.0,2.1,17.0,286.5,571.29,465.43
2017,9,7,8,0,714.0,74.0,2.0,18.0,344.0,634.21,509.06
2017,9,7,8,15,747.5,78.5,2.2,19.0,401.0,689.7,547.01
2017,9,7,8,30,781.0,83.0,2.4,20.0,458.0,744.95,583.71
2017,9,7,8,45,802.5,87.5,2.6,21.0,511.5,789.57,611.94
2017,9,7,9,0,824.0,92.0,2.8,22.0,565.0,832.52,638.54
2017,9,7,9,15,841.5,95.5,2.85,22.5,614.5,868.78,660.36
2017,9,7,9,30,859.0,99.0,2.9,23.0,664.0,895.18,675.27
2017,9,7,9,45,869.0,103.0,2.95,23.5,707.0,920.03,689.17
2017,9,7,10,0,879.0,107.0,3.0,24.0,750.0,941.8,701.0
2017,9,7,10,15,889.0,108.5,3.0,24.0,787.5,957.59,709.91
2017,9,7,10,30,899.0,110.0,3.0,24.0,825.0,970.06,716.78
2017,9,7,10,45,903.5,113.0,3.0,24.5,854.5,975.52,717.77
2017,9,7,11,0,908.0,116.0,3.0,25.0,884.0,977.41,716.62
2017,9,7,11,15,913.0,117.0,3.0,25.0,906.0,974.11,713.66
2017,9,7,11,30,918.0,118.0,3.0,25.0,928.0,967.25,708.57
2017,9,7,11,45,914.0,123.0,3.0,25.5,939.0,952.66,697.19
2017,9,7,12,0,910.0,128.0,3.0,26.0,950.0,934.71,683.81
2017,9,7,12,15,911.0,128.0,3.0,26.0,954.5,913.13,669.52
2017,9,7,12,30,912.0,128.0,3.0,26.0,959.0,888.42,653.22
2017,9,7,12,45,911.0,128.0,3.0,26.0,954.5,859.06,633.84
2017,9,7,13,0,910.0,128.0,3.0,26.0,950.0,826.9,612.57
2017,9,7,13,15,906.5,127.0,3.0,26.0,936.5,789.35,587.56
2017,9,7,13,30,903.0,126.0,3.0,26.0,923.0,749.5,560.49
2017,9,7,13,45,898.0,125.0,3.05,26.0,901.5,706.5,529.62
2017,9,7,14,0,893.0,124.0,3.1,26.0,880.0,661.66,496.68
2017,9,7,14,15,885.0,122.0,3.05,26.0,850.0,612.59,459.54
2017,9,7,14,30,877.0,120.0,3.0,26.0,820.0,562.36,420.61
2017,9,7,14,45,861.5,120.5,3.0,26.0,781.0,509.7,378.96
2017,9,7,15,0,846.0,121.0,3.0,26.0,742.0,452.43,332.85
2017,9,7,15,15,831.5,118.0,3.0,26.0,698.0,397.02,286.9
2017,9,7,15,30,817.0,115.0,3.0,26.0,654.0,342.16,240.36
2017,9,7,15,45,798.0,111.0,3.0,26.0,605.0,286.14,192.63
2017,9,7,16,0,779.0,107.0,3.0,26.0,556.0,231.67,146.73
2017,9,7,16,15,753.0,102.5,2.85,25.5,502.0,177.62,104.26
2017,9,7,16,30,727.0,98.0,2.7,25.0,448.0,120.46,65.16
2017,9,7,16,45,692.0,92.0,2.55,24.5,392.0,70.49,43.51
2017,9,7,17,0,657.0,86.0,2.4,24.0,336.0,56.65,43.13
2017,9,7,17,15,606.0,78.0,2.15,23.0,279.0,53.47,40.7
2017,9,7,17,30,555.0,70.0,1.9,22.0,222.0,50.07,37.95
2017,9,7,17,45,479.0,59.0,1.65,21.5,168.5,43.76,32.4
2017,9,7,18,0,403.0,48.0,1.4,21.0,115.0,37.07,26.27
2017,9,7,18,15,282.0,33.0,1.4,20.0,70.5,26.09,16.09
2017,9,7,18,30,161.0,18.0,1.4,19.0,26.0,14.4,0.0
2017,9,7,18,45,80.5,9.0,1.4,18.5,13.0,8.58,0.0
2017,9,7,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,81.0,8.5,1.35,13.5,12.5,42.14,0.0
2017,9,8,6,30,162.0,17.0,1.6,14.0,25.0,113.74,0.0
2017,9,8,6,45,286.5,32.0,1.9,14.5,69.0,216.08,167.54
2017,9,8,7,0,411.0,47.0,2.2,15.0,113.0,316.69,257.96
2017,9,8,7,15,489.5,57.0,2.2,16.0,167.0,394.95,324.83
2017,9,8,7,30,568.0,67.0,2.2,17.0,221.0,478.92,392.84
2017,9,8,7,45,620.5,74.0,2.2,18.0,278.0,546.15,444.44
2017,9,8,8,0,673.0,81.0,2.2,19.0,335.0,615.66,494.55
2017,9,8,8,15,708.5,86.5,2.4,19.5,391.5,671.97,534.27
2017,9,8,8,30,744.0,92.0,2.6,20.0,448.0,724.54,570.34
2017,9,8,8,45,768.0,97.0,2.8,21.0,501.5,770.67,599.94
2017,9,8,9,0,792.0,102.0,3.0,22.0,555.0,815.33,627.95
2017,9,8,9,15,811.0,105.5,2.95,22.5,604.0,852.04,649.68
2017,9,8,9,30,830.0,109.0,2.9,23.0,653.0,886.46,669.56
2017,9,8,9,45,843.5,112.0,2.85,23.5,696.5,912.73,683.66
2017,9,8,10,0,857.0,115.0,2.8,24.0,740.0,936.05,695.76
2017,9,8,10,15,867.0,117.0,2.75,24.0,777.5,944.3,699.21
2017,9,8,10,30,877.0,119.0,2.7,24.0,815.0,956.98,705.86
2017,9,8,10,45,884.5,120.5,2.65,24.5,844.5,963.42,707.08
2017,9,8,11,0,892.0,122.0,2.6,25.0,874.0,966.39,706.21
2017,9,8,11,15,897.0,123.0,2.55,25.0,896.0,963.02,702.76
2017,9,8,11,30,902.0,124.0,2.5,25.0,918.0,956.14,697.24
2017,9,8,11,45,909.0,122.0,2.45,25.5,932.0,944.61,687.52
2017,9,8,12,0,916.0,120.0,2.4,26.0,946.0,929.62,675.75
2017,9,8,12,15,917.0,120.5,2.35,26.0,950.5,908.42,661.43
2017,9,8,12,30,918.0,121.0,2.3,26.0,955.0,884.05,645.15
2017,9,8,12,45,916.5,121.0,2.3,26.5,950.5,854.13,624.46
2017,9,8,13,0,915.0,121.0,2.3,27.0,946.0,821.43,601.99
2017,9,8,13,15,912.0,120.5,2.25,26.5,932.5,784.53,578.64
2017,9,8,13,30,909.0,120.0,2.2,26.0,919.0,745.25,553.2
2017,9,8,13,45,902.5,119.5,2.2,26.0,897.0,701.47,521.94
2017,9,8,14,0,896.0,119.0,2.2,26.0,875.0,655.93,488.74
2017,9,8,14,15,888.5,117.5,2.15,26.0,845.5,607.43,452.37
2017,9,8,14,30,881.0,116.0,2.1,26.0,816.0,557.71,414.15
2017,9,8,14,45,870.5,114.5,2.1,26.0,778.5,505.56,373.28
2017,9,8,15,0,860.0,113.0,2.1,26.0,741.0,452.9,330.8
2017,9,8,15,15,846.0,110.0,2.05,26.0,697.5,392.15,281.16
2017,9,8,15,30,832.0,107.0,2.0,26.0,654.0,336.69,234.34
2017,9,8,15,45,739.0,123.5,2.0,26.0,581.5,273.13,183.49
2017,9,8,16,0,646.0,140.0,2.0,26.0,509.0,223.59,144.99
2017,9,8,16,15,495.5,161.0,1.9,25.5,428.0,181.0,117.51
2017,9,8,16,30,345.0,182.0,1.8,25.0,347.0,159.94,110.54
2017,9,8,16,45,325.0,163.5,1.75,24.5,303.5,122.33,90.61
2017,9,8,17,0,305.0,145.0,1.7,24.0,260.0,106.23,85.14
2017,9,8,17,15,286.0,122.0,1.55,23.5,216.0,91.43,72.99
2017,9,8,17,30,267.0,99.0,1.4,23.0,172.0,75.91,59.91
2017,9,8,17,45,231.0,78.0,1.3,22.5,130.0,61.05,47.05
2017,9,8,18,0,195.0,57.0,1.2,22.0,88.0,45.57,33.32
2017,9,8,18,15,97.5,38.0,1.2,21.5,53.5,30.92,19.76
2017,9,8,18,30,0.0,19.0,1.2,21.0,19.0,17.23,0.0
2017,9,8,18,45,0.0,9.5,1.3,20.5,9.5,9.05,0.0
2017,9,8,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,6,15,43.0,7.5,1.65,14.5,9.5,7.15,0.0
2017,9,9,6,30,86.0,15.0,1.9,15.0,19.0,72.19,0.0
2017,9,9,6,45,190.5,35.0,2.2,15.5,60.5,169.04,129.42
2017,9,9,7,0,295.0,55.0,2.5,16.0,102.0,259.5,210.54
2017,9,9,7,15,370.5,70.5,2.4,17.0,154.0,335.48,275.47
2017,9,9,7,30,446.0,86.0,2.3,18.0,206.0,417.63,342.34
2017,9,9,7,45,507.5,95.5,2.25,19.0,262.0,487.73,396.78
2017,9,9,8,0,569.0,105.0,2.2,20.0,318.0,566.77,455.28
2017,9,9,8,15,607.5,113.0,2.3,20.5,373.0,624.95,497.27
2017,9,9,8,30,646.0,121.0,2.4,21.0,428.0,683.47,537.7
2017,9,9,8,45,676.5,126.5,2.55,22.0,481.0,732.41,569.31
2017,9,9,9,0,707.0,132.0,2.7,23.0,534.0,780.44,599.63
2017,9,9,9,15,728.0,136.5,2.7,23.0,583.0,817.71,623.37
2017,9,9,9,30,749.0,141.0,2.7,23.0,632.0,853.0,645.6
2017,9,9,9,45,770.5,142.5,2.75,23.5,676.5,878.25,659.94
2017,9,9,10,0,792.0,144.0,2.8,24.0,721.0,906.19,676.14
2017,9,9,10,15,803.5,146.5,2.8,24.5,757.5,923.08,684.5
2017,9,9,10,30,815.0,149.0,2.8,25.0,794.0,936.84,690.92
2017,9,9,10,45,830.0,147.5,2.85,25.5,825.0,946.37,695.07
2017,9,9,11,0,845.0,146.0,2.9,26.0,856.0,952.57,697.18
2017,9,9,11,15,851.0,147.0,2.95,26.0,878.0,949.59,694.8
2017,9,9,11,30,857.0,148.0,3.0,26.0,900.0,943.18,690.38
2017,9,9,11,45,867.0,144.5,3.05,26.5,914.5,926.26,677.84
2017,9,9,12,0,877.0,141.0,3.1,27.0,929.0,912.85,667.82
2017,9,9,12,15,878.0,141.0,3.1,27.0,933.5,891.63,653.68
2017,9,9,12,30,879.0,141.0,3.1,27.0,938.0,867.39,637.64
2017,9,9,12,45,882.0,138.5,3.15,27.5,934.5,839.57,618.29
2017,9,9,13,0,885.0,136.0,3.2,28.0,931.0,808.88,597.03
2017,9,9,13,15,881.5,135.5,3.25,28.0,917.5,772.41,572.97
2017,9,9,13,30,878.0,135.0,3.3,28.0,904.0,733.69,546.2
2017,9,9,13,45,875.0,132.0,3.35,28.0,883.0,691.07,515.58
2017,9,9,14,0,872.0,129.0,3.4,28.0,862.0,646.54,482.86
2017,9,9,14,15,864.5,127.5,3.4,28.0,832.5,599.0,446.94
2017,9,9,14,30,857.0,126.0,3.4,28.0,803.0,550.27,409.21
2017,9,9,14,45,842.0,125.5,3.45,28.0,764.5,493.99,365.11
2017,9,9,15,0,827.0,125.0,3.5,28.0,726.0,441.12,322.27
2017,9,9,15,15,812.0,122.0,3.5,27.5,682.5,386.53,277.55
2017,9,9,15,30,797.0,119.0,3.5,27.0,639.0,332.59,232.28
2017,9,9,15,45,777.5,115.0,3.5,27.0,590.0,277.62,185.54
2017,9,9,16,0,758.0,111.0,3.5,27.0,541.0,224.3,140.97
2017,9,9,16,15,731.0,106.0,3.3,26.5,487.5,165.23,95.33
2017,9,9,16,30,704.0,101.0,3.1,26.0,434.0,114.52,62.61
2017,9,9,16,45,665.0,95.0,2.95,26.0,378.0,66.08,50.57
2017,9,9,17,0,626.0,89.0,2.8,26.0,322.0,59.43,45.15
2017,9,9,17,15,572.5,80.5,2.5,25.0,266.0,55.97,42.49
2017,9,9,17,30,519.0,72.0,2.2,24.0,210.0,52.27,39.49
2017,9,9,17,45,436.5,60.5,1.95,23.0,156.5,45.6,33.7
2017,9,9,18,0,354.0,49.0,1.7,22.0,103.0,38.54,27.28
2017,9,9,18,15,234.0,32.0,1.7,21.5,61.5,24.89,14.62
2017,9,9,18,30,114.0,15.0,1.7,21.0,20.0,11.81,0.0
2017,9,9,18,45,57.0,7.5,1.7,20.5,10.0,7.15,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
