Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,10,6,15,36.5,7.0,2.45,14.5,8.5,6.67,0.0
2017,9,10,6,30,73.0,14.0,2.7,15.0,17.0,63.98,0.0
2017,9,10,6,45,171.0,34.5,3.0,15.5,57.0,158.28,120.49
2017,9,10,7,0,269.0,55.0,3.3,16.0,97.0,244.63,198.57
2017,9,10,7,15,344.0,71.0,3.25,17.0,148.0,319.59,263.18
2017,9,10,7,30,419.0,87.0,3.2,18.0,199.0,400.7,330.09
2017,9,10,7,45,475.0,98.5,3.15,19.0,253.5,468.26,383.34
2017,9,10,8,0,531.0,110.0,3.1,20.0,308.0,539.03,436.71
2017,9,10,8,15,570.0,119.0,3.2,20.5,362.5,601.81,482.94
2017,9,10,8,30,609.0,128.0,3.3,21.0,417.0,660.62,525.0
2017,9,10,8,45,641.0,134.0,3.4,22.0,469.5,710.29,557.55
2017,9,10,9,0,673.0,140.0,3.5,23.0,522.0,759.18,588.82
2017,9,10,9,15,695.0,145.5,3.5,23.5,570.0,797.62,612.77
2017,9,10,9,30,717.0,151.0,3.5,24.0,618.0,834.18,635.13
2017,9,10,9,45,736.0,154.0,3.55,24.5,661.5,863.01,652.18
2017,9,10,10,0,755.0,157.0,3.6,25.0,705.0,889.37,667.5
2017,9,10,10,15,767.0,160.0,3.6,25.0,741.5,906.5,677.58
2017,9,10,10,30,779.0,163.0,3.6,25.0,778.0,915.96,682.65
2017,9,10,10,45,789.0,165.0,3.6,25.5,807.0,924.3,685.8
2017,9,10,11,0,799.0,167.0,3.6,26.0,836.0,929.37,686.89
2017,9,10,11,15,805.0,168.5,3.6,26.0,857.5,926.91,684.46
2017,9,10,11,30,811.0,170.0,3.6,26.0,879.0,921.14,680.02
2017,9,10,11,45,817.5,169.5,3.65,26.5,893.0,910.54,671.48
2017,9,10,12,0,824.0,169.0,3.7,27.0,907.0,896.69,660.93
2017,9,10,12,15,825.5,169.0,3.7,27.0,911.5,875.85,646.84
2017,9,10,12,30,827.0,169.0,3.7,27.0,916.0,852.08,630.87
2017,9,10,12,45,828.5,167.5,3.75,27.5,912.5,824.11,611.11
2017,9,10,13,0,830.0,166.0,3.8,28.0,909.0,793.49,589.57
2017,9,10,13,15,827.0,165.0,3.8,28.0,896.0,757.52,564.56
2017,9,10,13,30,824.0,164.0,3.8,28.0,883.0,719.47,537.23
2017,9,10,13,45,822.0,160.5,3.8,28.0,862.5,677.95,507.0
2017,9,10,14,0,820.0,157.0,3.8,28.0,842.0,634.64,474.85
2017,9,10,14,15,811.5,154.5,3.85,28.0,813.0,586.95,438.85
2017,9,10,14,30,803.0,152.0,3.9,28.0,784.0,538.43,401.3
2017,9,10,14,45,790.5,149.5,3.95,28.0,747.0,487.44,360.93
2017,9,10,15,0,778.0,147.0,4.0,28.0,710.0,436.46,319.48
2017,9,10,15,15,762.5,143.0,3.95,28.0,667.0,378.47,271.82
2017,9,10,15,30,747.0,139.0,3.9,28.0,624.0,325.67,227.24
2017,9,10,15,45,728.5,133.0,3.9,28.0,576.0,271.61,181.64
2017,9,10,16,0,710.0,127.0,3.9,28.0,528.0,219.18,138.24
2017,9,10,16,15,681.0,121.0,3.65,27.5,475.0,167.29,98.84
2017,9,10,16,30,652.0,115.0,3.4,27.0,422.0,118.68,68.27
2017,9,10,16,45,616.5,106.5,3.2,26.5,367.0,71.54,55.08
2017,9,10,17,0,581.0,98.0,3.0,26.0,312.0,66.84,51.44
2017,9,10,17,15,526.0,88.0,2.7,25.0,256.5,62.47,48.04
2017,9,10,17,30,471.0,78.0,2.4,24.0,201.0,57.81,44.22
2017,9,10,17,45,394.0,64.0,2.15,23.0,149.5,47.82,35.58
2017,9,10,18,0,317.0,50.0,1.9,22.0,98.0,38.28,26.99
2017,9,10,18,15,199.5,32.0,1.9,21.5,57.5,24.95,14.41
2017,9,10,18,30,82.0,14.0,1.9,21.0,17.0,13.34,0.0
2017,9,10,18,45,41.0,7.0,1.9,20.5,8.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,6,15,48.5,7.5,1.65,15.5,9.5,0.0,0.0
2017,9,11,6,30,97.0,15.0,2.0,16.0,19.0,76.54,0.0
2017,9,11,6,45,211.0,33.0,2.4,17.0,60.0,176.37,133.21
2017,9,11,7,0,325.0,51.0,2.8,18.0,101.0,270.04,217.39
2017,9,11,7,15,405.5,64.0,2.85,18.5,153.0,346.9,283.68
2017,9,11,7,30,486.0,77.0,2.9,19.0,205.0,434.32,355.63
2017,9,11,7,45,538.0,86.5,3.0,20.0,260.0,500.94,407.7
2017,9,11,8,0,590.0,96.0,3.1,21.0,315.0,569.78,459.26
2017,9,11,8,15,628.5,103.5,3.2,21.5,370.5,627.74,501.24
2017,9,11,8,30,667.0,111.0,3.3,22.0,426.0,686.06,541.69
2017,9,11,8,45,692.0,117.5,3.45,23.0,478.0,731.99,571.27
2017,9,11,9,0,717.0,124.0,3.6,24.0,530.0,776.69,599.41
2017,9,11,9,15,738.0,129.0,3.65,24.0,578.5,814.59,624.22
2017,9,11,9,30,759.0,134.0,3.7,24.0,627.0,850.48,647.48
2017,9,11,9,45,773.5,138.5,3.8,24.5,670.0,873.09,660.42
2017,9,11,10,0,788.0,143.0,3.9,25.0,713.0,897.66,674.81
2017,9,11,10,15,799.5,145.5,3.9,25.0,750.0,914.34,684.62
2017,9,11,10,30,811.0,148.0,3.9,25.0,787.0,927.89,692.47
2017,9,11,10,45,820.5,150.0,3.9,25.5,816.5,935.79,695.27
2017,9,11,11,0,830.0,152.0,3.9,26.0,846.0,940.34,696.0
2017,9,11,11,15,493.5,296.0,3.85,26.0,711.5,769.97,574.31
2017,9,11,11,30,157.0,440.0,3.8,26.0,577.0,582.47,432.96
2017,9,11,11,45,244.0,432.0,3.8,26.5,648.5,651.19,483.43
2017,9,11,12,0,331.0,424.0,3.8,27.0,720.0,708.11,523.49
2017,9,11,12,15,317.5,430.5,3.75,27.0,715.5,688.92,508.95
2017,9,11,12,30,304.0,437.0,3.7,27.0,711.0,669.0,494.37
2017,9,11,12,45,287.5,439.0,3.65,27.5,696.5,642.07,473.97
2017,9,11,13,0,271.0,441.0,3.6,28.0,682.0,615.17,453.65
2017,9,11,13,15,552.0,300.5,3.55,28.0,783.0,677.79,503.65
2017,9,11,13,30,833.0,160.0,3.5,28.0,884.0,719.02,536.4
2017,9,11,13,45,828.5,157.5,3.5,28.0,862.5,676.38,504.93
2017,9,11,14,0,824.0,155.0,3.5,28.0,841.0,632.13,472.14
2017,9,11,14,15,815.0,153.0,3.45,28.0,811.5,584.4,435.91
2017,9,11,14,30,806.0,151.0,3.4,28.0,782.0,535.85,398.21
2017,9,11,14,45,773.0,158.5,3.4,28.0,740.0,483.96,357.21
2017,9,11,15,0,740.0,166.0,3.4,28.0,698.0,429.14,313.32
2017,9,11,15,15,722.5,161.5,3.35,28.0,655.0,376.33,269.9
2017,9,11,15,30,705.0,157.0,3.3,28.0,612.0,324.66,226.68
2017,9,11,15,45,690.0,148.5,3.25,28.0,564.5,271.71,182.34
2017,9,11,16,0,675.0,140.0,3.2,28.0,517.0,220.1,139.96
2017,9,11,16,15,645.0,133.0,3.0,27.5,464.5,169.42,102.08
2017,9,11,16,30,615.0,126.0,2.8,27.0,412.0,122.21,73.11
2017,9,11,16,45,581.5,115.5,2.6,26.5,358.0,77.08,59.74
2017,9,11,17,0,548.0,105.0,2.4,26.0,304.0,72.96,56.62
2017,9,11,17,15,492.5,93.5,2.1,25.0,249.0,66.64,51.59
2017,9,11,17,30,437.0,82.0,1.8,24.0,194.0,60.01,46.09
2017,9,11,17,45,362.5,66.5,1.5,23.5,143.5,49.85,37.2
2017,9,11,18,0,288.0,51.0,1.2,23.0,93.0,39.16,27.56
2017,9,11,18,15,176.5,31.5,1.2,22.0,53.5,24.61,13.8
2017,9,11,18,30,65.0,12.0,1.2,21.0,14.0,11.44,0.0
2017,9,11,18,45,32.5,6.0,1.2,20.5,7.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,12,6,15,58.5,7.5,1.55,15.0,9.5,0.0,0.0
2017,9,12,6,30,117.0,15.0,1.8,16.0,19.0,68.23,0.0
2017,9,12,6,45,250.0,31.0,2.05,17.0,62.0,194.62,146.47
2017,9,12,7,0,383.0,47.0,2.3,18.0,105.0,298.22,239.49
2017,9,12,7,15,465.5,58.5,2.35,18.5,159.5,378.94,308.67
2017,9,12,7,30,548.0,70.0,2.4,19.0,214.0,465.72,379.64
2017,9,12,7,45,603.0,78.0,2.5,20.0,271.5,534.77,433.06
2017,9,12,8,0,658.0,86.0,2.6,21.0,329.0,606.23,485.73
2017,9,12,8,15,695.0,92.0,2.6,22.0,385.5,663.4,524.22
2017,9,12,8,30,732.0,98.0,2.6,23.0,442.0,720.71,561.45
2017,9,12,8,45,756.5,103.5,2.6,24.0,495.5,766.82,589.54
2017,9,12,9,0,781.0,109.0,2.6,25.0,549.0,807.56,613.23
2017,9,12,9,15,800.5,112.5,2.6,25.5,598.5,844.08,634.79
2017,9,12,9,30,820.0,116.0,2.6,26.0,648.0,878.3,654.52
2017,9,12,9,45,830.0,121.0,2.65,26.5,690.5,903.05,668.15
2017,9,12,10,0,840.0,126.0,2.7,27.0,733.0,924.74,679.82
2017,9,12,10,15,850.0,128.5,2.7,27.0,769.5,940.45,688.57
2017,9,12,10,30,860.0,131.0,2.7,27.0,806.0,952.86,695.31
2017,9,12,10,45,863.0,135.5,2.7,27.5,834.0,957.51,695.78
2017,9,12,11,0,866.0,140.0,2.7,28.0,862.0,958.62,694.17
2017,9,12,11,15,870.5,141.0,2.7,28.0,882.5,946.97,685.85
2017,9,12,11,30,875.0,142.0,2.7,28.0,903.0,939.26,680.36
2017,9,12,11,45,876.5,143.5,2.7,28.5,915.0,925.98,670.0
2017,9,12,12,0,878.0,145.0,2.7,29.0,927.0,909.43,657.72
2017,9,12,12,15,878.5,145.5,2.65,29.0,930.5,887.92,643.26
2017,9,12,12,30,879.0,146.0,2.6,29.0,934.0,863.4,626.94
2017,9,12,12,45,877.5,145.5,2.6,29.5,929.0,833.49,606.26
2017,9,12,13,0,876.0,145.0,2.6,30.0,924.0,800.95,583.89
2017,9,12,13,15,872.5,144.0,2.55,30.0,910.0,764.03,559.32
2017,9,12,13,30,869.0,143.0,2.5,30.0,896.0,724.92,531.66
2017,9,12,13,45,863.0,141.5,2.45,30.5,874.0,681.1,499.27
2017,9,12,14,0,857.0,140.0,2.4,31.0,852.0,635.42,465.08
2017,9,12,14,15,849.0,138.0,2.3,31.0,821.5,586.81,428.85
2017,9,12,14,30,841.0,136.0,2.2,31.0,791.0,537.21,391.03
2017,9,12,14,45,821.0,137.0,2.15,31.0,751.5,483.99,349.82
2017,9,12,15,0,801.0,138.0,2.1,31.0,712.0,431.45,308.08
2017,9,12,15,15,785.0,134.5,2.0,30.5,668.0,377.46,264.77
2017,9,12,15,30,769.0,131.0,1.9,30.0,624.0,319.08,217.37
2017,9,12,15,45,745.0,127.0,1.85,30.0,574.0,264.22,172.17
2017,9,12,16,0,721.0,123.0,1.8,30.0,524.0,211.57,129.79
2017,9,12,16,15,691.5,117.0,1.65,29.5,470.0,159.19,91.35
2017,9,12,16,30,662.0,111.0,1.5,29.0,416.0,110.14,62.4
2017,9,12,16,45,609.0,106.0,1.35,29.0,358.5,69.93,53.13
2017,9,12,17,0,556.0,101.0,1.2,29.0,301.0,69.99,53.4
2017,9,12,17,15,499.0,89.5,1.15,28.0,245.5,64.42,49.05
2017,9,12,17,30,442.0,78.0,1.1,27.0,190.0,57.15,43.06
2017,9,12,17,45,342.0,64.0,1.05,26.0,137.0,48.01,35.19
2017,9,12,18,0,242.0,50.0,1.0,25.0,84.0,38.43,26.62
2017,9,12,18,15,121.0,30.0,1.05,24.5,47.0,24.72,13.27
2017,9,12,18,30,0.0,10.0,1.1,24.0,10.0,9.53,0.0
2017,9,12,18,45,0.0,5.0,1.15,23.5,5.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,5.5,1.4,17.5,5.5,0.0,0.0
2017,9,13,6,30,0.0,11.0,1.6,18.0,11.0,10.48,0.0
2017,9,13,6,45,94.5,33.5,1.85,18.5,47.5,106.71,77.36
2017,9,13,7,0,189.0,56.0,2.1,19.0,84.0,190.33,151.38
2017,9,13,7,15,253.0,77.0,2.05,19.5,132.0,260.54,211.36
2017,9,13,7,30,317.0,98.0,2.0,20.0,180.0,346.81,281.86
2017,9,13,7,45,403.5,101.5,2.0,20.5,232.5,420.62,340.92
2017,9,13,8,0,490.0,105.0,2.0,21.0,285.0,500.28,402.26
2017,9,13,8,15,475.0,129.5,2.1,22.0,327.5,533.73,424.35
2017,9,13,8,30,460.0,154.0,2.2,23.0,370.0,563.87,443.43
2017,9,13,8,45,368.5,197.0,2.3,24.0,382.5,535.96,417.88
2017,9,13,9,0,277.0,240.0,2.4,25.0,395.0,514.89,397.32
2017,9,13,9,15,321.5,254.0,2.35,25.5,449.5,571.8,437.43
2017,9,13,9,30,366.0,268.0,2.3,26.0,504.0,629.2,476.43
2017,9,13,9,45,323.5,299.5,2.25,27.0,519.0,627.66,470.14
2017,9,13,10,0,281.0,331.0,2.2,28.0,534.0,622.93,462.16
2017,9,13,10,15,295.0,346.5,2.1,28.5,569.0,650.04,478.64
2017,9,13,10,30,309.0,362.0,2.0,29.0,604.0,675.76,493.67
2017,9,13,10,45,326.5,372.5,1.9,29.5,636.5,697.82,506.19
2017,9,13,11,0,344.0,383.0,1.8,30.0,669.0,718.2,517.41
2017,9,13,11,15,307.0,404.0,1.75,30.0,664.5,697.69,501.47
2017,9,13,11,30,270.0,425.0,1.7,30.0,660.0,675.96,485.15
2017,9,13,11,45,308.0,421.5,1.65,30.5,692.5,695.62,497.54
2017,9,13,12,0,346.0,418.0,1.6,31.0,725.0,712.85,507.8
2017,9,13,12,15,381.0,402.0,1.55,31.0,741.5,712.86,507.89
2017,9,13,12,30,416.0,386.0,1.5,31.0,758.0,712.78,507.94
2017,9,13,12,45,536.0,328.0,1.5,31.5,805.0,735.32,524.19
2017,9,13,13,0,656.0,270.0,1.5,32.0,852.0,749.05,533.96
2017,9,13,13,15,651.5,268.0,1.55,32.0,838.5,715.13,511.35
2017,9,13,13,30,647.0,266.0,1.6,32.0,825.0,679.85,487.82
2017,9,13,13,45,644.5,260.0,1.65,32.5,804.5,641.19,460.65
2017,9,13,14,0,642.0,254.0,1.7,33.0,784.0,601.39,432.18
2017,9,13,14,15,631.0,249.0,1.75,32.5,755.0,556.83,401.4
2017,9,13,14,30,620.0,244.0,1.8,32.0,726.0,512.24,369.65
2017,9,13,14,45,592.0,245.0,1.9,32.0,687.0,465.53,334.9
2017,9,13,15,0,564.0,246.0,2.0,32.0,648.0,419.95,300.19
2017,9,13,15,15,502.0,244.0,2.05,31.5,585.0,362.62,257.5
2017,9,13,15,30,440.0,242.0,2.1,31.0,522.0,311.49,219.23
2017,9,13,15,45,387.0,233.0,2.2,31.0,465.0,269.88,187.78
2017,9,13,16,0,334.0,224.0,2.3,31.0,408.0,227.68,156.95
2017,9,13,16,15,390.0,197.0,2.25,30.5,391.0,190.83,127.77
2017,9,13,16,30,446.0,170.0,2.2,30.0,374.0,140.56,93.06
2017,9,13,16,45,424.5,150.5,2.2,29.5,324.0,102.64,80.14
2017,9,13,17,0,403.0,131.0,2.2,29.0,274.0,91.76,71.58
2017,9,13,17,15,350.0,113.5,2.05,28.0,221.5,81.61,63.5
2017,9,13,17,30,297.0,96.0,1.9,27.0,169.0,73.92,57.19
2017,9,13,17,45,241.5,73.5,1.8,26.0,122.5,57.78,43.38
2017,9,13,18,0,186.0,51.0,1.7,25.0,76.0,40.98,28.65
2017,9,13,18,15,93.0,29.0,1.7,24.5,41.5,23.89,12.08
2017,9,13,18,30,0.0,7.0,1.7,24.0,7.0,6.67,0.0
2017,9,13,18,45,0.0,3.5,1.7,23.5,3.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,6,15,13.5,5.5,2.25,19.5,6.0,0.0,0.0
2017,9,14,6,30,27.0,11.0,2.6,20.0,12.0,22.85,0.0
2017,9,14,6,45,115.0,34.5,3.0,21.0,50.0,119.47,85.75
2017,9,14,7,0,203.0,58.0,3.4,22.0,88.0,201.47,158.7
2017,9,14,7,15,279.0,76.5,3.55,22.5,137.5,285.93,230.02
2017,9,14,7,30,355.0,95.0,3.7,23.0,187.0,367.05,296.84
2017,9,14,7,45,429.5,104.0,3.85,23.5,242.0,440.87,355.95
2017,9,14,8,0,504.0,113.0,4.0,24.0,297.0,519.5,416.75
2017,9,14,8,15,544.5,122.5,4.0,24.5,350.5,576.98,458.92
2017,9,14,8,30,585.0,132.0,4.0,25.0,404.0,641.05,504.57
2017,9,14,8,45,624.5,135.5,4.0,25.5,457.0,693.05,540.07
2017,9,14,9,0,664.0,139.0,4.0,26.0,510.0,744.58,573.99
2017,9,14,9,15,686.0,144.5,4.05,26.5,557.5,782.42,597.74
2017,9,14,9,30,708.0,150.0,4.1,27.0,605.0,818.39,619.97
2017,9,14,9,45,728.0,152.0,4.15,28.0,648.0,846.44,635.26
2017,9,14,10,0,748.0,154.0,4.2,29.0,691.0,872.05,648.78
2017,9,14,10,15,760.5,157.5,4.2,29.5,727.0,889.78,657.98
2017,9,14,10,30,773.0,161.0,4.2,30.0,763.0,900.0,662.23
2017,9,14,10,45,782.0,163.0,4.25,30.5,791.5,907.04,664.76
2017,9,14,11,0,791.0,165.0,4.3,31.0,820.0,910.84,665.28
2017,9,14,11,15,796.5,166.5,4.3,31.0,840.5,907.65,662.41
2017,9,14,11,30,802.0,168.0,4.3,31.0,861.0,901.2,657.56
2017,9,14,11,45,808.5,167.0,4.3,31.5,874.0,889.9,648.33
2017,9,14,12,0,815.0,166.0,4.3,32.0,887.0,875.4,637.15
2017,9,14,12,15,815.5,166.5,4.25,32.0,890.5,854.13,622.66
2017,9,14,12,30,816.0,167.0,4.2,32.0,894.0,830.02,606.37
2017,9,14,12,45,814.0,166.5,4.2,32.5,888.5,800.29,585.34
2017,9,14,13,0,812.0,166.0,4.2,33.0,883.0,768.14,562.65
2017,9,14,13,15,808.0,165.0,4.2,33.0,869.5,731.86,537.13
2017,9,14,13,30,804.0,164.0,4.2,33.0,856.0,693.64,509.85
2017,9,14,13,45,796.5,163.0,4.2,33.0,833.5,651.44,479.27
2017,9,14,14,0,789.0,162.0,4.2,33.0,811.0,607.95,447.16
2017,9,14,14,15,779.5,159.5,4.15,33.0,781.5,561.01,411.78
2017,9,14,14,30,770.0,157.0,4.1,33.0,752.0,513.41,375.09
2017,9,14,14,45,751.5,156.5,4.1,33.0,714.0,458.98,332.74
2017,9,14,15,0,733.0,156.0,4.1,33.0,676.0,408.68,292.38
2017,9,14,15,15,716.0,152.0,4.05,32.5,633.0,356.99,250.67
2017,9,14,15,30,699.0,148.0,4.0,32.0,590.0,306.38,209.09
2017,9,14,15,45,676.0,142.0,4.0,32.0,542.0,254.14,166.15
2017,9,14,16,0,653.0,136.0,4.0,32.0,494.0,204.15,126.29
2017,9,14,16,15,622.0,129.0,3.85,31.5,442.0,154.97,91.1
2017,9,14,16,30,591.0,122.0,3.7,31.0,390.0,109.41,65.6
2017,9,14,16,45,549.0,113.0,3.55,30.5,336.0,76.14,58.04
2017,9,14,17,0,507.0,104.0,3.4,30.0,282.0,72.65,55.46
2017,9,14,17,15,449.0,92.0,3.1,29.0,229.0,65.96,50.16
2017,9,14,17,30,391.0,80.0,2.8,28.0,176.0,58.89,44.32
2017,9,14,17,45,308.0,64.0,2.55,27.5,127.0,48.24,35.07
2017,9,14,18,0,225.0,48.0,2.3,27.0,78.0,37.06,25.05
2017,9,14,18,15,125.5,27.5,2.45,26.5,43.0,21.57,9.57
2017,9,14,18,30,26.0,7.0,2.6,26.0,8.0,6.67,0.0
2017,9,14,18,45,13.0,3.5,2.8,25.5,4.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,15,6,15,10.5,5.5,2.4,20.5,5.5,0.0,0.0
2017,9,15,6,30,21.0,11.0,2.6,21.0,11.0,20.07,0.0
2017,9,15,6,45,102.0,34.5,2.8,21.5,48.0,113.33,80.19
2017,9,15,7,0,183.0,58.0,3.0,22.0,85.0,190.49,149.53
2017,9,15,7,15,258.5,78.0,3.1,22.5,134.0,265.01,212.94
2017,9,15,7,30,334.0,98.0,3.2,23.0,183.0,356.71,287.89
2017,9,15,7,45,402.5,109.5,3.35,23.5,237.5,428.49,345.16
2017,9,15,8,0,471.0,121.0,3.5,24.0,292.0,504.6,403.84
2017,9,15,8,15,513.0,131.0,3.45,24.5,345.5,562.44,446.14
2017,9,15,8,30,555.0,141.0,3.4,25.0,399.0,621.44,487.98
2017,9,15,8,45,597.0,144.5,3.4,25.5,451.5,679.12,527.86
2017,9,15,9,0,639.0,148.0,3.4,26.0,504.0,732.09,562.95
2017,9,15,9,15,662.0,154.0,3.35,26.5,551.5,770.72,586.73
2017,9,15,9,30,685.0,160.0,3.3,27.0,599.0,807.55,608.96
2017,9,15,9,45,712.5,159.0,3.3,27.5,643.5,838.54,627.15
2017,9,15,10,0,740.0,158.0,3.3,28.0,688.0,867.3,643.71
2017,9,15,10,15,752.5,161.5,3.25,28.0,724.0,884.82,653.65
2017,9,15,10,30,765.0,165.0,3.2,28.0,760.0,899.36,661.74
2017,9,15,10,45,778.5,164.5,3.2,28.5,789.5,903.1,661.77
2017,9,15,11,0,792.0,164.0,3.2,29.0,819.0,908.36,663.04
2017,9,15,11,15,798.0,165.5,3.2,29.5,839.5,905.54,659.1
2017,9,15,11,30,804.0,167.0,3.2,30.0,860.0,899.44,653.22
2017,9,15,11,45,821.0,159.5,3.2,30.5,875.5,890.8,645.85
2017,9,15,12,0,838.0,152.0,3.2,31.0,891.0,878.68,636.36
2017,9,15,12,15,838.5,152.0,3.15,31.0,894.5,856.54,621.39
2017,9,15,12,30,839.0,152.0,3.1,31.0,898.0,831.48,604.63
2017,9,15,12,45,837.5,152.0,3.1,31.5,892.5,802.07,584.11
2017,9,15,13,0,836.0,152.0,3.1,32.0,887.0,770.13,561.94
2017,9,15,13,15,832.5,151.0,3.05,32.0,873.0,733.46,536.5
2017,9,15,13,30,829.0,150.0,3.0,32.0,859.0,694.73,508.93
2017,9,15,13,45,822.5,148.5,2.95,32.0,837.0,651.79,477.94
2017,9,15,14,0,816.0,147.0,2.9,32.0,815.0,607.4,445.3
2017,9,15,14,15,807.0,144.5,2.85,32.0,785.0,559.57,409.48
2017,9,15,14,30,798.0,142.0,2.8,32.0,755.0,510.96,372.2
2017,9,15,14,45,786.0,139.0,2.8,32.0,718.0,460.06,332.41
2017,9,15,15,0,774.0,136.0,2.8,32.0,681.0,409.14,291.53
2017,9,15,15,15,757.0,132.5,2.8,31.5,637.5,356.36,248.95
2017,9,15,15,30,740.0,129.0,2.8,31.0,594.0,299.3,202.44
2017,9,15,15,45,718.0,124.0,2.85,31.0,545.5,245.95,158.43
2017,9,15,16,0,696.0,119.0,2.9,31.0,497.0,194.63,117.46
2017,9,15,16,15,666.0,113.0,2.85,30.5,444.5,143.98,81.44
2017,9,15,16,30,636.0,107.0,2.8,30.0,392.0,96.73,55.89
2017,9,15,16,45,595.5,99.5,2.75,30.0,338.0,65.79,49.56
2017,9,15,17,0,555.0,92.0,2.7,30.0,284.0,63.55,47.87
2017,9,15,17,15,495.5,82.0,2.5,29.0,230.0,58.95,44.27
2017,9,15,17,30,436.0,72.0,2.3,28.0,176.0,53.04,39.37
2017,9,15,17,45,350.0,57.5,2.1,27.0,126.5,43.35,30.99
2017,9,15,18,0,264.0,43.0,1.9,26.0,77.0,33.19,21.88
2017,9,15,18,15,132.0,21.5,2.0,25.5,38.5,16.76,5.52
2017,9,15,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,16,6,15,19.0,6.0,1.8,20.5,6.5,0.0,0.0
2017,9,16,6,30,38.0,12.0,2.1,21.0,13.0,28.72,0.0
2017,9,16,6,45,141.5,32.5,2.45,21.5,50.5,140.8,99.79
2017,9,16,7,0,245.0,53.0,2.8,22.0,88.0,227.07,178.6
2017,9,16,7,15,326.5,68.5,2.9,22.5,138.0,303.0,243.41
2017,9,16,7,30,408.0,84.0,3.0,23.0,188.0,385.85,311.47
2017,9,16,7,45,473.0,93.5,3.15,23.5,242.5,455.71,367.05
2017,9,16,8,0,538.0,103.0,3.3,24.0,297.0,534.45,427.24
2017,9,16,8,15,370.0,149.0,3.25,24.5,293.0,475.01,376.96
2017,9,16,8,30,202.0,195.0,3.2,25.0,289.0,381.46,300.54
2017,9,16,8,45,232.5,217.0,3.2,25.5,337.0,433.92,339.64
2017,9,16,9,0,263.0,239.0,3.2,26.0,385.0,500.25,387.32
2017,9,16,9,15,501.0,186.0,3.15,26.5,495.5,660.38,507.21
2017,9,16,9,30,739.0,133.0,3.1,27.0,606.0,822.66,619.25
2017,9,16,9,45,761.0,133.5,3.05,27.5,649.5,846.88,631.39
2017,9,16,10,0,783.0,134.0,3.0,28.0,693.0,873.27,645.94
2017,9,16,10,15,795.0,137.0,2.95,28.5,729.0,890.48,654.25
2017,9,16,10,30,807.0,140.0,2.9,29.0,765.0,904.57,660.6
2017,9,16,10,45,818.5,140.0,2.85,29.5,794.0,911.76,662.5
2017,9,16,11,0,830.0,140.0,2.8,30.0,823.0,915.64,662.41
2017,9,16,11,15,835.5,141.5,2.75,30.0,844.0,912.26,659.09
2017,9,16,11,30,841.0,143.0,2.7,30.0,865.0,905.51,653.78
2017,9,16,11,45,822.0,158.0,2.7,30.5,872.0,887.47,640.36
2017,9,16,12,0,803.0,173.0,2.7,31.0,879.0,866.45,625.23
2017,9,16,12,15,804.0,173.0,2.65,31.0,882.5,845.16,610.95
2017,9,16,12,30,805.0,173.0,2.6,31.0,886.0,821.05,594.88
2017,9,16,12,45,805.5,171.5,2.6,31.5,881.0,792.45,575.04
2017,9,16,13,0,806.0,170.0,2.6,32.0,876.0,761.35,553.09
2017,9,16,13,15,802.0,168.5,2.6,32.0,862.5,724.67,527.76
2017,9,16,13,30,798.0,167.0,2.6,32.0,849.0,686.1,500.7
2017,9,16,13,45,793.5,164.5,2.6,32.0,827.0,644.6,471.1
2017,9,16,14,0,789.0,162.0,2.6,32.0,805.0,601.6,439.77
2017,9,16,14,15,779.0,159.5,2.6,32.0,775.0,554.35,404.66
2017,9,16,14,30,769.0,157.0,2.6,32.0,745.0,506.5,368.21
2017,9,16,14,45,759.0,152.0,2.6,32.0,708.5,452.04,326.11
2017,9,16,15,0,749.0,147.0,2.6,32.0,672.0,401.0,285.31
2017,9,16,15,15,731.5,143.0,2.6,32.0,628.5,348.41,242.54
2017,9,16,15,30,714.0,139.0,2.6,32.0,585.0,296.94,200.04
2017,9,16,15,45,692.0,133.5,2.6,32.0,537.0,244.65,157.3
2017,9,16,16,0,670.0,128.0,2.6,32.0,489.0,194.46,117.75
2017,9,16,16,15,639.0,121.5,2.55,31.5,436.5,144.93,83.25
2017,9,16,16,30,608.0,115.0,2.5,31.0,384.0,98.99,59.34
2017,9,16,16,45,566.0,106.0,2.45,30.5,330.0,71.26,54.01
2017,9,16,17,0,524.0,97.0,2.4,30.0,276.0,68.03,51.61
2017,9,16,17,15,463.5,86.0,2.15,29.0,222.5,61.9,46.74
2017,9,16,17,30,403.0,75.0,1.9,28.0,169.0,55.42,41.35
2017,9,16,17,45,317.0,59.0,1.65,27.5,120.5,44.61,31.93
2017,9,16,18,0,231.0,43.0,1.4,27.0,72.0,33.27,21.75
2017,9,16,18,15,115.5,21.5,1.4,26.5,36.0,16.82,4.52
2017,9,16,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,15,0.0,6.0,1.05,20.5,6.0,0.0,0.0
2017,9,17,6,30,0.0,12.0,1.3,21.0,12.0,11.44,0.0
2017,9,17,6,45,98.0,31.5,1.55,21.5,45.5,106.24,73.32
2017,9,17,7,0,196.0,51.0,1.8,22.0,79.0,197.1,154.12
2017,9,17,7,15,253.5,70.5,1.9,22.5,124.0,261.77,209.21
2017,9,17,7,30,311.0,90.0,2.0,23.0,169.0,330.93,266.0
2017,9,17,7,45,368.5,101.5,2.15,23.5,217.5,394.02,316.31
2017,9,17,8,0,426.0,113.0,2.3,24.0,266.0,460.69,367.62
2017,9,17,8,15,551.0,108.5,2.35,24.5,340.5,567.55,448.05
2017,9,17,8,30,676.0,104.0,2.4,25.0,415.0,676.44,525.47
2017,9,17,8,45,706.5,109.0,2.45,25.5,468.0,724.68,556.34
2017,9,17,9,0,737.0,114.0,2.5,26.0,521.0,771.95,586.34
2017,9,17,9,15,757.5,118.0,2.45,26.5,569.0,808.08,607.47
2017,9,17,9,30,778.0,122.0,2.4,27.0,617.0,838.23,624.29
2017,9,17,9,45,792.0,125.5,2.4,28.0,659.5,863.75,636.98
2017,9,17,10,0,806.0,129.0,2.4,29.0,702.0,886.44,647.71
2017,9,17,10,15,817.5,131.5,2.35,29.0,738.0,902.74,656.43
2017,9,17,10,30,829.0,134.0,2.3,29.0,774.0,915.86,663.19
2017,9,17,10,45,837.0,136.0,2.3,29.5,803.0,921.93,664.63
2017,9,17,11,0,845.0,138.0,2.3,30.0,832.0,924.59,664.1
2017,9,17,11,15,850.5,139.0,2.25,30.0,852.0,920.51,660.27
2017,9,17,11,30,856.0,140.0,2.2,30.0,872.0,906.91,650.54
2017,9,17,11,45,860.5,139.5,2.2,30.5,884.5,894.23,640.8
2017,9,17,12,0,865.0,139.0,2.2,31.0,897.0,878.31,629.09
2017,9,17,12,15,865.5,139.0,2.15,31.0,900.0,856.33,614.45
2017,9,17,12,30,866.0,139.0,2.1,31.0,903.0,831.4,598.01
2017,9,17,12,45,864.0,138.5,2.1,31.5,897.0,801.23,577.42
2017,9,17,13,0,862.0,138.0,2.1,32.0,891.0,768.5,555.2
2017,9,17,13,15,858.0,137.0,2.1,32.0,876.5,731.51,530.5
2017,9,17,13,30,854.0,136.0,2.1,32.0,862.0,692.4,503.23
2017,9,17,13,45,848.5,134.5,2.1,32.0,839.5,649.97,473.12
2017,9,17,14,0,843.0,133.0,2.1,32.0,817.0,604.02,439.89
2017,9,17,14,15,834.5,131.0,2.1,32.0,786.5,555.72,404.11
2017,9,17,14,30,826.0,129.0,2.1,32.0,756.0,506.51,366.67
2017,9,17,14,45,815.0,125.5,2.1,32.0,719.0,454.28,325.99
2017,9,17,15,0,804.0,122.0,2.1,32.0,682.0,401.87,284.04
2017,9,17,15,15,788.0,118.5,2.15,32.0,638.5,347.91,240.09
2017,9,17,15,30,772.0,115.0,2.2,32.0,595.0,294.79,196.1
2017,9,17,15,45,752.5,110.5,2.25,32.0,546.0,241.2,152.07
2017,9,17,16,0,733.0,106.0,2.3,32.0,497.0,183.79,106.93
2017,9,17,16,15,703.5,101.0,2.3,31.5,444.5,132.09,71.27
2017,9,17,16,30,674.0,96.0,2.3,31.0,392.0,83.67,47.32
2017,9,17,16,45,635.0,88.5,2.3,30.5,337.0,58.01,43.01
2017,9,17,17,0,596.0,81.0,2.3,30.0,282.0,55.32,41.0
2017,9,17,17,15,535.5,72.5,2.05,29.0,227.5,51.55,38.05
2017,9,17,17,30,475.0,64.0,1.8,28.0,173.0,47.59,34.73
2017,9,17,17,45,383.5,51.0,1.6,27.5,123.0,39.21,27.37
2017,9,17,18,0,292.0,38.0,1.4,27.0,73.0,30.32,19.23
2017,9,17,18,15,146.0,19.0,1.45,26.5,36.5,14.87,2.1
2017,9,17,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,6.0,0.65,21.5,6.0,0.0,0.0
2017,9,18,6,30,0.0,12.0,0.7,22.0,12.0,11.44,0.0
2017,9,18,6,45,146.0,29.5,0.8,22.5,50.0,137.81,94.78
2017,9,18,7,0,292.0,47.0,0.9,23.0,88.0,243.7,189.39
2017,9,18,7,15,377.5,60.0,1.05,23.5,138.0,320.68,253.97
2017,9,18,7,30,463.0,73.0,1.2,24.0,188.0,408.66,324.48
2017,9,18,7,45,526.5,80.5,1.35,24.5,243.0,478.93,378.86
2017,9,18,8,0,590.0,88.0,1.5,25.0,298.0,552.19,433.4
2017,9,18,8,15,400.0,140.0,1.55,25.5,293.0,485.32,379.0
2017,9,18,8,30,210.0,192.0,1.6,26.0,288.0,383.4,298.14
2017,9,18,8,45,468.0,151.0,1.65,26.5,399.0,572.48,441.73
2017,9,18,9,0,726.0,110.0,1.7,27.0,510.0,756.17,568.95
2017,9,18,9,15,522.0,191.5,1.7,27.5,492.5,682.13,511.55
2017,9,18,9,30,318.0,273.0,1.7,28.0,475.0,588.46,439.49
2017,9,18,9,45,384.5,272.5,1.7,28.5,533.0,647.49,480.62
2017,9,18,10,0,451.0,272.0,1.7,29.0,591.0,719.33,527.94
2017,9,18,10,15,447.5,289.0,1.7,29.0,619.0,733.3,535.2
2017,9,18,10,30,444.0,306.0,1.7,29.0,647.0,744.89,541.42
2017,9,18,10,45,639.0,220.0,1.7,29.5,731.5,831.93,601.94
2017,9,18,11,0,834.0,134.0,1.7,30.0,816.0,907.78,648.27
2017,9,18,11,15,637.5,243.0,1.7,30.0,772.5,836.74,600.05
2017,9,18,11,30,441.0,352.0,1.7,30.0,729.0,756.05,541.89
2017,9,18,11,45,443.5,357.5,1.7,30.5,741.0,750.42,537.29
2017,9,18,12,0,446.0,363.0,1.7,31.0,753.0,742.75,530.72
2017,9,18,12,15,474.0,360.0,1.7,31.0,775.5,746.22,533.14
2017,9,18,12,30,502.0,357.0,1.7,31.0,798.0,746.64,533.42
2017,9,18,12,45,653.5,260.5,1.7,31.0,831.5,753.16,541.23
2017,9,18,13,0,805.0,164.0,1.7,31.0,865.0,748.98,541.44
2017,9,18,13,15,800.5,163.0,1.7,31.0,850.5,712.43,516.22
2017,9,18,13,30,796.0,162.0,1.7,31.0,836.0,674.0,489.54
2017,9,18,13,45,790.0,159.5,1.75,31.0,813.5,631.63,459.91
2017,9,18,14,0,784.0,157.0,1.8,31.0,791.0,587.89,428.55
2017,9,18,14,15,774.5,155.0,1.85,31.0,761.0,541.59,394.46
2017,9,18,14,30,765.0,153.0,1.9,31.0,731.0,494.65,358.9
2017,9,18,14,45,727.0,162.0,1.95,31.0,689.0,440.16,317.05
2017,9,18,15,0,689.0,171.0,2.0,31.0,647.0,391.85,278.82
2017,9,18,15,15,670.0,165.5,2.05,30.5,604.5,340.73,238.16
2017,9,18,15,30,651.0,160.0,2.1,30.0,562.0,291.05,197.93
2017,9,18,15,45,634.0,150.5,2.15,30.0,515.5,240.19,156.55
2017,9,18,16,0,617.0,141.0,2.2,30.0,469.0,190.99,118.06
2017,9,18,16,15,584.5,133.5,2.1,29.5,417.5,143.9,86.08
2017,9,18,16,30,552.0,126.0,2.0,29.0,366.0,101.01,65.24
2017,9,18,16,45,516.5,114.0,1.9,29.0,314.0,78.25,60.2
2017,9,18,17,0,481.0,102.0,1.8,29.0,262.0,71.93,55.1
2017,9,18,17,15,419.5,89.0,1.7,28.0,209.5,64.38,49.02
2017,9,18,17,30,358.0,76.0,1.6,27.0,157.0,56.43,42.33
2017,9,18,17,45,277.5,58.5,1.55,26.5,110.0,44.44,31.83
2017,9,18,18,0,197.0,41.0,1.5,26.0,63.0,31.84,20.43
2017,9,18,18,15,98.5,20.5,1.55,25.5,31.5,16.13,0.89
2017,9,18,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,9.5,4.5,2.75,23.0,5.0,0.0,0.0
2017,9,19,6,30,19.0,9.0,2.9,23.0,10.0,17.12,0.0
2017,9,19,6,45,113.0,30.5,3.05,23.5,45.0,111.51,74.6
2017,9,19,7,0,207.0,52.0,3.2,24.0,80.0,204.22,158.56
2017,9,19,7,15,290.0,68.0,3.35,24.0,128.5,279.31,222.91
2017,9,19,7,30,373.0,84.0,3.5,24.0,177.0,361.54,291.22
2017,9,19,7,45,441.5,93.5,3.65,24.5,230.5,431.8,347.52
2017,9,19,8,0,510.0,103.0,3.8,25.0,284.0,506.4,405.16
2017,9,19,8,15,552.0,111.5,3.85,25.0,337.0,569.19,452.27
2017,9,19,8,30,594.0,120.0,3.9,25.0,390.0,628.07,495.4
2017,9,19,8,45,633.0,123.0,3.95,25.5,442.5,678.45,529.77
2017,9,19,9,0,672.0,126.0,4.0,26.0,495.0,728.38,562.91
2017,9,19,9,15,694.0,130.5,4.0,26.5,541.5,764.71,585.59
2017,9,19,9,30,716.0,135.0,4.0,27.0,588.0,799.17,606.73
2017,9,19,9,45,739.5,135.5,4.0,27.5,631.0,828.19,623.88
2017,9,19,10,0,763.0,136.0,4.0,28.0,674.0,851.0,636.68
2017,9,19,10,15,528.5,239.0,3.95,28.0,621.0,752.06,564.02
2017,9,19,10,30,294.0,342.0,3.9,28.0,568.0,635.08,474.64
2017,9,19,10,45,280.0,368.5,3.85,28.5,589.5,645.21,479.71
2017,9,19,11,0,266.0,395.0,3.8,29.0,611.0,653.43,482.83
2017,9,19,11,15,282.5,402.0,3.75,29.0,637.0,667.29,492.0
2017,9,19,11,30,299.0,409.0,3.7,29.0,663.0,679.44,499.94
2017,9,19,11,45,395.5,381.0,3.7,29.5,722.0,724.41,531.89
2017,9,19,12,0,492.0,353.0,3.7,30.0,781.0,770.41,563.6
2017,9,19,12,15,482.5,356.5,3.65,30.0,778.0,748.06,547.26
2017,9,19,12,30,473.0,360.0,3.6,30.0,775.0,724.34,530.37
2017,9,19,12,45,471.5,357.0,3.55,30.0,768.5,699.69,513.04
2017,9,19,13,0,470.0,354.0,3.5,30.0,762.0,673.74,494.68
2017,9,19,13,15,651.0,244.5,3.45,30.0,798.5,678.53,501.46
2017,9,19,13,30,832.0,135.0,3.4,30.0,835.0,670.07,497.87
2017,9,19,13,45,568.0,257.0,3.4,30.0,729.5,576.0,426.51
2017,9,19,14,0,304.0,379.0,3.4,30.0,624.0,502.0,369.86
2017,9,19,14,15,552.5,253.5,3.35,29.5,677.5,504.36,373.6
2017,9,19,14,30,801.0,128.0,3.3,29.0,731.0,486.83,359.76
2017,9,19,14,45,519.0,224.5,3.3,29.0,607.5,402.43,295.77
2017,9,19,15,0,237.0,321.0,3.3,29.0,484.0,354.19,261.0
2017,9,19,15,15,394.0,255.5,3.15,29.0,505.5,329.5,238.16
2017,9,19,15,30,551.0,190.0,3.0,29.0,527.0,287.22,199.27
2017,9,19,15,45,368.0,211.0,2.9,29.0,428.0,238.25,165.87
2017,9,19,16,0,185.0,232.0,2.8,29.0,329.0,208.37,149.97
2017,9,19,16,15,176.0,206.5,2.55,28.5,291.0,174.12,125.61
2017,9,19,16,30,167.0,181.0,2.3,28.0,253.0,141.26,104.59
2017,9,19,16,45,156.5,156.5,2.05,28.0,216.5,119.59,94.83
2017,9,19,17,0,146.0,132.0,1.8,28.0,180.0,102.81,81.12
2017,9,19,17,15,125.5,108.0,1.75,27.5,143.5,85.7,67.01
2017,9,19,17,30,105.0,84.0,1.7,27.0,107.0,68.01,52.03
2017,9,19,17,45,73.5,60.5,1.65,26.5,74.5,50.06,36.47
2017,9,19,18,0,42.0,37.0,1.6,26.0,42.0,31.54,20.02
2017,9,19,18,15,21.0,18.5,1.65,25.5,21.0,16.24,0.0
2017,9,19,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
