Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,20,6,15,12.0,4.5,2.75,23.0,5.0,0.0,0.0
2017,9,20,6,30,24.0,9.0,2.9,23.0,10.0,19.33,0.0
2017,9,20,6,45,127.5,29.0,3.05,23.5,45.0,126.2,83.58
2017,9,20,7,0,231.0,49.0,3.2,24.0,80.0,212.82,165.25
2017,9,20,7,15,317.0,64.0,3.4,24.5,129.0,289.39,230.59
2017,9,20,7,30,403.0,79.0,3.6,25.0,178.0,373.34,299.7
2017,9,20,7,45,469.5,87.5,3.8,25.5,232.0,442.08,354.68
2017,9,20,8,0,536.0,96.0,4.0,26.0,286.0,520.5,414.95
2017,9,20,8,15,400.5,140.0,4.1,26.5,295.0,483.95,383.05
2017,9,20,8,30,265.0,184.0,4.2,27.0,304.0,428.21,336.36
2017,9,20,8,45,479.5,150.5,4.35,27.5,400.5,578.94,452.7
2017,9,20,9,0,694.0,117.0,4.5,28.0,497.0,734.39,565.03
2017,9,20,9,15,716.0,121.5,4.5,28.0,544.0,771.11,588.48
2017,9,20,9,30,738.0,126.0,4.5,28.0,591.0,805.9,611.02
2017,9,20,9,45,760.0,126.5,4.55,28.5,634.0,830.1,625.01
2017,9,20,10,0,782.0,127.0,4.6,29.0,677.0,855.98,640.19
2017,9,20,10,15,793.5,129.5,4.55,29.5,712.0,871.82,648.04
2017,9,20,10,30,805.0,132.0,4.5,30.0,747.0,884.57,653.91
2017,9,20,10,45,816.0,132.5,4.5,30.5,776.0,891.49,656.17
2017,9,20,11,0,827.0,133.0,4.5,31.0,805.0,895.11,656.38
2017,9,20,11,15,832.5,134.0,4.45,31.0,825.0,890.97,652.66
2017,9,20,11,30,838.0,135.0,4.4,31.0,845.0,877.76,643.06
2017,9,20,11,45,842.0,135.0,4.4,31.5,857.0,865.24,633.04
2017,9,20,12,0,846.0,135.0,4.4,32.0,869.0,849.54,621.03
2017,9,20,12,15,847.0,135.5,4.4,32.0,872.0,828.72,606.96
2017,9,20,12,30,848.0,136.0,4.4,32.0,875.0,804.98,590.98
2017,9,20,12,45,846.0,135.5,4.4,32.5,869.5,775.2,569.79
2017,9,20,13,0,844.0,135.0,4.4,33.0,864.0,742.93,546.95
2017,9,20,13,15,840.5,134.5,4.35,33.0,849.5,707.25,521.48
2017,9,20,13,30,837.0,134.0,4.3,33.0,835.0,669.46,493.89
2017,9,20,13,45,830.0,132.5,4.3,33.0,812.5,625.49,461.6
2017,9,20,14,0,823.0,131.0,4.3,33.0,790.0,580.51,427.87
2017,9,20,14,15,814.0,129.0,4.2,32.5,760.0,532.85,392.03
2017,9,20,14,30,805.0,127.0,4.1,32.0,730.0,484.4,354.57
2017,9,20,14,45,787.0,127.0,4.1,32.0,691.5,433.33,313.63
2017,9,20,15,0,769.0,127.0,4.1,32.0,653.0,382.83,272.2
2017,9,20,15,15,752.0,123.5,4.05,31.5,610.0,330.55,229.16
2017,9,20,15,30,735.0,120.0,4.0,31.0,567.0,274.2,182.61
2017,9,20,15,45,711.0,116.0,3.95,31.0,518.5,221.93,139.5
2017,9,20,16,0,687.0,112.0,3.9,31.0,470.0,171.93,100.53
2017,9,20,16,15,655.0,106.0,3.7,30.5,418.0,122.25,67.61
2017,9,20,16,30,623.0,100.0,3.5,30.0,366.0,76.22,47.54
2017,9,20,16,45,580.0,92.5,3.3,29.5,312.0,61.87,46.49
2017,9,20,17,0,537.0,85.0,3.1,29.0,258.0,59.36,44.61
2017,9,20,17,15,471.5,75.0,2.9,28.5,205.0,54.49,40.59
2017,9,20,17,30,406.0,65.0,2.7,28.0,152.0,48.34,35.29
2017,9,20,17,45,309.0,50.5,2.5,27.5,105.0,38.41,26.54
2017,9,20,18,0,212.0,36.0,2.3,27.0,58.0,28.02,16.9
2017,9,20,18,15,106.0,18.0,2.4,26.5,29.0,14.21,0.0
2017,9,20,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,21,6,15,0.0,4.0,2.4,23.0,4.0,0.0,0.0
2017,9,21,6,30,0.0,8.0,2.5,23.0,8.0,7.63,0.0
2017,9,21,6,45,112.0,28.5,2.6,23.5,43.5,106.46,68.4
2017,9,21,7,0,224.0,49.0,2.7,24.0,79.0,208.82,161.7
2017,9,21,7,15,313.0,63.5,2.8,24.0,128.0,285.87,227.7
2017,9,21,7,30,402.0,78.0,2.9,24.0,177.0,370.67,297.94
2017,9,21,7,45,480.5,84.5,3.05,24.5,232.0,449.16,360.45
2017,9,21,8,0,559.0,91.0,3.2,25.0,287.0,529.85,422.41
2017,9,21,8,15,402.5,138.0,3.3,25.0,291.5,482.16,382.62
2017,9,21,8,30,246.0,185.0,3.4,25.0,296.0,414.19,326.88
2017,9,21,8,45,483.5,146.5,3.5,25.5,398.0,576.25,452.76
2017,9,21,9,0,721.0,108.0,3.6,26.0,500.0,744.2,573.64
2017,9,21,9,15,742.0,112.0,3.6,26.5,547.5,776.25,592.25
2017,9,21,9,30,763.0,116.0,3.6,27.0,595.0,810.26,612.86
2017,9,21,9,45,783.0,117.0,3.6,27.5,637.5,837.66,628.7
2017,9,21,10,0,803.0,118.0,3.6,28.0,680.0,862.44,642.69
2017,9,21,10,15,814.5,120.0,3.6,28.0,715.5,877.86,651.62
2017,9,21,10,30,826.0,122.0,3.6,28.0,751.0,890.12,658.6
2017,9,21,10,45,837.0,122.0,3.6,28.5,779.5,889.87,656.01
2017,9,21,11,0,848.0,122.0,3.6,29.0,808.0,893.31,656.15
2017,9,21,11,15,853.0,123.5,3.6,29.5,828.5,889.58,651.63
2017,9,21,11,30,858.0,125.0,3.6,30.0,849.0,882.49,645.08
2017,9,21,11,45,857.0,128.0,3.65,30.5,859.5,868.37,634.28
2017,9,21,12,0,856.0,131.0,3.7,31.0,870.0,851.09,621.56
2017,9,21,12,15,857.0,131.0,3.7,31.0,873.0,829.56,607.11
2017,9,21,12,30,858.0,131.0,3.7,31.0,876.0,805.08,590.74
2017,9,21,12,45,856.0,131.0,3.75,31.0,870.0,775.47,571.13
2017,9,21,13,0,854.0,131.0,3.8,31.0,864.0,743.31,549.72
2017,9,21,13,15,552.0,271.0,3.8,31.0,742.0,629.28,464.46
2017,9,21,13,30,250.0,411.0,3.8,31.0,620.0,529.67,388.67
2017,9,21,13,45,539.5,270.0,3.85,31.5,704.5,565.79,417.89
2017,9,21,14,0,829.0,129.0,3.9,32.0,789.0,578.65,427.59
2017,9,21,14,15,514.5,245.0,3.95,31.5,649.5,472.88,348.63
2017,9,21,14,30,200.0,361.0,4.0,31.0,510.0,400.35,294.93
2017,9,21,14,45,469.0,252.0,4.05,31.0,577.0,399.34,292.09
2017,9,21,15,0,738.0,143.0,4.1,31.0,644.0,377.18,269.28
2017,9,21,15,15,491.0,206.5,4.1,30.5,530.5,311.15,221.2
2017,9,21,15,30,244.0,270.0,4.1,30.0,417.0,279.14,202.08
2017,9,21,15,45,443.5,198.5,4.15,30.0,438.0,232.88,158.48
2017,9,21,16,0,643.0,127.0,4.2,30.0,459.0,174.68,105.0
2017,9,21,16,15,608.5,120.0,4.1,29.5,407.0,126.7,73.75
2017,9,21,16,30,574.0,113.0,4.0,29.0,355.0,82.78,55.44
2017,9,21,16,45,523.0,105.0,3.95,29.0,301.5,72.27,55.32
2017,9,21,17,0,472.0,97.0,3.9,29.0,248.0,68.84,52.58
2017,9,21,17,15,403.0,85.0,3.55,28.5,195.5,61.88,46.81
2017,9,21,17,30,334.0,73.0,3.2,28.0,143.0,54.56,40.49
2017,9,21,17,45,234.0,55.5,2.85,27.5,97.5,42.42,29.81
2017,9,21,18,0,134.0,38.0,2.5,27.0,52.0,30.92,18.98
2017,9,21,18,15,67.0,19.0,2.45,26.5,26.0,15.82,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,7.0,4.5,2.0,22.0,4.5,0.0,0.0
2017,9,22,6,30,14.0,9.0,2.2,22.0,9.0,14.8,0.0
2017,9,22,6,45,124.0,28.0,2.4,22.5,43.5,121.27,77.01
2017,9,22,7,0,234.0,47.0,2.6,23.0,78.0,211.11,163.89
2017,9,22,7,15,326.0,61.0,2.75,23.5,127.0,289.56,230.99
2017,9,22,7,30,418.0,75.0,2.9,24.0,176.0,376.01,302.21
2017,9,22,7,45,486.5,83.0,3.05,24.5,230.0,450.4,361.41
2017,9,22,8,0,555.0,91.0,3.2,25.0,284.0,525.74,419.22
2017,9,22,8,15,412.5,136.0,3.25,25.5,293.0,486.27,385.11
2017,9,22,8,30,270.0,181.0,3.3,26.0,302.0,427.31,336.02
2017,9,22,8,45,196.5,211.0,3.4,26.5,305.0,395.28,308.66
2017,9,22,9,0,123.0,241.0,3.5,27.0,308.0,370.59,286.38
2017,9,22,9,15,179.0,262.5,3.5,27.5,369.5,441.14,339.1
2017,9,22,9,30,235.0,284.0,3.5,28.0,431.0,512.95,391.08
2017,9,22,9,45,512.5,203.0,3.55,28.5,552.5,691.69,524.32
2017,9,22,10,0,790.0,122.0,3.6,29.0,674.0,852.98,634.87
2017,9,22,10,15,469.0,246.5,3.6,29.0,579.0,701.86,524.58
2017,9,22,10,30,148.0,371.0,3.6,29.0,484.0,520.75,387.28
2017,9,22,10,45,216.0,378.5,3.65,29.5,549.5,584.79,434.0
2017,9,22,11,0,284.0,386.0,3.7,30.0,615.0,657.26,484.35
2017,9,22,11,15,149.0,326.0,3.75,30.0,447.0,460.14,342.13
2017,9,22,11,30,14.0,266.0,3.8,30.0,279.0,263.77,195.29
2017,9,22,11,45,154.5,341.5,3.85,30.5,475.5,468.63,348.47
2017,9,22,12,0,295.0,417.0,3.9,31.0,672.0,657.2,481.36
2017,9,22,12,15,549.0,289.5,3.9,31.0,764.5,733.14,539.1
2017,9,22,12,30,803.0,162.0,3.9,31.0,857.0,791.14,582.85
2017,9,22,12,45,591.0,273.0,3.95,31.5,783.0,707.13,519.37
2017,9,22,13,0,379.0,384.0,4.0,32.0,709.0,628.68,459.33
2017,9,22,13,15,589.5,269.0,4.0,32.0,764.0,650.36,478.68
2017,9,22,13,30,800.0,154.0,4.0,32.0,819.0,656.51,485.52
2017,9,22,13,45,799.5,148.5,4.05,32.0,797.5,614.56,454.54
2017,9,22,14,0,799.0,143.0,4.1,32.0,776.0,570.82,421.75
2017,9,22,14,15,429.0,237.0,4.1,31.5,575.5,420.44,310.95
2017,9,22,14,30,59.0,331.0,4.1,31.0,375.0,315.69,233.59
2017,9,22,14,45,411.0,229.0,4.15,31.0,509.0,354.96,260.41
2017,9,22,15,0,763.0,127.0,4.2,31.0,643.0,373.91,266.33
2017,9,22,15,15,745.0,123.5,4.2,30.5,599.5,321.74,222.96
2017,9,22,15,30,727.0,120.0,4.2,30.0,556.0,265.55,176.39
2017,9,22,15,45,705.0,115.0,4.25,30.0,507.5,213.5,133.44
2017,9,22,16,0,683.0,110.0,4.3,30.0,459.0,163.51,94.82
2017,9,22,16,15,650.0,104.0,4.25,29.5,407.0,114.26,63.28
2017,9,22,16,30,617.0,98.0,4.2,29.0,355.0,68.79,52.23
2017,9,22,16,45,570.5,90.5,4.2,29.0,301.5,60.89,45.81
2017,9,22,17,0,524.0,83.0,4.2,29.0,248.0,58.32,43.74
2017,9,22,17,15,455.0,73.0,3.9,28.0,195.5,53.36,39.71
2017,9,22,17,30,386.0,63.0,3.6,27.0,143.0,47.04,34.29
2017,9,22,17,45,282.5,48.5,3.35,26.5,97.0,37.03,25.39
2017,9,22,18,0,179.0,34.0,3.1,26.0,51.0,26.56,15.33
2017,9,22,18,15,89.5,17.0,2.95,25.5,25.5,16.2,0.0
2017,9,22,18,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,23,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,6,45,153.5,21.0,1.75,21.5,41.0,122.57,76.2
2017,9,23,7,0,307.0,42.0,2.0,22.0,82.0,242.66,189.06
2017,9,23,7,15,399.5,53.5,2.15,22.5,132.5,324.76,259.31
2017,9,23,7,30,492.0,65.0,2.3,23.0,183.0,412.85,331.62
2017,9,23,7,45,557.5,71.5,2.5,23.5,238.5,483.21,387.58
2017,9,23,8,0,623.0,78.0,2.7,24.0,294.0,556.74,443.81
2017,9,23,8,15,442.0,129.5,2.8,24.5,296.0,499.3,395.92
2017,9,23,8,30,261.0,181.0,2.9,25.0,298.0,419.82,330.77
2017,9,23,8,45,130.5,167.5,3.0,26.0,226.0,290.02,227.36
2017,9,23,9,0,0.0,154.0,3.1,27.0,154.0,148.41,112.29
2017,9,23,9,15,74.0,221.5,3.15,27.5,267.5,292.07,225.01
2017,9,23,9,30,148.0,289.0,3.2,28.0,381.0,443.14,337.71
2017,9,23,9,45,149.0,310.5,3.3,28.5,409.0,465.83,352.06
2017,9,23,10,0,150.0,332.0,3.4,29.0,437.0,487.61,366.17
2017,9,23,10,15,131.0,348.0,3.45,29.0,443.0,484.54,362.47
2017,9,23,10,30,112.0,364.0,3.5,29.0,449.0,469.26,350.28
2017,9,23,10,45,198.5,374.0,3.6,29.5,531.0,563.66,418.88
2017,9,23,11,0,285.0,384.0,3.7,30.0,613.0,655.02,483.03
2017,9,23,11,15,589.5,245.5,3.75,30.0,734.0,785.74,580.72
2017,9,23,11,30,894.0,107.0,3.8,30.0,855.0,889.69,651.88
2017,9,23,11,45,501.5,266.5,3.85,30.5,687.5,702.65,518.7
2017,9,23,12,0,109.0,426.0,3.9,31.0,520.0,499.47,365.63
2017,9,23,12,15,211.0,420.0,3.9,31.0,602.0,573.64,421.0
2017,9,23,12,30,313.0,414.0,3.9,31.0,684.0,639.48,468.32
2017,9,23,12,45,580.0,275.5,3.95,31.5,771.5,698.76,514.26
2017,9,23,13,0,847.0,137.0,4.0,32.0,859.0,736.99,544.27
2017,9,23,13,15,587.5,262.5,4.0,32.0,759.0,640.78,471.56
2017,9,23,13,30,328.0,388.0,4.0,32.0,659.0,557.3,408.07
2017,9,23,13,45,577.0,260.0,4.0,32.0,721.0,574.82,423.79
2017,9,23,14,0,826.0,132.0,4.0,32.0,783.0,572.63,423.03
2017,9,23,14,15,816.5,129.5,4.0,31.5,752.5,524.1,386.27
2017,9,23,14,30,807.0,127.0,4.0,31.0,722.0,474.84,348.04
2017,9,23,14,45,773.0,134.5,4.05,31.0,680.0,423.74,306.88
2017,9,23,15,0,739.0,142.0,4.1,31.0,638.0,370.09,263.19
2017,9,23,15,15,720.5,137.5,4.1,30.5,594.5,317.7,220.05
2017,9,23,15,30,702.0,133.0,4.1,30.0,551.0,266.58,177.56
2017,9,23,15,45,678.0,127.5,4.2,30.0,502.5,215.17,135.56
2017,9,23,16,0,654.0,122.0,4.3,30.0,454.0,166.13,98.21
2017,9,23,16,15,328.0,128.5,4.2,29.5,294.5,110.43,71.6
2017,9,23,16,30,2.0,135.0,4.1,29.0,135.0,118.36,93.46
2017,9,23,16,45,1.0,114.5,4.1,29.0,114.5,101.15,79.45
2017,9,23,17,0,0.0,94.0,4.1,29.0,94.0,83.8,65.11
2017,9,23,17,15,180.0,80.0,3.8,28.5,116.5,62.31,47.14
2017,9,23,17,30,360.0,66.0,3.5,28.0,139.0,49.47,36.14
2017,9,23,17,45,262.5,49.5,3.2,27.5,93.5,37.93,25.94
2017,9,23,18,0,165.0,33.0,2.9,27.0,48.0,25.83,14.35
2017,9,23,18,15,82.5,16.5,2.95,26.5,24.0,15.73,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,6,45,133.5,22.0,2.4,21.5,39.0,113.99,68.18
2017,9,24,7,0,267.0,44.0,2.7,22.0,78.0,223.91,174.22
2017,9,24,7,15,360.5,56.5,2.9,22.5,127.5,302.26,241.97
2017,9,24,7,30,454.0,69.0,3.1,23.0,177.0,392.5,316.62
2017,9,24,7,45,544.5,71.5,3.3,23.5,234.5,473.31,381.6
2017,9,24,8,0,635.0,74.0,3.5,24.0,292.0,558.7,447.71
2017,9,24,8,15,317.5,45.0,3.6,24.5,154.0,304.79,247.48
2017,9,24,8,30,0.0,16.0,3.7,25.0,16.0,14.84,6.49
2017,9,24,8,45,8.5,104.0,3.8,26.0,109.0,104.85,79.37
2017,9,24,9,0,17.0,192.0,3.9,27.0,202.0,202.64,155.68
2017,9,24,9,15,90.5,240.0,3.9,27.0,296.0,327.06,252.8
2017,9,24,9,30,164.0,288.0,3.9,27.0,390.0,455.39,349.45
2017,9,24,9,45,508.0,191.5,3.9,27.5,537.5,671.84,514.07
2017,9,24,10,0,852.0,95.0,3.9,28.0,685.0,865.83,647.99
2017,9,24,10,15,862.0,97.0,3.85,28.5,720.0,880.42,653.68
2017,9,24,10,30,872.0,99.0,3.8,29.0,755.0,891.74,658.46
2017,9,24,10,45,482.5,242.5,3.8,29.5,607.5,699.18,520.99
2017,9,24,11,0,93.0,386.0,3.8,30.0,460.0,466.68,344.87
2017,9,24,11,15,93.0,396.0,3.75,30.0,472.0,472.27,349.2
2017,9,24,11,30,93.0,406.0,3.7,30.0,484.0,477.35,352.28
2017,9,24,11,45,462.0,276.0,3.7,30.5,670.0,676.62,501.71
2017,9,24,12,0,831.0,146.0,3.7,31.0,856.0,840.08,615.82
2017,9,24,12,15,831.5,146.5,3.7,31.0,858.0,818.06,599.78
2017,9,24,12,30,832.0,147.0,3.7,31.0,860.0,793.14,583.07
2017,9,24,12,45,834.0,143.5,3.75,31.0,855.0,762.79,562.88
2017,9,24,13,0,836.0,140.0,3.8,31.0,850.0,729.8,540.22
2017,9,24,13,15,574.0,265.0,3.8,31.0,749.0,631.43,466.23
2017,9,24,13,30,312.0,390.0,3.8,31.0,648.0,547.34,402.13
2017,9,24,13,45,567.5,260.0,3.8,31.0,712.0,566.67,419.22
2017,9,24,14,0,823.0,130.0,3.8,31.0,776.0,565.7,419.27
2017,9,24,14,15,563.0,233.0,3.85,31.0,667.0,480.15,354.1
2017,9,24,14,30,303.0,336.0,3.9,31.0,558.0,418.7,307.82
2017,9,24,14,45,282.0,321.0,3.95,31.0,519.0,377.63,277.01
2017,9,24,15,0,261.0,306.0,4.0,31.0,480.0,338.55,247.33
2017,9,24,15,15,136.5,253.0,4.0,30.5,344.0,249.64,183.34
2017,9,24,15,30,12.0,200.0,4.0,30.0,208.0,181.14,135.4
2017,9,24,15,45,116.0,208.5,4.05,30.0,268.0,189.58,138.2
2017,9,24,16,0,220.0,217.0,4.1,30.0,328.0,196.26,139.46
2017,9,24,16,15,427.0,154.0,4.05,29.5,339.0,133.23,86.89
2017,9,24,16,30,634.0,91.0,4.0,29.0,350.0,58.7,43.81
2017,9,24,16,45,586.0,84.5,3.95,29.0,295.5,56.8,42.4
2017,9,24,17,0,538.0,78.0,3.9,29.0,241.0,54.81,40.8
2017,9,24,17,15,467.5,68.0,3.65,28.0,189.0,49.65,36.55
2017,9,24,17,30,397.0,58.0,3.4,27.0,137.0,44.21,31.83
2017,9,24,17,45,286.0,44.0,3.15,26.5,91.0,33.69,22.47
2017,9,24,18,0,175.0,30.0,2.9,26.0,45.0,23.48,12.2
2017,9,24,18,15,87.5,15.0,2.9,25.5,22.5,14.3,0.0
2017,9,24,18,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,123.5,21.5,2.25,21.5,37.0,107.56,61.48
2017,9,25,7,0,247.0,43.0,2.5,22.0,74.0,211.45,164.01
2017,9,25,7,15,341.5,56.0,2.6,22.0,122.5,289.96,232.2
2017,9,25,7,30,436.0,69.0,2.7,22.0,171.0,380.23,307.45
2017,9,25,7,45,511.0,74.5,2.85,22.5,225.5,453.47,366.47
2017,9,25,8,0,586.0,80.0,3.0,23.0,280.0,530.41,426.12
2017,9,25,8,15,360.5,134.5,3.1,23.5,264.0,443.38,354.27
2017,9,25,8,30,135.0,189.0,3.2,24.0,248.0,319.9,252.89
2017,9,25,8,45,188.0,210.5,3.3,24.5,304.5,386.83,304.8
2017,9,25,9,0,241.0,232.0,3.4,25.0,361.0,468.51,365.7
2017,9,25,9,15,137.5,239.5,3.4,25.0,314.5,378.28,293.91
2017,9,25,9,30,34.0,247.0,3.4,25.0,268.0,284.34,218.66
2017,9,25,9,45,111.0,288.0,3.45,25.5,363.5,406.6,312.41
2017,9,25,10,0,188.0,329.0,3.5,26.0,459.0,516.86,393.57
2017,9,25,10,15,271.5,331.0,3.5,26.0,529.5,601.53,455.36
2017,9,25,10,30,355.0,333.0,3.5,26.0,600.0,673.74,507.27
2017,9,25,10,45,302.0,361.0,3.5,26.5,593.5,650.89,487.26
2017,9,25,11,0,249.0,389.0,3.5,27.0,587.0,616.69,460.09
2017,9,25,11,15,200.5,403.5,3.55,27.0,565.5,582.1,433.95
2017,9,25,11,30,152.0,418.0,3.6,27.0,544.0,547.38,407.62
2017,9,25,11,45,303.0,383.5,3.65,27.5,640.0,639.62,476.03
2017,9,25,12,0,454.0,349.0,3.7,28.0,736.0,723.53,536.1
2017,9,25,12,15,259.0,374.0,3.7,28.0,595.0,570.56,424.19
2017,9,25,12,30,64.0,399.0,3.7,28.0,454.0,424.76,315.29
2017,9,25,12,45,171.5,405.5,3.75,28.0,551.5,506.59,377.25
2017,9,25,13,0,279.0,412.0,3.8,28.0,649.0,578.0,429.5
2017,9,25,13,15,229.5,411.5,3.8,28.0,604.0,528.43,392.77
2017,9,25,13,30,180.0,411.0,3.8,28.0,559.0,482.32,358.89
2017,9,25,13,45,136.5,392.5,3.8,28.0,503.0,428.15,319.24
2017,9,25,14,0,93.0,374.0,3.8,28.0,447.0,381.45,284.84
2017,9,25,14,15,122.5,363.5,3.75,28.0,455.5,374.53,279.95
2017,9,25,14,30,152.0,353.0,3.7,28.0,464.0,368.1,274.86
2017,9,25,14,45,130.5,331.0,3.7,28.0,422.5,329.54,246.06
2017,9,25,15,0,109.0,309.0,3.7,28.0,381.0,299.43,223.61
2017,9,25,15,15,70.5,269.5,3.6,27.5,315.0,248.36,186.19
2017,9,25,15,30,32.0,230.0,3.5,27.0,249.0,202.17,152.52
2017,9,25,15,45,73.5,224.0,3.45,27.0,262.5,199.07,148.82
2017,9,25,16,0,115.0,218.0,3.4,27.0,276.0,183.42,135.42
2017,9,25,16,15,99.5,192.0,3.2,26.5,238.0,159.96,119.54
2017,9,25,16,30,84.0,166.0,3.0,26.0,200.0,132.59,106.39
2017,9,25,16,45,71.0,142.0,2.8,26.0,168.0,115.04,92.05
2017,9,25,17,0,58.0,118.0,2.6,26.0,136.0,97.03,77.05
2017,9,25,17,15,172.0,93.5,2.4,25.5,130.0,71.89,55.83
2017,9,25,17,30,286.0,69.0,2.2,25.0,124.0,52.02,38.69
2017,9,25,17,45,191.5,49.5,2.0,25.0,81.0,38.1,26.24
2017,9,25,18,0,97.0,30.0,1.8,25.0,38.0,24.66,12.6
2017,9,25,18,15,48.5,15.0,1.9,24.5,19.0,14.3,0.0
2017,9,25,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,3.0,2.1,21.5,3.0,2.77,0.0
2017,9,26,7,0,0.0,6.0,2.3,22.0,6.0,5.55,0.0
2017,9,26,7,15,0.0,11.0,2.4,22.0,11.0,10.18,2.76
2017,9,26,7,30,0.0,16.0,2.5,22.0,16.0,14.82,6.71
2017,9,26,7,45,0.0,21.0,2.6,22.5,21.0,19.47,10.6
2017,9,26,8,0,0.0,26.0,2.7,23.0,26.0,24.12,14.41
2017,9,26,8,15,0.0,34.5,2.75,23.0,34.5,32.03,20.91
2017,9,26,8,30,0.0,43.0,2.8,23.0,43.0,39.95,27.33
2017,9,26,8,45,0.0,63.0,2.9,23.5,63.0,58.61,42.38
2017,9,26,9,0,0.0,83.0,3.0,24.0,83.0,77.31,57.21
2017,9,26,9,15,0.0,66.5,3.0,24.0,66.5,61.91,44.61
2017,9,26,9,30,0.0,50.0,3.0,24.0,50.0,46.53,32.08
2017,9,26,9,45,2.0,114.0,3.0,24.5,115.5,108.68,81.57
2017,9,26,10,0,4.0,178.0,3.0,25.0,181.0,172.97,131.49
2017,9,26,10,15,2.0,133.0,2.95,25.0,134.5,126.86,95.12
2017,9,26,10,30,0.0,88.0,2.9,25.0,88.0,82.12,59.78
2017,9,26,10,45,2.5,130.0,2.85,25.5,132.5,124.22,92.67
2017,9,26,11,0,5.0,172.0,2.8,26.0,177.0,166.49,125.04
2017,9,26,11,15,5.0,169.5,2.75,26.0,174.5,163.8,122.75
2017,9,26,11,30,5.0,167.0,2.7,26.0,172.0,161.14,120.58
2017,9,26,11,45,5.0,166.0,2.65,26.0,171.0,159.9,119.54
2017,9,26,12,0,5.0,165.0,2.6,26.0,170.0,158.64,118.51
2017,9,26,12,15,10.0,218.0,2.6,26.0,227.0,212.01,159.3
2017,9,26,12,30,15.0,271.0,2.6,26.0,284.0,264.53,198.77
2017,9,26,12,45,16.5,282.5,2.65,26.0,297.0,274.96,206.47
2017,9,26,13,0,18.0,294.0,2.7,26.0,310.0,285.03,214.03
2017,9,26,13,15,13.5,250.5,2.65,26.0,262.5,240.72,180.82
2017,9,26,13,30,9.0,207.0,2.6,26.0,215.0,197.14,147.97
2017,9,26,13,45,4.5,171.0,2.6,26.0,175.0,160.98,120.47
2017,9,26,14,0,0.0,135.0,2.6,26.0,135.0,125.33,93.08
2017,9,26,14,15,4.0,169.0,2.6,26.0,172.0,157.81,118.45
2017,9,26,14,30,8.0,203.0,2.6,26.0,209.0,189.0,142.57
2017,9,26,14,45,5.0,184.0,2.6,26.0,187.5,170.03,128.17
2017,9,26,15,0,2.0,165.0,2.6,26.0,166.0,151.49,114.17
2017,9,26,15,15,1.0,137.0,2.5,25.5,137.5,126.1,94.86
2017,9,26,15,30,0.0,109.0,2.4,25.0,109.0,100.84,75.4
2017,9,26,15,45,0.0,85.5,2.35,25.0,85.5,79.65,58.76
2017,9,26,16,0,0.0,62.0,2.3,25.0,62.0,57.68,41.29
2017,9,26,16,15,0.0,54.5,2.15,24.5,54.5,50.67,35.86
2017,9,26,16,30,0.0,47.0,2.0,24.0,47.0,43.67,31.98
2017,9,26,16,45,0.0,39.5,1.9,24.0,39.5,36.68,26.07
2017,9,26,17,0,0.0,32.0,1.8,24.0,32.0,29.69,20.09
2017,9,26,17,15,0.0,25.0,1.65,23.5,25.0,23.18,14.46
2017,9,26,17,30,0.0,18.0,1.5,23.0,18.0,16.68,8.73
2017,9,26,17,45,0.0,11.5,1.35,23.0,11.5,10.65,3.34
2017,9,26,18,0,0.0,5.0,1.2,23.0,5.0,4.62,0.0
2017,9,26,18,15,0.0,2.5,1.2,22.5,2.5,2.38,0.0
2017,9,26,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,12.0,2.25,21.0,12.0,11.12,0.62
2017,9,27,7,0,0.0,24.0,2.4,21.0,24.0,22.27,12.29
2017,9,27,7,15,0.0,41.0,2.4,21.0,41.0,38.26,25.97
2017,9,27,7,30,0.0,58.0,2.4,21.0,58.0,55.38,40.5
2017,9,27,7,45,0.0,76.5,2.45,21.5,76.5,73.92,55.88
2017,9,27,8,0,0.0,95.0,2.5,22.0,95.0,92.26,70.76
2017,9,27,8,15,0.0,115.5,2.5,22.0,115.5,112.64,87.15
2017,9,27,8,30,0.0,136.0,2.5,22.0,136.0,132.85,103.16
2017,9,27,8,45,0.0,142.5,2.5,22.5,142.5,137.98,106.65
2017,9,27,9,0,0.0,149.0,2.5,23.0,149.0,143.41,110.37
2017,9,27,9,15,3.5,169.0,2.45,23.0,171.0,165.83,127.84
2017,9,27,9,30,7.0,189.0,2.4,23.0,193.0,188.26,145.1
2017,9,27,9,45,19.5,231.0,2.4,23.5,244.0,241.06,185.66
2017,9,27,10,0,32.0,273.0,2.4,24.0,295.0,305.69,234.19
2017,9,27,10,15,19.0,232.5,2.35,24.0,246.0,239.82,183.13
2017,9,27,10,30,6.0,192.0,2.3,24.0,197.0,187.5,142.36
2017,9,27,10,45,44.0,283.5,2.3,24.5,319.0,319.85,243.57
2017,9,27,11,0,82.0,375.0,2.3,25.0,441.0,444.66,334.59
2017,9,27,11,15,44.0,278.0,2.3,25.0,314.0,309.39,233.75
2017,9,27,11,30,6.0,181.0,2.3,25.0,187.0,175.28,131.59
2017,9,27,11,45,23.0,271.5,2.3,25.5,291.5,280.34,211.45
2017,9,27,12,0,40.0,362.0,2.3,26.0,396.0,379.24,283.62
2017,9,27,12,15,20.0,238.0,2.3,26.0,255.0,241.49,181.13
2017,9,27,12,30,0.0,114.0,2.3,26.0,114.0,106.5,77.95
2017,9,27,12,45,6.5,184.0,2.3,26.5,190.0,176.29,131.81
2017,9,27,13,0,13.0,254.0,2.3,27.0,266.0,244.75,183.17
2017,9,27,13,15,11.0,235.0,2.3,26.5,245.0,224.84,168.43
2017,9,27,13,30,9.0,216.0,2.3,26.0,224.0,205.25,154.07
2017,9,27,13,45,6.5,194.0,2.3,26.0,199.5,182.96,137.25
2017,9,27,14,0,4.0,172.0,2.3,26.0,175.0,161.04,120.62
2017,9,27,14,15,46.0,254.0,2.25,26.0,287.0,249.38,188.25
2017,9,27,14,30,88.0,336.0,2.2,26.0,399.0,329.84,247.81
2017,9,27,14,45,44.5,247.0,2.2,26.0,278.5,233.8,176.0
2017,9,27,15,0,1.0,158.0,2.2,26.0,158.0,144.99,108.97
2017,9,27,15,15,12.0,186.5,2.1,25.5,193.5,171.58,130.01
2017,9,27,15,30,23.0,215.0,2.0,25.0,229.0,195.0,148.25
2017,9,27,15,45,71.5,214.0,1.9,25.0,250.5,190.3,142.83
2017,9,27,16,0,120.0,213.0,1.8,25.0,272.0,178.75,132.37
2017,9,27,16,15,116.0,188.0,1.65,24.5,239.5,149.38,111.74
2017,9,27,16,30,112.0,163.0,1.5,24.0,207.0,123.77,99.69
2017,9,27,16,45,101.0,138.5,1.4,24.0,174.0,107.2,86.07
2017,9,27,17,0,90.0,114.0,1.3,24.0,141.0,90.01,71.63
2017,9,27,17,15,72.5,90.5,1.2,23.5,109.0,72.85,57.03
2017,9,27,17,30,55.0,67.0,1.1,23.0,77.0,57.19,43.33
2017,9,27,17,45,27.5,44.5,1.0,23.0,49.5,38.84,26.92
2017,9,27,18,0,0.0,22.0,0.9,23.0,22.0,20.22,7.94
2017,9,27,18,15,0.0,11.0,1.0,23.0,11.0,10.48,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,5.0,2.7,20.5,5.0,4.62,0.0
2017,9,28,7,0,0.0,10.0,2.9,21.0,10.0,9.26,1.79
2017,9,28,7,15,0.0,17.5,3.0,21.0,17.5,16.21,7.76
2017,9,28,7,30,0.0,25.0,3.1,21.0,25.0,23.18,13.73
2017,9,28,7,45,0.0,33.5,3.25,21.5,33.5,31.09,20.35
2017,9,28,8,0,0.0,42.0,3.4,22.0,42.0,39.0,26.87
2017,9,28,8,15,0.0,35.0,3.4,22.0,35.0,32.49,21.39
2017,9,28,8,30,0.0,28.0,3.4,22.0,28.0,25.99,15.92
2017,9,28,8,45,0.0,44.0,3.45,22.5,44.0,40.89,28.07
2017,9,28,9,0,0.0,60.0,3.5,23.0,60.0,55.82,40.05
2017,9,28,9,15,0.0,110.0,3.4,23.5,110.5,103.39,78.12
2017,9,28,9,30,0.0,160.0,3.3,24.0,161.0,152.8,116.8
2017,9,28,9,45,1.0,164.0,3.25,24.5,165.5,157.01,119.5
2017,9,28,10,0,2.0,168.0,3.2,25.0,170.0,161.32,122.35
2017,9,28,10,15,6.0,194.0,3.1,25.0,199.0,190.01,144.44
2017,9,28,10,30,10.0,220.0,3.0,25.0,228.0,218.56,166.15
2017,9,28,10,45,11.0,231.0,2.9,25.5,240.0,229.5,173.81
2017,9,28,11,0,12.0,242.0,2.8,26.0,252.0,240.32,181.37
2017,9,28,11,15,30.0,302.5,2.75,26.0,327.5,321.73,242.57
2017,9,28,11,30,48.0,363.0,2.7,26.0,403.0,394.53,295.89
2017,9,28,11,45,44.0,361.5,2.65,26.5,398.5,385.76,288.19
2017,9,28,12,0,40.0,360.0,2.6,27.0,394.0,377.08,280.99
2017,9,28,12,15,42.0,364.5,2.6,27.0,400.5,378.95,282.3
2017,9,28,12,30,44.0,369.0,2.6,27.0,407.0,380.43,283.33
2017,9,28,12,45,56.5,380.5,2.65,27.5,428.5,395.56,294.04
2017,9,28,13,0,69.0,392.0,2.7,28.0,450.0,409.26,303.56
2017,9,28,13,15,82.5,392.0,2.75,28.0,460.0,411.84,305.7
2017,9,28,13,30,96.0,392.0,2.8,28.0,470.0,412.99,306.79
2017,9,28,13,45,99.5,381.0,2.85,28.0,460.0,397.49,295.68
2017,9,28,14,0,103.0,370.0,2.9,28.0,450.0,381.57,284.21
2017,9,28,14,15,88.0,348.5,2.95,27.5,414.5,347.72,259.97
2017,9,28,14,30,73.0,327.0,3.0,27.0,379.0,315.55,236.8
2017,9,28,14,45,36.5,233.5,3.1,27.0,259.5,219.4,165.02
2017,9,28,15,0,0.0,140.0,3.2,27.0,140.0,128.81,96.21
2017,9,28,15,15,14.5,181.0,3.2,26.5,189.5,167.47,126.55
2017,9,28,15,30,29.0,222.0,3.2,26.0,239.0,194.32,147.34
2017,9,28,15,45,35.0,207.5,3.25,26.0,226.0,179.18,135.6
2017,9,28,16,0,41.0,193.0,3.3,26.0,213.0,163.22,123.4
2017,9,28,16,15,38.0,170.5,3.15,25.5,187.5,140.71,106.97
2017,9,28,16,30,35.0,148.0,3.0,25.0,162.0,120.48,96.81
2017,9,28,16,45,28.0,126.0,2.85,25.0,136.0,103.97,83.17
2017,9,28,17,0,21.0,104.0,2.7,25.0,110.0,90.55,71.89
2017,9,28,17,15,10.5,81.5,2.5,24.5,84.5,71.65,55.79
2017,9,28,17,30,0.0,59.0,2.3,24.0,59.0,52.55,39.15
2017,9,28,17,45,0.0,37.5,2.15,23.5,37.5,34.01,22.71
2017,9,28,18,0,0.0,16.0,2.0,23.0,16.0,14.84,3.42
2017,9,28,18,15,0.0,8.0,2.1,22.5,8.0,7.63,0.0
2017,9,28,18,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,0.5,3.6,19.5,0.5,0.46,0.0
2017,9,29,7,0,0.0,1.0,3.6,20.0,1.0,0.92,0.0
2017,9,29,7,15,0.0,1.5,3.65,20.0,1.5,1.39,0.0
2017,9,29,7,30,0.0,2.0,3.7,20.0,2.0,1.85,0.0
2017,9,29,7,45,0.0,3.0,3.75,20.5,3.0,2.78,0.0
2017,9,29,8,0,0.0,4.0,3.8,21.0,4.0,3.7,0.0
2017,9,29,8,15,0.0,21.0,3.95,21.0,21.0,19.48,10.64
2017,9,29,8,30,0.0,38.0,4.1,21.0,38.0,35.3,23.73
2017,9,29,8,45,0.0,45.0,4.25,21.5,45.0,41.83,28.96
2017,9,29,9,0,0.0,52.0,4.4,22.0,52.0,48.36,34.13
2017,9,29,9,15,0.0,66.5,4.35,22.0,66.5,61.91,45.04
2017,9,29,9,30,0.0,81.0,4.3,22.0,81.0,75.47,55.87
2017,9,29,9,45,0.0,81.5,4.25,22.5,81.5,75.96,55.97
2017,9,29,10,0,0.0,82.0,4.2,23.0,82.0,76.45,56.1
2017,9,29,10,15,0.0,74.0,4.15,23.0,74.0,69.0,50.01
2017,9,29,10,30,0.0,66.0,4.1,23.0,66.0,61.54,43.94
2017,9,29,10,45,0.0,82.0,4.1,23.5,82.0,76.52,55.71
2017,9,29,11,0,0.0,98.0,4.1,24.0,98.0,91.58,67.43
2017,9,29,11,15,0.0,111.0,4.05,24.0,111.0,103.86,77.02
2017,9,29,11,30,0.0,124.0,4.0,24.0,124.0,116.11,86.55
2017,9,29,11,45,1.5,139.0,4.0,24.5,140.5,131.42,98.33
2017,9,29,12,0,3.0,154.0,4.0,25.0,157.0,146.59,109.91
2017,9,29,12,15,4.0,162.0,4.0,25.0,166.0,154.63,116.12
2017,9,29,12,30,5.0,170.0,4.0,25.0,175.0,162.53,122.24
2017,9,29,12,45,5.5,173.0,4.0,25.0,178.0,165.27,124.38
2017,9,29,13,0,6.0,176.0,4.0,25.0,181.0,167.93,126.47
2017,9,29,13,15,5.5,175.5,3.95,24.5,180.5,166.62,125.75
2017,9,29,13,30,5.0,175.0,3.9,24.0,180.0,165.33,125.07
2017,9,29,13,45,12.0,225.0,3.9,24.0,235.5,213.91,162.83
2017,9,29,14,0,19.0,275.0,3.9,24.0,291.0,260.42,198.56
2017,9,29,14,15,10.5,220.0,3.85,24.0,229.0,206.07,156.93
2017,9,29,14,30,2.0,165.0,3.8,24.0,167.0,152.62,115.71
2017,9,29,14,45,1.0,150.0,3.8,24.0,151.0,138.4,104.86
2017,9,29,15,0,0.0,135.0,3.8,24.0,135.0,124.36,94.06
2017,9,29,15,15,0.0,88.5,3.75,23.5,88.5,82.48,61.1
2017,9,29,15,30,0.0,42.0,3.7,23.0,42.0,39.06,26.27
2017,9,29,15,45,41.5,123.5,3.65,23.0,143.5,115.72,86.72
2017,9,29,16,0,83.0,205.0,3.6,23.0,245.0,174.77,132.61
2017,9,29,16,15,74.0,182.0,3.45,22.5,214.5,148.88,114.12
2017,9,29,16,30,65.0,159.0,3.3,22.0,184.0,127.26,103.77
2017,9,29,16,45,54.5,134.5,3.2,22.0,153.0,109.29,88.76
2017,9,29,17,0,44.0,110.0,3.1,22.0,122.0,90.85,73.04
2017,9,29,17,15,29.0,85.5,3.0,21.5,92.5,71.92,56.7
2017,9,29,17,30,14.0,61.0,2.9,21.0,63.0,53.91,40.77
2017,9,29,17,45,7.0,37.5,2.85,21.0,38.5,33.88,22.74
2017,9,29,18,0,0.0,14.0,2.8,21.0,14.0,12.98,1.25
2017,9,29,18,15,0.0,7.0,2.85,21.0,7.0,6.67,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,30,6,45,128.0,19.0,3.25,16.5,33.5,102.06,38.92
2017,9,30,7,0,256.0,38.0,3.4,17.0,67.0,207.21,162.19
2017,9,30,7,15,347.5,51.5,3.4,17.5,115.5,283.96,230.96
