Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,7,30,439.0,65.0,3.4,18.0,164.0,372.25,306.0
2017,9,30,7,45,509.5,72.5,3.45,18.5,218.0,443.85,365.14
2017,9,30,8,0,580.0,80.0,3.5,19.0,272.0,518.94,424.68
2017,9,30,8,15,621.5,86.5,3.5,19.5,325.0,574.91,466.98
2017,9,30,8,30,663.0,93.0,3.5,20.0,378.0,631.39,507.54
2017,9,30,8,45,699.0,96.0,3.5,21.0,430.0,679.35,539.33
2017,9,30,9,0,735.0,99.0,3.5,22.0,482.0,723.17,567.23
2017,9,30,9,15,756.0,102.5,3.45,22.5,528.5,757.9,588.9
2017,9,30,9,30,777.0,106.0,3.4,23.0,575.0,790.49,608.76
2017,9,30,9,45,796.0,107.5,3.35,23.5,617.0,816.68,623.89
2017,9,30,10,0,815.0,109.0,3.3,24.0,659.0,840.18,637.07
2017,9,30,10,15,826.0,111.0,3.25,24.5,694.0,854.35,643.8
2017,9,30,10,30,837.0,113.0,3.2,25.0,729.0,865.33,648.47
2017,9,30,10,45,846.5,114.0,3.2,25.5,756.5,864.67,645.67
2017,9,30,11,0,856.0,115.0,3.2,26.0,784.0,866.95,645.1
2017,9,30,11,15,861.0,116.0,3.2,26.0,803.5,861.97,641.02
2017,9,30,11,30,866.0,117.0,3.2,26.0,823.0,853.62,634.86
2017,9,30,11,45,859.0,123.5,3.2,26.5,831.0,837.43,622.31
2017,9,30,12,0,852.0,130.0,3.2,27.0,839.0,818.19,607.88
2017,9,30,12,15,852.0,130.0,3.2,27.0,841.5,795.39,592.34
2017,9,30,12,30,852.0,130.0,3.2,27.0,844.0,769.72,574.89
2017,9,30,12,45,850.5,129.5,3.2,27.0,837.0,739.74,554.46
2017,9,30,13,0,849.0,129.0,3.2,27.0,830.0,707.23,531.01
2017,9,30,13,15,845.0,128.0,3.15,27.0,815.0,670.25,503.63
2017,9,30,13,30,841.0,127.0,3.1,27.0,800.0,630.25,473.63
2017,9,30,13,45,833.5,126.0,3.1,27.0,776.0,586.58,440.51
2017,9,30,14,0,826.0,125.0,3.1,27.0,752.0,541.55,405.59
2017,9,30,14,15,816.0,123.0,3.05,27.0,721.0,493.33,367.31
2017,9,30,14,30,806.0,121.0,3.0,27.0,690.0,444.43,327.56
2017,9,30,14,45,779.0,124.0,3.0,27.0,649.5,393.05,285.22
2017,9,30,15,0,752.0,127.0,3.0,27.0,609.0,338.69,239.97
2017,9,30,15,15,733.0,123.0,2.9,27.0,565.0,286.44,195.66
2017,9,30,15,30,714.0,119.0,2.8,27.0,521.0,235.51,152.71
2017,9,30,15,45,690.0,113.5,2.75,27.0,473.0,184.2,111.54
2017,9,30,16,0,666.0,108.0,2.7,27.0,425.0,135.24,76.67
2017,9,30,16,15,630.5,101.5,2.45,26.5,373.0,87.68,52.19
2017,9,30,16,30,595.0,95.0,2.2,26.0,321.0,63.58,48.62
2017,9,30,16,45,547.5,85.5,2.0,25.5,268.0,59.4,45.31
2017,9,30,17,0,500.0,76.0,1.8,25.0,215.0,54.94,41.62
2017,9,30,17,15,425.5,64.5,1.6,24.0,163.5,48.36,35.99
2017,9,30,17,30,351.0,53.0,1.4,23.0,112.0,40.23,28.76
2017,9,30,17,45,244.0,36.5,1.25,22.5,70.0,28.26,17.81
2017,9,30,18,0,137.0,20.0,1.1,22.0,28.0,15.74,0.84
2017,9,30,18,15,68.5,10.0,1.1,21.5,14.0,9.53,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,157.0,17.0,1.2,17.5,35.0,114.99,36.88
2017,10,1,7,0,314.0,34.0,1.3,18.0,70.0,233.37,180.73
2017,10,1,7,15,408.5,45.5,1.35,18.5,119.5,313.33,251.38
2017,10,1,7,30,503.0,57.0,1.4,19.0,169.0,400.83,324.16
2017,10,1,7,45,563.5,64.5,1.5,19.5,223.0,467.82,378.08
2017,10,1,8,0,624.0,72.0,1.6,20.0,277.0,537.68,431.87
2017,10,1,8,15,664.5,78.0,1.55,20.5,331.0,593.56,471.86
2017,10,1,8,30,705.0,84.0,1.5,21.0,385.0,649.85,509.81
2017,10,1,8,45,733.5,88.0,1.5,22.0,436.5,690.98,535.01
2017,10,1,9,0,762.0,92.0,1.5,23.0,488.0,734.5,561.27
2017,10,1,9,15,782.5,95.5,1.45,23.5,535.0,769.26,581.44
2017,10,1,9,30,803.0,99.0,1.4,24.0,582.0,801.79,599.77
2017,10,1,9,45,817.5,102.0,1.4,24.5,623.5,826.13,612.94
2017,10,1,10,0,832.0,105.0,1.4,25.0,665.0,847.58,624.21
2017,10,1,10,15,843.0,107.0,1.4,25.5,700.0,855.44,626.61
2017,10,1,10,30,854.0,109.0,1.4,26.0,735.0,866.66,631.47
2017,10,1,10,45,860.5,111.5,1.4,26.5,762.0,871.19,632.06
2017,10,1,11,0,867.0,114.0,1.4,27.0,789.0,872.3,630.66
2017,10,1,11,15,872.0,115.0,1.45,27.0,808.0,867.14,627.25
2017,10,1,11,30,877.0,116.0,1.5,27.0,827.0,858.59,621.83
2017,10,1,11,45,879.0,117.0,1.55,27.5,837.5,844.17,611.52
2017,10,1,12,0,881.0,118.0,1.6,28.0,848.0,826.49,599.23
2017,10,1,12,15,881.0,118.0,1.65,28.0,850.0,803.12,584.46
2017,10,1,12,30,881.0,118.0,1.7,28.0,852.0,776.77,567.73
2017,10,1,12,45,878.0,118.5,1.75,28.0,845.0,745.88,547.89
2017,10,1,13,0,875.0,119.0,1.8,28.0,838.0,712.43,525.19
2017,10,1,13,15,870.5,118.0,1.85,28.0,822.5,674.26,498.3
2017,10,1,13,30,866.0,117.0,1.9,28.0,807.0,634.01,469.31
2017,10,1,13,45,858.5,116.5,1.95,28.0,783.0,590.59,437.29
2017,10,1,14,0,851.0,116.0,2.0,28.0,759.0,545.69,403.28
2017,10,1,14,15,841.0,114.0,2.0,28.0,727.5,493.65,363.04
2017,10,1,14,30,831.0,112.0,2.0,28.0,696.0,443.62,323.06
2017,10,1,14,45,816.5,110.0,2.05,28.0,657.0,391.45,280.52
2017,10,1,15,0,802.0,108.0,2.1,28.0,618.0,339.5,237.12
2017,10,1,15,15,784.0,105.0,2.05,28.0,573.5,286.27,192.16
2017,10,1,15,30,766.0,102.0,2.0,28.0,529.0,234.16,148.44
2017,10,1,15,45,740.0,98.0,2.0,28.0,479.5,181.42,106.63
2017,10,1,16,0,714.0,94.0,2.0,28.0,430.0,125.72,67.47
2017,10,1,16,15,679.5,88.5,1.85,27.5,377.5,76.39,43.48
2017,10,1,16,30,645.0,83.0,1.7,27.0,325.0,54.69,40.92
2017,10,1,16,45,594.5,76.0,1.6,26.5,271.0,52.09,38.92
2017,10,1,17,0,544.0,69.0,1.5,26.0,217.0,49.35,36.68
2017,10,1,17,15,468.0,58.5,1.35,25.0,165.0,43.38,31.57
2017,10,1,17,30,392.0,48.0,1.2,24.0,113.0,37.08,25.91
2017,10,1,17,45,272.5,33.5,1.1,23.5,70.0,26.55,16.18
2017,10,1,18,0,153.0,19.0,1.0,23.0,27.0,14.99,0.0
2017,10,1,18,15,76.5,9.5,1.0,22.5,13.5,9.05,0.0
2017,10,1,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,6,45,126.0,19.0,0.85,19.5,32.5,99.81,23.36
2017,10,2,7,0,252.0,38.0,0.9,20.0,65.0,204.61,156.14
2017,10,2,7,15,348.0,51.0,1.15,20.5,113.5,282.24,224.36
2017,10,2,7,30,444.0,64.0,1.4,21.0,162.0,371.85,298.73
2017,10,2,7,45,513.0,72.0,1.7,21.5,216.0,442.85,356.28
2017,10,2,8,0,582.0,80.0,2.0,22.0,270.0,517.21,414.36
2017,10,2,8,15,624.0,86.5,2.2,22.5,323.0,573.3,456.26
2017,10,2,8,30,666.0,93.0,2.4,23.0,376.0,629.89,496.77
2017,10,2,8,45,422.0,161.0,2.6,23.5,348.5,531.19,417.92
2017,10,2,9,0,178.0,229.0,2.8,24.0,321.0,397.9,311.15
2017,10,2,9,15,239.0,244.0,2.85,24.5,380.0,464.37,361.58
2017,10,2,9,30,300.0,259.0,2.9,25.0,439.0,544.73,419.88
2017,10,2,9,45,155.0,236.5,2.95,25.5,330.0,384.16,296.32
2017,10,2,10,0,10.0,214.0,3.0,26.0,221.0,214.27,162.58
2017,10,2,10,15,30.5,266.5,3.05,26.0,289.0,294.51,224.24
2017,10,2,10,30,51.0,319.0,3.1,26.0,357.0,365.29,276.97
2017,10,2,10,45,122.0,351.0,3.15,26.5,445.0,466.95,352.28
2017,10,2,11,0,193.0,383.0,3.2,27.0,533.0,555.88,416.19
2017,10,2,11,15,200.0,393.0,3.2,27.0,551.5,565.34,421.99
2017,10,2,11,30,207.0,403.0,3.2,27.0,570.0,573.62,427.39
2017,10,2,11,45,269.5,395.5,3.25,27.5,616.0,615.01,456.84
2017,10,2,12,0,332.0,388.0,3.3,28.0,662.0,645.98,478.47
2017,10,2,12,15,387.5,365.5,3.3,28.0,686.0,653.57,484.55
2017,10,2,12,30,443.0,343.0,3.3,28.0,710.0,660.24,489.88
2017,10,2,12,45,318.0,376.5,3.35,28.5,639.5,580.22,430.08
2017,10,2,13,0,193.0,410.0,3.4,29.0,569.0,508.18,375.92
2017,10,2,13,15,231.0,396.0,3.35,29.0,582.5,507.87,376.34
2017,10,2,13,30,269.0,382.0,3.3,29.0,596.0,502.71,372.71
2017,10,2,13,45,558.5,246.5,3.3,29.0,672.5,529.81,394.74
2017,10,2,14,0,848.0,111.0,3.3,29.0,749.0,536.18,398.93
2017,10,2,14,15,838.5,109.5,3.25,28.5,717.5,488.44,361.42
2017,10,2,14,30,829.0,108.0,3.2,28.0,686.0,435.69,319.39
2017,10,2,14,45,790.0,116.5,3.2,28.0,643.0,383.75,276.56
2017,10,2,15,0,751.0,125.0,3.2,28.0,600.0,330.0,231.92
2017,10,2,15,15,731.0,121.0,3.1,27.5,556.0,277.72,188.08
2017,10,2,15,30,711.0,117.0,3.0,27.0,512.0,226.88,145.73
2017,10,2,15,45,663.0,116.5,2.9,27.0,457.0,176.49,106.69
2017,10,2,16,0,615.0,116.0,2.8,27.0,402.0,131.25,76.53
2017,10,2,16,15,574.5,110.0,2.5,26.5,351.5,87.3,55.83
2017,10,2,16,30,534.0,104.0,2.2,26.0,301.0,71.48,55.34
2017,10,2,16,45,508.0,90.0,1.95,26.0,253.0,63.8,48.95
2017,10,2,17,0,482.0,76.0,1.7,26.0,205.0,55.58,41.96
2017,10,2,17,15,399.0,64.5,1.6,25.5,154.0,47.99,35.38
2017,10,2,17,30,316.0,53.0,1.5,25.0,103.0,40.43,28.55
2017,10,2,17,45,195.0,36.0,1.45,24.5,62.5,28.0,17.11
2017,10,2,18,0,74.0,19.0,1.4,24.0,22.0,15.87,0.0
2017,10,2,18,15,37.0,9.5,1.5,23.5,11.0,9.05,0.0
2017,10,2,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,6,45,135.0,17.5,1.15,21.5,32.0,100.76,14.22
2017,10,3,7,0,270.0,35.0,1.3,22.0,64.0,210.08,158.87
2017,10,3,7,15,371.0,46.0,1.45,22.5,111.5,290.87,229.67
2017,10,3,7,30,472.0,57.0,1.6,23.0,159.0,379.6,303.0
2017,10,3,7,45,548.0,62.0,1.75,23.5,213.5,451.82,360.94
2017,10,3,8,0,624.0,67.0,1.9,24.0,268.0,527.99,419.54
2017,10,3,8,15,663.5,72.0,1.95,24.0,320.5,581.54,459.03
2017,10,3,8,30,703.0,77.0,2.0,24.0,373.0,632.44,494.78
2017,10,3,8,45,395.0,150.0,2.15,24.5,320.0,496.31,388.86
2017,10,3,9,0,87.0,223.0,2.3,25.0,267.0,305.98,237.34
2017,10,3,9,15,93.5,246.0,2.4,25.5,298.0,335.36,259.31
2017,10,3,9,30,100.0,269.0,2.5,26.0,329.0,364.4,279.9
2017,10,3,9,45,50.5,214.0,2.65,26.5,244.5,259.26,198.4
2017,10,3,10,0,1.0,159.0,2.8,27.0,160.0,151.62,113.71
2017,10,3,10,15,1.5,160.0,2.9,27.0,161.0,152.64,114.47
2017,10,3,10,30,2.0,161.0,3.0,27.0,162.0,153.74,115.13
2017,10,3,10,45,63.5,269.5,3.1,27.5,318.5,321.26,243.57
2017,10,3,11,0,125.0,378.0,3.2,28.0,475.0,491.91,367.8
2017,10,3,11,15,80.5,356.5,3.25,28.0,419.5,418.26,312.51
2017,10,3,11,30,36.0,335.0,3.3,28.0,364.0,355.57,265.49
2017,10,3,11,45,64.0,367.5,3.35,28.5,420.0,406.82,303.08
2017,10,3,12,0,92.0,400.0,3.4,29.0,476.0,455.84,338.03
2017,10,3,12,15,58.5,358.5,3.4,29.0,407.0,384.7,285.7
2017,10,3,12,30,25.0,317.0,3.4,29.0,338.0,314.09,233.48
2017,10,3,12,45,178.0,348.5,3.45,29.0,494.0,452.52,337.97
2017,10,3,13,0,331.0,380.0,3.5,29.0,650.0,574.0,425.91
2017,10,3,13,15,172.0,316.0,3.55,29.0,456.5,398.99,297.95
2017,10,3,13,30,13.0,252.0,3.6,29.0,263.0,239.68,178.43
2017,10,3,13,45,419.5,182.5,3.65,29.0,496.5,394.84,298.56
2017,10,3,14,0,826.0,113.0,3.7,29.0,730.0,523.04,390.66
2017,10,3,14,15,816.0,111.0,3.75,28.5,699.0,472.15,350.34
2017,10,3,14,30,806.0,109.0,3.8,28.0,668.0,423.46,311.11
2017,10,3,14,45,554.0,192.5,3.85,28.0,566.5,355.63,259.36
2017,10,3,15,0,302.0,276.0,3.9,28.0,465.0,315.66,231.41
2017,10,3,15,15,175.0,252.0,3.9,27.5,359.5,250.55,184.79
2017,10,3,15,30,48.0,228.0,3.9,27.0,254.0,200.24,150.8
2017,10,3,15,45,42.0,204.5,3.95,27.0,226.0,175.56,132.28
2017,10,3,16,0,36.0,181.0,4.0,27.0,198.0,151.85,114.62
2017,10,3,16,15,282.0,141.0,3.85,26.5,246.5,109.46,79.08
2017,10,3,16,30,528.0,101.0,3.7,26.0,295.0,69.35,53.56
2017,10,3,16,45,470.0,92.0,3.55,26.0,243.0,65.31,50.26
2017,10,3,17,0,412.0,83.0,3.4,26.0,191.0,60.48,46.12
2017,10,3,17,15,327.5,69.5,3.2,25.5,142.5,51.87,38.64
2017,10,3,17,30,243.0,56.0,3.0,25.0,94.0,42.86,30.51
2017,10,3,17,45,121.5,37.5,2.8,25.0,56.5,30.53,18.85
2017,10,3,18,0,0.0,19.0,2.6,25.0,19.0,17.12,0.0
2017,10,3,18,15,0.0,9.5,2.6,24.5,9.5,9.05,0.0
2017,10,3,18,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,45,65.5,20.5,3.05,22.0,27.5,65.5,0.15
2017,10,4,7,0,131.0,41.0,3.1,22.0,55.0,136.6,101.85
2017,10,4,7,15,229.0,58.0,3.25,22.0,100.0,224.4,177.93
2017,10,4,7,30,327.0,75.0,3.4,22.0,145.0,310.92,251.17
2017,10,4,7,45,417.0,82.0,3.55,22.5,198.0,386.78,313.79
2017,10,4,8,0,507.0,89.0,3.7,23.0,251.0,473.63,382.72
2017,10,4,8,15,553.5,96.0,3.75,23.5,303.0,530.92,426.18
2017,10,4,8,30,600.0,103.0,3.8,24.0,355.0,589.03,468.96
2017,10,4,8,45,303.5,136.5,3.85,24.5,264.5,408.93,325.33
2017,10,4,9,0,7.0,170.0,3.9,25.0,174.0,171.52,131.9
2017,10,4,9,15,9.5,185.5,3.8,25.0,191.5,188.27,145.04
2017,10,4,9,30,12.0,201.0,3.7,25.0,209.0,205.05,157.72
2017,10,4,9,45,27.5,239.5,3.65,25.5,258.5,267.61,205.61
2017,10,4,10,0,43.0,278.0,3.6,26.0,308.0,320.23,244.83
2017,10,4,10,15,27.0,254.0,3.55,26.0,273.5,278.09,211.84
2017,10,4,10,30,11.0,230.0,3.5,26.0,239.0,229.22,173.84
2017,10,4,10,45,69.0,303.0,3.45,26.5,356.5,360.41,273.77
2017,10,4,11,0,127.0,376.0,3.4,27.0,474.0,491.02,368.93
2017,10,4,11,15,171.0,386.5,3.35,27.0,521.5,532.73,398.87
2017,10,4,11,30,215.0,397.0,3.3,27.0,569.0,572.47,427.39
2017,10,4,11,45,241.5,398.0,3.25,27.5,594.0,586.28,436.16
2017,10,4,12,0,268.0,399.0,3.2,28.0,619.0,603.19,447.04
2017,10,4,12,15,203.5,405.5,3.2,28.0,572.5,543.6,403.22
2017,10,4,12,30,139.0,412.0,3.2,28.0,526.0,491.42,364.65
2017,10,4,12,45,176.5,407.5,3.2,28.5,551.0,504.21,373.89
2017,10,4,13,0,214.0,403.0,3.2,29.0,576.0,514.08,380.54
2017,10,4,13,15,262.5,385.0,3.2,29.0,593.5,515.29,381.86
2017,10,4,13,30,311.0,367.0,3.2,29.0,611.0,512.11,379.72
2017,10,4,13,45,273.5,362.5,3.2,29.0,572.0,468.7,347.69
2017,10,4,14,0,236.0,358.0,3.2,29.0,533.0,431.24,319.94
2017,10,4,14,15,490.0,249.5,3.15,29.0,593.5,435.02,321.94
2017,10,4,14,30,744.0,141.0,3.1,29.0,654.0,418.45,305.46
2017,10,4,14,45,501.0,211.0,3.1,29.0,548.0,349.22,253.42
2017,10,4,15,0,258.0,281.0,3.1,29.0,442.0,304.64,222.64
2017,10,4,15,15,457.0,206.0,3.1,28.5,465.5,272.28,191.15
2017,10,4,15,30,656.0,131.0,3.1,28.0,489.0,221.25,142.49
2017,10,4,15,45,626.0,125.5,3.1,28.0,441.0,172.82,105.1
2017,10,4,16,0,596.0,120.0,3.1,28.0,393.0,127.57,75.22
2017,10,4,16,15,555.0,112.5,2.9,27.5,342.0,83.93,56.4
2017,10,4,16,30,514.0,105.0,2.7,27.0,291.0,72.91,56.35
2017,10,4,16,45,458.5,94.5,2.5,26.5,239.5,67.3,51.83
2017,10,4,17,0,403.0,84.0,2.3,26.0,188.0,61.4,46.88
2017,10,4,17,15,318.0,70.0,2.1,25.5,139.5,52.4,39.06
2017,10,4,17,30,233.0,56.0,1.9,25.0,91.0,42.99,30.56
2017,10,4,17,45,130.5,35.5,1.75,24.5,53.5,28.99,17.39
2017,10,4,18,0,28.0,15.0,1.6,24.0,16.0,14.3,0.0
2017,10,4,18,15,14.0,7.5,1.65,23.5,8.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,142.5,16.5,0.8,20.5,31.0,103.52,0.0
2017,10,5,7,0,285.0,33.0,0.9,21.0,62.0,214.34,161.01
2017,10,5,7,15,390.0,44.0,1.1,21.5,111.0,297.22,234.43
2017,10,5,7,30,495.0,55.0,1.3,22.0,160.0,388.48,309.94
2017,10,5,7,45,558.5,62.0,1.5,22.5,213.5,455.62,364.11
2017,10,5,8,0,622.0,69.0,1.7,23.0,267.0,525.82,418.42
2017,10,5,8,15,663.5,74.5,1.75,23.5,320.5,581.04,458.71
2017,10,5,8,30,705.0,80.0,1.8,24.0,374.0,636.71,496.93
2017,10,5,8,45,736.0,83.5,1.9,24.5,425.0,678.84,524.69
2017,10,5,9,0,767.0,87.0,2.0,25.0,476.0,723.22,553.56
2017,10,5,9,15,787.5,90.0,1.9,25.0,522.5,757.0,574.2
2017,10,5,9,30,808.0,93.0,1.8,25.0,569.0,788.54,593.02
2017,10,5,9,45,473.5,202.5,1.75,25.5,487.0,636.76,481.53
2017,10,5,10,0,139.0,312.0,1.7,26.0,405.0,450.63,339.15
2017,10,5,10,15,101.5,318.5,1.65,26.0,388.0,410.95,309.66
2017,10,5,10,30,64.0,325.0,1.6,26.0,371.0,382.38,287.18
2017,10,5,10,45,152.5,348.0,1.6,26.5,463.5,488.36,364.81
2017,10,5,11,0,241.0,371.0,1.6,27.0,556.0,581.76,430.19
2017,10,5,11,15,562.5,238.5,1.6,27.0,683.5,725.99,535.98
2017,10,5,11,30,884.0,106.0,1.6,27.0,811.0,840.86,613.39
2017,10,5,11,45,885.5,107.5,1.65,27.5,821.0,826.33,601.6
2017,10,5,12,0,887.0,109.0,1.7,28.0,831.0,808.53,589.11
2017,10,5,12,15,518.5,260.0,1.7,28.0,682.0,652.29,479.21
2017,10,5,12,30,150.0,411.0,1.7,28.0,533.0,497.82,364.67
2017,10,5,12,45,227.5,397.0,1.75,28.5,581.0,529.54,388.66
2017,10,5,13,0,305.0,383.0,1.8,29.0,629.0,556.29,407.37
2017,10,5,13,15,207.0,381.5,1.8,29.0,547.0,476.7,349.94
2017,10,5,13,30,109.0,380.0,1.8,29.0,465.0,406.17,298.91
2017,10,5,13,45,484.5,242.5,1.85,29.0,602.5,478.51,354.46
2017,10,5,14,0,860.0,105.0,1.9,29.0,740.0,526.01,387.25
2017,10,5,14,15,850.5,103.0,1.95,28.5,708.5,477.39,349.41
2017,10,5,14,30,841.0,101.0,2.0,28.0,677.0,427.93,310.21
2017,10,5,14,45,816.0,104.0,2.05,28.0,636.5,371.78,264.51
2017,10,5,15,0,791.0,107.0,2.1,28.0,596.0,321.22,222.09
2017,10,5,15,15,464.5,175.0,2.1,28.0,457.0,247.84,171.94
2017,10,5,15,30,138.0,243.0,2.1,28.0,318.0,220.09,161.28
2017,10,5,15,45,415.5,168.5,2.1,28.0,362.5,176.74,116.75
2017,10,5,16,0,693.0,94.0,2.1,28.0,407.0,111.43,59.7
2017,10,5,16,15,655.5,88.0,1.95,27.5,355.0,63.53,40.98
2017,10,5,16,30,618.0,82.0,1.8,27.0,303.0,54.95,41.19
2017,10,5,16,45,560.0,75.0,1.7,26.5,249.5,52.3,39.11
2017,10,5,17,0,502.0,68.0,1.6,26.0,196.0,49.57,36.82
2017,10,5,17,15,416.5,57.5,1.5,25.5,145.5,43.55,31.52
2017,10,5,17,30,331.0,47.0,1.4,25.0,95.0,36.04,24.68
2017,10,5,17,45,202.0,30.5,1.3,24.5,56.0,23.82,13.01
2017,10,5,18,0,73.0,14.0,1.2,24.0,17.0,13.34,0.0
2017,10,5,18,15,36.5,7.0,1.2,23.5,8.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,129.0,17.0,1.0,19.5,30.0,95.14,0.0
2017,10,6,7,0,258.0,34.0,1.1,20.0,60.0,200.26,150.26
2017,10,6,7,15,362.5,46.0,1.15,20.5,108.0,283.22,224.14
2017,10,6,7,30,467.0,58.0,1.2,21.0,156.0,374.01,299.31
2017,10,6,7,45,533.0,66.0,1.3,22.0,209.5,442.85,353.99
2017,10,6,8,0,599.0,74.0,1.4,23.0,263.0,514.89,408.52
2017,10,6,8,15,642.0,80.0,1.45,23.5,316.5,570.9,449.35
2017,10,6,8,30,685.0,86.0,1.5,24.0,370.0,627.45,488.5
2017,10,6,8,45,699.5,96.0,1.55,24.5,418.5,667.24,514.2
2017,10,6,9,0,714.0,106.0,1.6,25.0,467.0,705.07,538.11
2017,10,6,9,15,736.5,110.5,1.55,25.0,513.5,740.64,560.28
2017,10,6,9,30,759.0,115.0,1.5,25.0,560.0,770.61,578.31
2017,10,6,9,45,771.0,120.0,1.5,25.5,600.0,793.83,591.02
2017,10,6,10,0,783.0,125.0,1.5,26.0,640.0,814.19,601.81
2017,10,6,10,15,795.0,127.5,1.5,26.0,674.0,828.82,610.04
2017,10,6,10,30,807.0,130.0,1.5,26.0,708.0,840.33,616.35
2017,10,6,10,45,483.0,253.0,1.55,26.5,603.0,688.79,508.94
2017,10,6,11,0,159.0,376.0,1.6,27.0,498.0,516.92,381.46
2017,10,6,11,15,134.5,382.5,1.6,27.0,487.5,496.85,367.36
2017,10,6,11,30,110.0,389.0,1.6,27.0,477.0,469.57,347.21
2017,10,6,11,45,162.5,397.0,1.65,27.5,528.5,519.91,383.14
2017,10,6,12,0,215.0,405.0,1.7,28.0,580.0,560.22,411.02
2017,10,6,12,15,542.5,263.5,1.75,28.0,705.0,671.52,494.91
2017,10,6,12,30,870.0,122.0,1.8,28.0,830.0,754.63,555.62
2017,10,6,12,45,462.5,242.0,1.85,28.5,618.0,553.95,410.24
2017,10,6,13,0,55.0,362.0,1.9,29.0,406.0,369.68,272.02
2017,10,6,13,15,184.0,362.5,1.9,29.0,506.0,444.74,328.62
2017,10,6,13,30,313.0,363.0,1.9,29.0,606.0,506.87,372.97
2017,10,6,13,45,587.0,235.0,1.95,29.0,673.0,525.39,387.54
2017,10,6,14,0,861.0,107.0,2.0,29.0,740.0,524.53,385.95
2017,10,6,14,15,851.5,105.0,2.05,28.5,708.0,475.86,348.24
2017,10,6,14,30,842.0,103.0,2.1,28.0,676.0,422.04,305.78
2017,10,6,14,45,827.0,101.5,2.15,28.0,637.0,369.9,262.69
2017,10,6,15,0,812.0,100.0,2.2,28.0,598.0,318.01,218.88
2017,10,6,15,15,793.5,97.0,2.2,28.0,553.5,264.55,173.64
2017,10,6,15,30,775.0,94.0,2.2,28.0,509.0,212.25,130.18
2017,10,6,15,45,751.5,89.0,2.2,28.0,460.0,159.11,89.28
2017,10,6,16,0,728.0,84.0,2.2,28.0,411.0,108.2,56.85
2017,10,6,16,15,692.0,79.0,2.1,27.5,358.0,54.3,40.4
2017,10,6,16,30,656.0,74.0,2.0,27.0,305.0,49.16,36.3
2017,10,6,16,45,603.0,67.5,1.9,26.5,251.5,46.6,34.27
2017,10,6,17,0,550.0,61.0,1.8,26.0,198.0,43.95,32.02
2017,10,6,17,15,464.5,51.5,1.65,25.0,146.5,38.52,27.28
2017,10,6,17,30,379.0,42.0,1.5,24.0,95.0,32.85,22.05
2017,10,6,17,45,238.5,27.5,1.4,23.5,55.5,22.0,11.29
2017,10,6,18,0,98.0,13.0,1.3,23.0,16.0,12.39,0.0
2017,10,6,18,15,49.0,6.5,1.35,22.5,8.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,6,45,103.0,17.5,2.35,18.5,27.5,83.34,0.0
2017,10,7,7,0,206.0,35.0,2.7,19.0,55.0,175.31,131.38
2017,10,7,7,15,308.5,49.0,2.65,19.5,101.5,254.27,203.13
2017,10,7,7,30,411.0,63.0,2.6,20.0,148.0,344.97,279.76
2017,10,7,7,45,475.0,72.5,2.55,21.0,199.5,412.28,334.45
2017,10,7,8,0,539.0,82.0,2.5,22.0,251.0,482.61,388.9
2017,10,7,8,15,583.5,89.0,2.45,22.5,303.0,538.87,430.96
2017,10,7,8,30,628.0,96.0,2.4,23.0,355.0,595.81,471.98
2017,10,7,8,45,652.5,104.0,2.35,24.0,403.5,639.0,499.93
2017,10,7,9,0,677.0,112.0,2.3,25.0,452.0,680.93,525.95
2017,10,7,9,15,700.5,116.5,2.35,25.0,497.5,716.4,549.42
2017,10,7,9,30,724.0,121.0,2.4,25.0,543.0,749.97,571.4
2017,10,7,9,45,731.0,129.0,2.45,25.5,581.5,771.66,583.86
2017,10,7,10,0,738.0,137.0,2.5,26.0,620.0,790.44,594.4
2017,10,7,10,15,751.0,140.0,2.5,26.5,653.5,805.71,602.26
2017,10,7,10,30,764.0,143.0,2.5,27.0,687.0,814.68,605.94
2017,10,7,10,45,534.0,249.0,2.5,27.5,636.5,725.81,539.63
2017,10,7,11,0,304.0,355.0,2.5,28.0,586.0,625.19,462.71
2017,10,7,11,15,160.5,313.0,2.4,28.0,435.5,447.37,334.3
2017,10,7,11,30,17.0,271.0,2.3,28.0,285.0,270.11,201.23
2017,10,7,11,45,19.5,286.5,2.25,28.0,303.0,285.69,213.18
2017,10,7,12,0,22.0,302.0,2.2,28.0,321.0,300.87,224.2
2017,10,7,12,15,23.5,308.0,2.1,28.0,328.0,305.93,227.7
2017,10,7,12,30,25.0,314.0,2.0,28.0,335.0,310.72,231.05
2017,10,7,12,45,24.5,308.5,1.95,28.5,328.5,303.23,225.02
2017,10,7,13,0,24.0,303.0,1.9,29.0,322.0,295.75,219.11
2017,10,7,13,15,31.0,314.0,1.85,29.0,338.5,306.53,227.13
2017,10,7,13,30,38.0,325.0,1.8,29.0,355.0,316.22,234.24
2017,10,7,13,45,24.0,272.5,1.8,29.0,291.5,261.73,194.28
2017,10,7,14,0,10.0,220.0,1.8,29.0,228.0,206.33,153.31
2017,10,7,14,15,13.0,228.5,1.8,29.0,238.0,213.68,159.18
2017,10,7,14,30,16.0,237.0,1.8,29.0,248.0,220.29,164.31
2017,10,7,14,45,12.0,216.0,1.85,29.0,224.0,198.82,148.45
2017,10,7,15,0,8.0,195.0,1.9,29.0,200.0,177.93,133.02
2017,10,7,15,15,8.5,187.0,1.9,28.5,192.0,169.47,127.15
2017,10,7,15,30,9.0,179.0,1.9,28.0,184.0,160.79,121.05
2017,10,7,15,45,4.5,143.5,1.95,28.0,146.0,129.26,97.09
2017,10,7,16,0,0.0,108.0,2.0,28.0,108.0,98.32,73.26
2017,10,7,16,15,0.0,93.5,1.85,27.5,93.5,85.32,66.46
2017,10,7,16,30,0.0,79.0,1.7,27.0,79.0,72.57,56.07
2017,10,7,16,45,183.5,82.5,1.6,27.0,127.5,63.84,48.78
2017,10,7,17,0,367.0,86.0,1.5,27.0,176.0,63.4,48.32
2017,10,7,17,15,283.0,69.5,1.35,26.0,128.0,52.44,38.88
2017,10,7,17,30,199.0,53.0,1.2,25.0,80.0,42.47,29.88
2017,10,7,17,45,99.5,31.5,1.05,24.5,45.0,25.8,13.59
2017,10,7,18,0,0.0,10.0,0.9,24.0,10.0,9.53,0.0
2017,10,7,18,15,0.0,5.0,0.9,23.5,5.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,8,6,45,151.0,16.0,1.5,17.5,30.5,103.73,0.0
2017,10,8,7,0,302.0,32.0,1.6,18.0,61.0,219.54,164.39
2017,10,8,7,15,413.0,43.0,1.7,18.5,111.5,305.56,243.71
2017,10,8,7,30,524.0,54.0,1.8,19.0,162.0,400.37,323.47
2017,10,8,7,45,590.0,61.5,1.9,19.5,217.0,470.2,380.57
2017,10,8,8,0,656.0,69.0,2.0,20.0,272.0,543.17,437.52
2017,10,8,8,15,699.0,74.5,1.7,21.0,327.5,600.05,477.03
2017,10,8,8,30,742.0,80.0,1.4,22.0,383.0,653.84,510.56
2017,10,8,8,45,771.5,84.0,1.1,23.0,435.5,699.37,535.89
2017,10,8,9,0,801.0,88.0,0.8,24.0,488.0,743.53,558.26
2017,10,8,9,15,822.0,91.5,0.95,24.5,536.0,778.59,580.46
2017,10,8,9,30,843.0,95.0,1.1,25.0,584.0,811.27,600.97
2017,10,8,9,45,858.0,97.5,1.25,26.0,626.0,835.18,614.34
2017,10,8,10,0,873.0,100.0,1.4,27.0,668.0,849.95,621.72
2017,10,8,10,15,884.0,102.0,1.4,27.5,703.0,863.92,628.11
2017,10,8,10,30,895.0,104.0,1.4,28.0,738.0,874.54,632.43
2017,10,8,10,45,902.0,105.5,1.4,28.5,765.5,877.79,632.16
2017,10,8,11,0,909.0,107.0,1.4,29.0,793.0,877.52,629.87
2017,10,8,11,15,913.0,108.0,1.4,29.0,811.5,870.69,624.82
2017,10,8,11,30,917.0,109.0,1.4,29.0,830.0,860.34,617.74
2017,10,8,11,45,921.0,108.5,1.45,29.5,840.5,845.0,606.98
2017,10,8,12,0,925.0,108.0,1.5,30.0,851.0,826.24,594.15
2017,10,8,12,15,924.5,108.0,1.55,30.0,851.5,801.22,578.5
2017,10,8,12,30,924.0,108.0,1.6,30.0,852.0,773.13,560.83
2017,10,8,12,45,920.0,108.0,1.7,30.0,843.5,739.68,539.61
2017,10,8,13,0,916.0,108.0,1.8,30.0,835.0,703.64,514.99
2017,10,8,13,15,911.0,107.5,1.9,30.0,818.0,664.1,487.31
2017,10,8,13,30,906.0,107.0,2.0,30.0,801.0,622.41,457.3
2017,10,8,13,45,896.5,106.5,2.1,30.5,775.5,576.36,422.44
2017,10,8,14,0,887.0,106.0,2.2,31.0,750.0,528.93,385.66
2017,10,8,14,15,876.5,104.0,2.25,31.0,716.5,478.63,346.39
2017,10,8,14,30,866.0,102.0,2.3,31.0,683.0,427.55,305.35
2017,10,8,14,45,849.5,100.5,2.4,31.0,642.5,369.46,258.28
2017,10,8,15,0,833.0,99.0,2.5,31.0,602.0,316.08,213.7
2017,10,8,15,15,813.0,95.5,2.55,30.5,556.0,260.89,167.96
2017,10,8,15,30,793.0,92.0,2.6,30.0,510.0,207.02,124.18
2017,10,8,15,45,764.0,89.0,2.65,30.0,459.5,154.09,84.64
2017,10,8,16,0,735.0,86.0,2.7,30.0,409.0,98.77,50.67
2017,10,8,16,15,697.0,80.5,2.5,29.0,355.0,52.02,38.26
2017,10,8,16,30,659.0,75.0,2.3,28.0,301.0,50.42,37.23
2017,10,8,16,45,601.5,68.0,2.1,27.5,246.5,47.49,34.87
2017,10,8,17,0,544.0,61.0,1.9,27.0,192.0,44.45,32.27
2017,10,8,17,15,453.0,51.0,1.8,26.0,140.5,38.56,27.13
2017,10,8,17,30,362.0,41.0,1.7,25.0,89.0,32.43,21.44
2017,10,8,17,45,216.0,25.5,1.6,24.5,50.5,20.51,9.07
2017,10,8,18,0,70.0,10.0,1.5,24.0,12.0,9.53,0.0
2017,10,8,18,15,35.0,5.0,1.5,23.5,6.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,6,45,116.5,16.5,2.85,20.5,27.5,68.78,0.0
2017,10,9,7,0,233.0,33.0,3.1,21.0,55.0,185.35,136.13
2017,10,9,7,15,341.5,45.5,3.2,21.5,102.0,268.12,212.34
2017,10,9,7,30,450.0,58.0,3.3,22.0,149.0,360.05,290.07
2017,10,9,7,45,520.5,66.0,3.4,23.0,202.5,430.48,347.54
2017,10,9,8,0,591.0,74.0,3.5,24.0,256.0,504.38,405.12
2017,10,9,8,15,635.5,80.5,3.6,24.5,309.0,561.27,448.15
2017,10,9,8,30,680.0,87.0,3.7,25.0,362.0,618.78,489.92
2017,10,9,8,45,712.5,91.0,3.8,25.5,413.0,664.3,521.0
2017,10,9,9,0,745.0,95.0,3.9,26.0,464.0,705.55,548.36
2017,10,9,9,15,766.5,98.5,3.95,26.5,510.5,739.76,570.07
2017,10,9,9,30,788.0,102.0,4.0,27.0,557.0,771.77,589.98
2017,10,9,9,45,803.5,105.0,4.1,27.5,598.0,795.8,604.32
2017,10,9,10,0,819.0,108.0,4.2,28.0,639.0,817.0,616.7
2017,10,9,10,15,830.5,110.0,4.2,28.5,673.0,830.69,623.52
2017,10,9,10,30,842.0,112.0,4.2,29.0,707.0,841.17,628.26
2017,10,9,10,45,849.0,114.5,4.25,29.5,733.0,845.09,628.84
2017,10,9,11,0,856.0,117.0,4.3,30.0,759.0,840.43,623.76
2017,10,9,11,15,861.0,118.0,4.25,30.0,777.5,834.71,619.02
2017,10,9,11,30,866.0,119.0,4.2,30.0,796.0,825.66,612.16
2017,10,9,11,45,869.0,119.0,4.2,30.5,806.0,810.7,600.41
2017,10,9,12,0,872.0,119.0,4.2,31.0,816.0,792.54,586.66
2017,10,9,12,15,872.5,119.0,4.15,31.0,817.5,769.37,570.59
2017,10,9,12,30,873.0,119.0,4.1,31.0,819.0,743.26,552.57
2017,10,9,12,45,870.0,119.0,4.1,31.0,811.0,711.9,530.09
2017,10,9,13,0,867.0,119.0,4.1,31.0,803.0,678.06,505.17
2017,10,9,13,15,862.5,118.0,4.05,31.0,787.0,640.06,476.74
2017,10,9,13,30,858.0,117.0,4.0,31.0,771.0,600.02,446.3
2017,10,9,13,45,850.0,116.0,3.95,31.0,746.5,554.05,410.97
2017,10,9,14,0,842.0,115.0,3.9,31.0,722.0,508.26,374.89
2017,10,9,14,15,831.5,113.0,3.85,31.0,690.5,459.4,335.68
2017,10,9,14,30,821.0,111.0,3.8,31.0,659.0,409.92,295.03
2017,10,9,14,45,804.5,109.0,3.75,31.0,619.5,358.05,251.82
2017,10,9,15,0,788.0,107.0,3.7,31.0,580.0,306.67,208.38
2017,10,9,15,15,767.5,103.5,3.6,30.5,535.5,253.87,164.39
2017,10,9,15,30,747.0,100.0,3.5,30.0,491.0,202.53,122.68
2017,10,9,15,45,717.5,96.0,3.4,30.0,441.5,146.16,80.7
2017,10,9,16,0,688.0,92.0,3.3,30.0,392.0,97.59,52.2
2017,10,9,16,15,648.5,86.5,3.0,29.5,339.5,56.61,42.04
2017,10,9,16,30,609.0,81.0,2.7,29.0,287.0,55.27,41.14
2017,10,9,16,45,548.0,73.5,2.4,28.5,233.5,52.17,38.66
2017,10,9,17,0,487.0,66.0,2.1,28.0,180.0,48.98,35.94
2017,10,9,17,15,395.0,54.0,1.95,27.0,130.5,41.49,29.42
2017,10,9,17,30,303.0,42.0,1.8,26.0,81.0,32.43,21.26
2017,10,9,17,45,151.5,21.0,1.65,25.5,40.5,16.36,5.43
2017,10,9,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,11.5,6.6,13.0,11.5,10.96,0.0
2017,10,10,7,0,0.0,23.0,6.7,13.0,23.0,21.36,11.07
2017,10,10,7,15,0.0,44.5,6.75,13.0,44.5,44.77,31.97
2017,10,10,7,30,0.0,66.0,6.8,13.0,66.0,67.22,51.69
2017,10,10,7,45,7.0,87.5,6.9,13.5,90.0,93.32,74.34
2017,10,10,8,0,14.0,109.0,7.0,14.0,114.0,119.54,96.71
2017,10,10,8,15,19.0,131.0,6.95,14.0,138.5,145.15,118.31
2017,10,10,8,30,24.0,153.0,6.9,14.0,163.0,170.83,139.64
