Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,8,45,12.0,141.0,6.9,14.5,146.0,146.4,118.19
2017,10,10,9,0,0.0,129.0,6.9,15.0,129.0,123.38,98.01
2017,10,10,9,15,14.0,175.5,6.85,15.5,183.5,181.59,146.03
2017,10,10,9,30,28.0,222.0,6.8,16.0,238.0,251.24,202.34
2017,10,10,9,45,54.5,257.5,6.75,16.5,291.5,309.73,249.09
2017,10,10,10,0,81.0,293.0,6.7,17.0,345.0,367.95,294.8
2017,10,10,10,15,106.0,315.5,6.55,17.0,387.5,410.03,327.7
2017,10,10,10,30,131.0,338.0,6.4,17.0,430.0,461.72,367.62
2017,10,10,10,45,109.5,346.0,6.3,17.5,425.0,437.84,346.95
2017,10,10,11,0,88.0,354.0,6.2,18.0,420.0,424.03,334.32
2017,10,10,11,15,145.0,370.0,6.05,18.5,481.5,490.41,385.55
2017,10,10,11,30,202.0,386.0,5.9,19.0,543.0,545.53,427.08
2017,10,10,11,45,149.5,386.0,5.8,19.5,503.5,495.98,386.75
2017,10,10,12,0,97.0,386.0,5.7,20.0,464.0,443.1,344.3
2017,10,10,12,15,472.5,258.0,5.55,20.0,635.0,605.24,475.64
2017,10,10,12,30,848.0,130.0,5.4,20.0,806.0,734.0,576.41
2017,10,10,12,45,846.5,129.0,5.25,20.5,798.5,702.58,549.75
2017,10,10,13,0,845.0,128.0,5.1,21.0,791.0,668.67,521.8
2017,10,10,13,15,840.0,127.0,5.0,21.0,775.0,630.3,491.36
2017,10,10,13,30,835.0,126.0,4.9,21.0,759.0,590.02,458.96
2017,10,10,13,45,827.5,124.0,4.8,21.5,735.0,545.82,422.16
2017,10,10,14,0,820.0,122.0,4.7,22.0,711.0,500.34,383.75
2017,10,10,14,15,809.0,120.0,4.6,22.0,679.0,452.28,343.35
2017,10,10,14,30,798.0,118.0,4.5,22.0,647.0,403.7,301.67
2017,10,10,14,45,784.5,114.5,4.4,22.0,608.5,352.75,257.38
2017,10,10,15,0,771.0,111.0,4.3,22.0,570.0,302.03,212.75
2017,10,10,15,15,750.0,107.5,4.2,22.0,526.0,250.14,167.62
2017,10,10,15,30,729.0,104.0,4.1,22.0,482.0,194.62,121.14
2017,10,10,15,45,703.0,98.5,4.0,22.0,433.0,143.47,82.2
2017,10,10,16,0,677.0,93.0,3.9,22.0,384.0,94.89,53.24
2017,10,10,16,15,637.0,87.0,3.65,21.5,332.0,57.23,44.08
2017,10,10,16,30,597.0,81.0,3.4,21.0,280.0,55.52,42.82
2017,10,10,16,45,539.0,72.5,3.2,20.5,227.5,51.59,39.52
2017,10,10,17,0,481.0,64.0,3.0,20.0,175.0,47.48,35.9
2017,10,10,17,15,388.5,52.5,2.75,19.5,126.0,40.38,29.42
2017,10,10,17,30,296.0,41.0,2.5,19.0,77.0,31.72,21.28
2017,10,10,17,45,148.0,20.5,2.25,18.5,38.5,16.01,4.67
2017,10,10,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,11,6,45,118.5,15.0,3.4,12.5,25.5,67.71,0.0
2017,10,11,7,0,237.0,30.0,3.6,13.0,51.0,182.85,135.83
2017,10,11,7,15,343.5,42.5,3.75,13.5,97.5,264.02,215.18
2017,10,11,7,30,450.0,55.0,3.9,14.0,144.0,354.06,294.21
2017,10,11,7,45,516.0,63.5,4.1,14.5,196.0,421.67,352.42
2017,10,11,8,0,582.0,72.0,4.3,15.0,248.0,492.52,411.11
2017,10,11,8,15,626.0,78.0,4.25,15.5,300.0,547.76,454.61
2017,10,11,8,30,670.0,84.0,4.2,16.0,352.0,603.62,496.83
2017,10,11,8,45,701.5,88.5,4.2,16.5,402.5,648.42,528.56
2017,10,11,9,0,733.0,93.0,4.2,17.0,453.0,689.06,556.52
2017,10,11,9,15,755.0,96.5,4.05,17.5,498.5,723.17,578.56
2017,10,11,9,30,777.0,100.0,3.9,18.0,544.0,755.14,598.63
2017,10,11,9,45,793.0,103.0,3.8,18.5,584.0,779.23,612.86
2017,10,11,10,0,809.0,106.0,3.7,19.0,624.0,800.54,625.01
2017,10,11,10,15,820.5,108.0,3.55,19.5,658.0,814.01,631.27
2017,10,11,10,30,832.0,110.0,3.4,20.0,692.0,824.31,635.34
2017,10,11,10,45,839.5,112.0,3.3,20.5,718.0,828.0,635.11
2017,10,11,11,0,847.0,114.0,3.2,21.0,744.0,823.35,629.22
2017,10,11,11,15,852.0,115.0,3.05,21.5,762.0,817.64,622.55
2017,10,11,11,30,857.0,116.0,2.9,22.0,780.0,808.64,613.75
2017,10,11,11,45,845.0,125.0,2.8,22.5,786.5,794.6,601.93
2017,10,11,12,0,833.0,134.0,2.7,23.0,793.0,773.66,585.54
2017,10,11,12,15,833.0,134.0,2.6,23.0,794.0,750.1,568.62
2017,10,11,12,30,833.0,134.0,2.5,23.0,795.0,723.73,549.13
2017,10,11,12,45,830.5,133.5,2.4,23.5,787.5,692.51,524.62
2017,10,11,13,0,828.0,133.0,2.3,24.0,780.0,658.9,498.24
2017,10,11,13,15,823.0,132.0,2.15,24.0,764.0,621.11,469.24
2017,10,11,13,30,818.0,131.0,2.0,24.0,748.0,581.46,438.42
2017,10,11,13,45,810.5,129.0,1.95,24.5,724.0,537.95,403.84
2017,10,11,14,0,803.0,127.0,1.9,25.0,700.0,493.21,367.66
2017,10,11,14,15,792.0,124.5,1.85,25.0,668.0,445.52,329.2
2017,10,11,14,30,781.0,122.0,1.8,25.0,636.0,397.38,289.42
2017,10,11,14,45,741.5,129.0,1.8,25.0,593.5,343.5,245.13
2017,10,11,15,0,702.0,136.0,1.8,25.0,551.0,296.1,205.43
2017,10,11,15,15,679.5,131.0,1.8,25.0,507.5,245.88,163.42
2017,10,11,15,30,657.0,126.0,1.8,25.0,464.0,197.5,124.2
2017,10,11,15,45,631.5,118.0,1.8,25.0,416.0,148.49,88.12
2017,10,11,16,0,606.0,110.0,1.8,25.0,368.0,102.14,61.32
2017,10,11,16,15,563.5,102.0,1.65,24.5,317.0,69.22,53.71
2017,10,11,16,30,521.0,94.0,1.5,24.0,266.0,66.46,51.63
2017,10,11,16,45,467.5,82.5,1.35,23.5,215.5,59.65,45.92
2017,10,11,17,0,414.0,71.0,1.2,23.0,165.0,52.62,39.82
2017,10,11,17,15,325.0,56.5,1.1,22.0,117.5,42.82,31.15
2017,10,11,17,30,236.0,42.0,1.0,21.0,70.0,32.56,21.71
2017,10,11,17,45,118.0,21.0,0.95,20.5,35.0,16.45,3.76
2017,10,11,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,12,6,45,105.5,15.0,1.1,16.5,24.0,61.58,0.0
2017,10,12,7,0,211.0,30.0,1.2,17.0,48.0,169.01,121.29
2017,10,12,7,15,315.5,43.5,1.2,17.5,93.5,246.92,196.23
2017,10,12,7,30,420.0,57.0,1.2,18.0,139.0,337.55,272.74
2017,10,12,7,45,490.5,66.0,1.3,19.0,191.0,407.32,329.63
2017,10,12,8,0,561.0,75.0,1.4,20.0,243.0,480.62,386.65
2017,10,12,8,15,606.0,81.5,1.2,20.5,294.5,536.35,427.03
2017,10,12,8,30,651.0,88.0,1.0,21.0,346.0,592.76,465.7
2017,10,12,8,45,685.0,92.0,0.8,22.0,396.0,638.16,492.71
2017,10,12,9,0,719.0,96.0,0.6,23.0,446.0,682.75,517.36
2017,10,12,9,15,741.5,100.0,0.8,23.5,491.5,713.93,538.13
2017,10,12,9,30,764.0,104.0,1.0,24.0,537.0,746.51,559.77
2017,10,12,9,45,780.5,106.5,1.2,25.0,577.0,770.15,574.02
2017,10,12,10,0,797.0,109.0,1.4,26.0,617.0,791.06,586.36
2017,10,12,10,15,809.0,111.5,1.5,26.5,650.5,805.32,594.31
2017,10,12,10,30,821.0,114.0,1.6,27.0,684.0,816.43,600.3
2017,10,12,10,45,828.5,116.0,1.75,27.5,710.0,820.01,601.91
2017,10,12,11,0,836.0,118.0,1.9,28.0,736.0,820.27,601.43
2017,10,12,11,15,841.0,119.0,1.95,28.0,754.0,814.08,597.11
2017,10,12,11,30,846.0,120.0,2.0,28.0,772.0,800.5,588.05
2017,10,12,11,45,855.5,116.5,2.15,28.5,783.0,787.33,579.01
2017,10,12,12,0,865.0,113.0,2.3,29.0,794.0,770.86,567.73
2017,10,12,12,15,865.5,113.0,2.4,29.0,795.5,747.85,552.84
2017,10,12,12,30,866.0,113.0,2.5,29.0,797.0,721.93,535.92
2017,10,12,12,45,860.0,114.5,2.6,29.0,788.5,690.22,513.47
2017,10,12,13,0,854.0,116.0,2.7,29.0,780.0,656.21,488.94
2017,10,12,13,15,849.0,115.5,2.75,29.0,764.0,618.89,461.36
2017,10,12,13,30,844.0,115.0,2.8,29.0,748.0,579.6,431.72
2017,10,12,13,45,831.0,116.0,2.9,29.5,722.5,533.44,395.74
2017,10,12,14,0,818.0,117.0,3.0,30.0,697.0,488.02,359.45
2017,10,12,14,15,807.0,115.0,3.0,29.5,665.5,440.2,321.69
2017,10,12,14,30,796.0,113.0,3.0,29.0,634.0,391.88,282.41
2017,10,12,14,45,774.0,113.0,3.0,29.0,594.5,341.47,240.28
2017,10,12,15,0,752.0,113.0,3.0,29.0,555.0,292.18,198.57
2017,10,12,15,15,730.5,109.0,2.95,28.5,511.0,236.13,152.3
2017,10,12,15,30,709.0,105.0,2.9,28.0,467.0,186.12,112.08
2017,10,12,15,45,678.5,100.5,2.9,28.0,418.0,136.67,76.43
2017,10,12,16,0,648.0,96.0,2.9,28.0,369.0,90.33,51.28
2017,10,12,16,15,606.5,89.5,2.65,27.5,318.0,59.66,45.02
2017,10,12,16,30,565.0,83.0,2.4,27.0,267.0,57.65,43.54
2017,10,12,16,45,507.0,73.5,2.15,27.0,215.5,52.95,39.56
2017,10,12,17,0,449.0,64.0,1.9,27.0,164.0,48.02,35.22
2017,10,12,17,15,357.5,51.5,1.65,26.0,116.5,39.98,28.15
2017,10,12,17,30,266.0,39.0,1.4,25.0,69.0,30.27,19.28
2017,10,12,17,45,133.0,19.5,1.2,24.0,34.5,15.3,1.55
2017,10,12,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,45,114.5,14.5,1.3,19.5,24.0,64.85,0.0
2017,10,13,7,0,229.0,29.0,1.4,20.0,48.0,175.49,122.79
2017,10,13,7,15,338.0,42.0,1.55,20.5,94.5,258.46,203.03
2017,10,13,7,30,447.0,55.0,1.7,21.0,141.0,349.6,279.89
2017,10,13,7,45,530.5,61.0,1.85,22.0,195.0,424.46,340.79
2017,10,13,8,0,614.0,67.0,2.0,23.0,249.0,503.59,402.26
2017,10,13,8,15,657.5,73.0,2.15,23.5,302.0,559.12,444.11
2017,10,13,8,30,701.0,79.0,2.3,24.0,355.0,615.19,484.67
2017,10,13,8,45,740.5,80.0,2.45,25.0,407.0,659.18,513.61
2017,10,13,9,0,780.0,81.0,2.6,26.0,459.0,705.91,543.83
2017,10,13,9,15,801.0,84.0,2.7,26.5,505.0,739.33,564.85
2017,10,13,9,30,822.0,87.0,2.8,27.0,551.0,770.48,584.13
2017,10,13,9,45,839.0,88.5,2.9,27.5,592.0,794.08,598.07
2017,10,13,10,0,856.0,90.0,3.0,28.0,633.0,809.17,606.19
2017,10,13,10,15,866.5,92.0,3.0,28.0,667.0,822.31,613.77
2017,10,13,10,30,877.0,94.0,3.0,28.0,701.0,832.18,619.26
2017,10,13,10,45,884.5,95.0,3.05,28.5,727.0,835.12,619.26
2017,10,13,11,0,892.0,96.0,3.1,29.0,753.0,834.63,617.15
2017,10,13,11,15,896.5,97.0,3.1,29.0,771.0,828.24,612.18
2017,10,13,11,30,901.0,98.0,3.1,29.0,789.0,818.39,605.06
2017,10,13,11,45,900.0,100.0,3.1,29.5,798.0,801.87,592.39
2017,10,13,12,0,899.0,102.0,3.1,30.0,807.0,782.12,577.72
2017,10,13,12,15,899.0,102.0,3.1,30.0,807.5,758.05,561.36
2017,10,13,12,30,899.0,102.0,3.1,30.0,808.0,730.97,543.0
2017,10,13,12,45,897.0,101.5,3.1,30.5,800.5,699.2,519.16
2017,10,13,13,0,895.0,101.0,3.1,31.0,793.0,664.82,492.91
2017,10,13,13,15,890.5,100.0,3.1,31.0,776.5,626.01,464.1
2017,10,13,13,30,886.0,99.0,3.1,31.0,760.0,585.11,433.15
2017,10,13,13,45,879.0,97.5,3.1,31.0,735.0,540.55,398.82
2017,10,13,14,0,872.0,96.0,3.1,31.0,710.0,494.49,362.48
2017,10,13,14,15,862.0,94.5,3.05,31.0,678.0,445.87,323.2
2017,10,13,14,30,852.0,93.0,3.0,31.0,646.0,396.45,282.33
2017,10,13,14,45,819.0,98.0,3.0,31.0,603.5,339.67,235.68
2017,10,13,15,0,786.0,103.0,3.0,31.0,561.0,289.5,193.61
2017,10,13,15,15,765.5,99.5,2.95,30.5,516.5,237.24,150.36
2017,10,13,15,30,745.0,96.0,2.9,30.0,472.0,186.45,109.89
2017,10,13,15,45,715.5,91.5,2.85,30.0,422.5,130.48,69.89
2017,10,13,16,0,686.0,87.0,2.8,30.0,373.0,82.24,44.77
2017,10,13,16,15,645.0,81.0,2.55,29.5,321.0,53.48,39.46
2017,10,13,16,30,604.0,75.0,2.3,29.0,269.0,51.52,38.02
2017,10,13,16,45,545.5,67.0,2.05,28.5,217.0,47.79,34.94
2017,10,13,17,0,487.0,59.0,1.8,28.0,165.0,43.89,31.56
2017,10,13,17,15,391.5,47.5,1.6,27.0,116.5,36.57,25.13
2017,10,13,17,30,296.0,36.0,1.4,26.0,68.0,28.88,17.92
2017,10,13,17,45,148.0,18.0,1.25,25.0,34.0,14.14,0.0
2017,10,13,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,6,45,94.0,15.0,1.05,20.5,22.5,55.96,0.0
2017,10,14,7,0,188.0,30.0,1.1,21.0,45.0,155.9,106.19
2017,10,14,7,15,296.5,44.5,1.35,21.5,90.5,237.08,184.93
2017,10,14,7,30,405.0,59.0,1.6,22.0,136.0,328.34,261.65
2017,10,14,7,45,477.5,68.5,1.85,23.0,187.5,399.13,319.37
2017,10,14,8,0,550.0,78.0,2.1,24.0,239.0,473.46,377.45
2017,10,14,8,15,596.5,85.0,2.2,24.5,291.5,530.18,420.24
2017,10,14,8,30,643.0,92.0,2.3,25.0,344.0,587.63,462.12
2017,10,14,8,45,681.0,95.5,2.45,25.5,394.5,634.88,495.27
2017,10,14,9,0,719.0,99.0,2.6,26.0,445.0,681.47,526.66
2017,10,14,9,15,502.0,171.5,2.65,26.0,424.5,601.56,464.47
2017,10,14,9,30,285.0,244.0,2.7,26.0,404.0,503.76,387.58
2017,10,14,9,45,286.5,263.5,2.8,26.5,434.5,526.2,402.75
2017,10,14,10,0,288.0,283.0,2.9,27.0,465.0,547.12,416.05
2017,10,14,10,15,556.5,199.0,2.9,27.5,574.0,684.98,518.95
2017,10,14,10,30,825.0,115.0,2.9,28.0,683.0,814.52,607.86
2017,10,14,10,45,460.5,232.5,2.95,28.5,551.5,633.53,475.33
2017,10,14,11,0,96.0,350.0,3.0,29.0,420.0,425.13,316.74
2017,10,14,11,15,120.5,364.0,3.0,29.0,454.5,462.22,344.43
2017,10,14,11,30,145.0,378.0,3.0,29.0,489.0,489.23,363.71
2017,10,14,11,45,245.5,368.0,3.05,29.5,558.5,549.49,407.75
2017,10,14,12,0,346.0,358.0,3.1,30.0,628.0,610.07,450.71
2017,10,14,12,15,338.5,361.0,3.1,30.0,625.5,593.47,438.11
2017,10,14,12,30,331.0,364.0,3.1,30.0,623.0,576.0,425.3
2017,10,14,12,45,581.5,247.0,3.15,30.5,696.0,621.31,460.61
2017,10,14,13,0,832.0,130.0,3.2,31.0,769.0,648.23,481.15
2017,10,14,13,15,826.5,128.5,3.2,31.0,752.5,609.61,452.12
2017,10,14,13,30,821.0,127.0,3.2,31.0,736.0,569.18,421.54
2017,10,14,13,45,558.0,225.0,3.25,31.0,632.5,481.44,355.4
2017,10,14,14,0,295.0,323.0,3.3,31.0,529.0,414.68,305.36
2017,10,14,14,15,270.5,311.0,3.3,30.5,493.5,375.52,276.66
2017,10,14,14,30,246.0,299.0,3.3,30.0,458.0,342.77,252.27
2017,10,14,14,45,220.5,282.0,3.3,30.0,418.0,304.23,223.04
2017,10,14,15,0,195.0,265.0,3.3,30.0,378.0,268.21,195.76
2017,10,14,15,15,433.0,191.0,3.25,29.5,415.5,235.16,161.56
2017,10,14,15,30,671.0,117.0,3.2,29.0,453.0,184.18,111.67
2017,10,14,15,45,634.5,112.5,3.15,29.0,404.0,136.59,78.59
2017,10,14,16,0,598.0,108.0,3.1,29.0,355.0,92.91,56.61
2017,10,14,16,15,553.5,100.0,2.85,28.5,304.0,68.64,52.39
2017,10,14,16,30,509.0,92.0,2.6,28.0,253.0,65.8,50.24
2017,10,14,16,45,441.0,81.5,2.35,28.0,202.0,59.31,44.74
2017,10,14,17,0,373.0,71.0,2.1,28.0,151.0,52.98,39.18
2017,10,14,17,15,278.5,55.5,1.9,27.0,105.0,42.33,29.88
2017,10,14,17,30,184.0,40.0,1.7,26.0,59.0,31.21,19.65
2017,10,14,17,45,92.0,20.0,1.5,25.5,29.5,15.8,0.0
2017,10,14,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,15,6,45,49.0,15.0,3.85,21.0,19.0,35.89,0.0
2017,10,15,7,0,98.0,30.0,4.5,21.0,38.0,101.04,65.89
2017,10,15,7,15,193.0,49.5,5.05,20.5,80.0,189.06,148.23
2017,10,15,7,30,288.0,69.0,5.6,20.0,122.0,272.19,220.85
2017,10,15,7,45,379.5,78.5,6.15,20.0,173.5,347.31,285.85
2017,10,15,8,0,471.0,88.0,6.7,20.0,225.0,428.56,354.45
2017,10,15,8,15,520.5,96.5,6.75,19.5,276.0,489.83,405.25
2017,10,15,8,30,570.0,105.0,6.8,19.0,327.0,548.86,453.28
2017,10,15,8,45,285.0,103.5,6.9,19.0,214.5,344.88,285.16
2017,10,15,9,0,0.0,102.0,7.0,19.0,102.0,96.11,74.11
2017,10,15,9,15,0.0,105.5,6.9,19.0,105.5,99.21,76.51
2017,10,15,9,30,0.0,109.0,6.8,19.0,109.0,102.38,78.87
2017,10,15,9,45,0.0,117.5,6.75,19.5,117.5,110.48,85.08
2017,10,15,10,0,0.0,126.0,6.7,20.0,126.0,118.56,91.23
2017,10,15,10,15,16.5,201.5,6.6,20.5,212.5,206.06,161.49
2017,10,15,10,30,33.0,277.0,6.5,21.0,299.0,304.2,238.34
2017,10,15,10,45,34.5,286.5,6.45,21.5,311.0,312.58,243.84
2017,10,15,11,0,36.0,296.0,6.4,22.0,323.0,320.72,249.3
2017,10,15,11,15,43.0,316.0,6.35,22.0,349.0,343.56,266.71
2017,10,15,11,30,50.0,336.0,6.3,22.0,375.0,365.58,283.39
2017,10,15,11,45,53.0,338.5,6.3,22.5,379.5,366.47,283.33
2017,10,15,12,0,56.0,341.0,6.3,23.0,384.0,367.04,283.09
2017,10,15,12,15,467.5,224.0,6.2,23.0,587.0,559.06,437.93
2017,10,15,12,30,879.0,107.0,6.1,23.0,790.0,714.58,558.67
2017,10,15,12,45,876.0,107.0,6.05,23.5,782.0,683.16,532.19
2017,10,15,13,0,873.0,107.0,6.0,24.0,774.0,649.25,504.32
2017,10,15,13,15,869.0,106.0,5.95,24.0,758.0,611.5,474.19
2017,10,15,13,30,865.0,105.0,5.9,24.0,742.0,571.67,441.91
2017,10,15,13,45,856.5,104.0,5.9,24.0,717.5,527.68,405.86
2017,10,15,14,0,848.0,103.0,5.9,24.0,693.0,482.35,367.96
2017,10,15,14,15,838.0,101.5,5.85,24.0,661.5,431.03,324.56
2017,10,15,14,30,828.0,100.0,5.8,24.0,630.0,382.27,282.14
2017,10,15,14,45,804.0,101.0,5.8,24.0,590.0,330.87,237.27
2017,10,15,15,0,780.0,102.0,5.8,24.0,550.0,280.7,193.19
2017,10,15,15,15,706.0,112.5,5.7,23.5,493.0,224.98,147.64
2017,10,15,15,30,632.0,123.0,5.6,23.0,436.0,180.7,113.74
2017,10,15,15,45,528.5,130.5,5.6,23.0,374.0,139.74,87.88
2017,10,15,16,0,425.0,138.0,5.6,23.0,312.0,108.14,75.07
2017,10,15,16,15,520.0,104.5,5.35,22.5,287.5,72.58,57.17
2017,10,15,16,30,615.0,71.0,5.1,22.0,263.0,48.85,36.88
2017,10,15,16,45,561.0,62.5,4.95,22.0,211.5,44.55,33.13
2017,10,15,17,0,507.0,54.0,4.8,22.0,160.0,40.03,29.02
2017,10,15,17,15,407.0,43.0,4.55,21.0,112.0,32.95,22.61
2017,10,15,17,30,307.0,32.0,4.3,20.0,64.0,25.51,15.34
2017,10,15,17,45,153.5,16.0,4.05,19.5,32.0,12.69,0.0
2017,10,15,18,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,6,45,182.5,12.0,4.3,10.0,25.5,91.44,0.0
2017,10,16,7,0,365.0,24.0,4.4,10.0,51.0,231.41,159.4
2017,10,16,7,15,486.5,33.0,4.55,10.5,102.5,317.51,259.93
2017,10,16,7,30,608.0,42.0,4.7,11.0,154.0,416.45,348.94
2017,10,16,7,45,678.0,48.0,4.85,12.0,211.5,488.68,411.89
2017,10,16,8,0,748.0,54.0,5.0,13.0,269.0,563.9,474.19
2017,10,16,8,15,789.5,58.0,5.1,13.5,325.5,619.81,519.0
2017,10,16,8,30,831.0,62.0,5.2,14.0,382.0,675.68,560.95
2017,10,16,8,45,861.0,65.0,5.35,15.0,436.5,715.65,588.48
2017,10,16,9,0,891.0,68.0,5.5,16.0,491.0,759.79,618.59
2017,10,16,9,15,911.0,70.0,5.4,16.5,540.0,793.16,640.05
2017,10,16,9,30,931.0,72.0,5.3,17.0,589.0,823.97,659.27
2017,10,16,9,45,946.0,74.0,5.2,17.5,632.5,847.92,673.2
2017,10,16,10,0,961.0,76.0,5.1,18.0,676.0,868.63,684.68
2017,10,16,10,15,971.5,77.5,5.0,18.5,712.0,881.68,690.59
2017,10,16,10,30,982.0,79.0,4.9,19.0,748.0,891.08,694.0
2017,10,16,10,45,989.5,80.0,4.85,19.5,776.0,893.74,693.05
2017,10,16,11,0,997.0,81.0,4.8,20.0,804.0,892.59,689.62
2017,10,16,11,15,1001.5,81.5,4.7,20.5,823.5,884.65,681.25
2017,10,16,11,30,1006.0,82.0,4.6,21.0,843.0,872.91,670.44
2017,10,16,11,45,1008.5,82.5,4.55,21.5,853.0,855.84,656.44
2017,10,16,12,0,1011.0,83.0,4.5,22.0,863.0,835.1,640.07
2017,10,16,12,15,1011.0,83.0,4.45,22.0,864.0,808.47,620.94
2017,10,16,12,30,1011.0,83.0,4.4,22.0,865.0,778.47,599.5
2017,10,16,12,45,1009.0,83.0,4.35,22.5,856.5,743.91,572.69
2017,10,16,13,0,1007.0,83.0,4.3,23.0,848.0,706.38,542.67
2017,10,16,13,15,1002.5,82.5,4.2,23.0,830.5,664.11,509.61
2017,10,16,13,30,998.0,82.0,4.1,23.0,813.0,619.42,474.06
2017,10,16,13,45,991.0,81.0,4.1,23.5,786.5,570.8,434.13
2017,10,16,14,0,984.0,80.0,4.1,24.0,760.0,520.41,391.95
2017,10,16,14,15,975.0,78.5,4.05,24.0,726.0,467.22,347.27
2017,10,16,14,30,966.0,77.0,4.0,24.0,692.0,412.91,300.58
2017,10,16,14,45,952.5,75.5,3.95,24.0,650.5,356.35,251.27
2017,10,16,15,0,939.0,74.0,3.9,24.0,609.0,299.63,201.35
2017,10,16,15,15,921.0,71.5,3.8,23.5,561.0,241.3,151.25
2017,10,16,15,30,903.0,69.0,3.7,23.0,513.0,183.82,104.4
2017,10,16,15,45,877.5,66.0,3.65,23.0,460.0,126.41,64.15
2017,10,16,16,0,852.0,63.0,3.6,23.0,407.0,64.72,33.36
2017,10,16,16,15,814.5,59.0,3.15,22.0,350.5,42.17,31.05
2017,10,16,16,30,777.0,55.0,2.7,21.0,294.0,40.68,29.95
2017,10,16,16,45,717.5,49.5,2.3,20.5,236.5,37.84,27.51
2017,10,16,17,0,658.0,44.0,1.9,20.0,179.0,34.95,24.88
2017,10,16,17,15,552.5,36.0,1.8,18.5,125.0,29.59,19.96
2017,10,16,17,30,447.0,28.0,1.7,17.0,71.0,24.1,14.25
2017,10,16,17,45,223.5,14.0,1.6,16.0,35.5,11.0,0.0
2017,10,16,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,17,6,45,171.0,11.5,1.5,8.5,24.0,85.49,0.0
2017,10,17,7,0,342.0,23.0,1.6,9.0,48.0,217.21,144.47
2017,10,17,7,15,464.5,33.0,1.75,9.5,99.0,310.14,251.74
2017,10,17,7,30,587.0,43.0,1.9,10.0,150.0,403.78,335.06
2017,10,17,7,45,654.5,49.5,2.05,11.0,206.0,474.18,395.24
2017,10,17,8,0,722.0,56.0,2.2,12.0,262.0,547.36,454.56
2017,10,17,8,15,764.0,60.5,2.15,13.0,318.0,603.25,496.76
2017,10,17,8,30,806.0,65.0,2.1,14.0,374.0,659.15,535.77
2017,10,17,8,45,835.0,68.5,2.1,15.5,426.5,703.95,564.03
2017,10,17,9,0,864.0,72.0,2.1,17.0,479.0,747.2,590.2
2017,10,17,9,15,884.0,74.5,2.05,17.5,527.5,774.65,606.17
2017,10,17,9,30,904.0,77.0,2.0,18.0,576.0,805.41,624.33
2017,10,17,9,45,918.5,79.0,1.95,18.5,618.0,828.42,636.79
2017,10,17,10,0,933.0,81.0,1.9,19.0,660.0,848.29,647.07
2017,10,17,10,15,943.5,82.5,1.8,19.5,695.5,861.02,651.93
2017,10,17,10,30,954.0,84.0,1.7,20.0,731.0,870.22,654.49
2017,10,17,10,45,961.5,85.0,1.6,20.5,758.0,872.8,652.7
2017,10,17,11,0,969.0,86.0,1.5,21.0,785.0,871.68,648.61
2017,10,17,11,15,973.5,87.0,1.4,21.5,804.0,864.42,640.64
2017,10,17,11,30,978.0,88.0,1.3,22.0,823.0,853.45,630.42
2017,10,17,11,45,980.5,88.0,1.25,22.5,833.0,836.24,616.96
2017,10,17,12,0,983.0,88.0,1.2,23.0,843.0,815.47,601.38
2017,10,17,12,15,983.5,88.0,1.15,23.0,843.5,789.79,583.84
2017,10,17,12,30,984.0,88.0,1.1,23.0,844.0,760.81,564.19
2017,10,17,12,45,982.5,87.5,1.05,23.5,836.0,726.87,538.72
2017,10,17,13,0,981.0,87.0,1.0,24.0,828.0,690.03,510.72
2017,10,17,13,15,977.0,86.0,1.0,24.0,811.0,648.52,480.5
2017,10,17,13,30,973.0,85.0,1.0,24.0,794.0,604.64,447.82
2017,10,17,13,45,967.0,84.0,1.0,24.5,768.5,557.59,411.12
2017,10,17,14,0,961.0,83.0,1.0,25.0,743.0,508.73,372.13
2017,10,17,14,15,951.5,81.5,1.0,25.0,709.0,456.44,330.23
2017,10,17,14,30,942.0,80.0,1.0,25.0,675.0,403.14,286.3
2017,10,17,14,45,929.5,77.5,1.05,25.0,634.5,347.31,239.56
2017,10,17,15,0,917.0,75.0,1.1,25.0,594.0,291.28,191.89
2017,10,17,15,15,899.0,72.5,1.15,24.5,547.0,234.23,144.29
2017,10,17,15,30,881.0,70.0,1.2,24.0,500.0,178.05,99.71
2017,10,17,15,45,856.0,67.0,1.25,24.0,448.0,122.01,61.63
2017,10,17,16,0,831.0,64.0,1.3,24.0,396.0,61.76,32.99
2017,10,17,16,15,793.0,60.0,1.2,23.0,340.5,43.07,31.7
2017,10,17,16,30,755.0,56.0,1.1,22.0,285.0,41.63,30.67
2017,10,17,16,45,696.0,50.0,1.0,21.5,228.5,38.4,27.89
2017,10,17,17,0,637.0,44.0,0.9,21.0,172.0,35.1,24.89
2017,10,17,17,15,530.5,35.5,0.95,20.0,119.5,29.26,19.52
2017,10,17,17,30,424.0,27.0,1.0,19.0,67.0,23.25,13.2
2017,10,17,17,45,212.0,13.5,1.1,18.0,33.5,12.87,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,179.5,11.5,0.9,10.5,24.0,88.73,0.0
2017,10,18,7,0,359.0,23.0,0.9,11.0,48.0,223.31,141.16
2017,10,18,7,15,482.0,32.5,1.05,11.5,99.0,311.57,249.24
2017,10,18,7,30,605.0,42.0,1.2,12.0,150.0,410.94,335.88
2017,10,18,7,45,670.5,48.5,1.35,13.0,206.5,480.52,394.42
2017,10,18,8,0,736.0,55.0,1.5,14.0,263.0,552.71,451.99
2017,10,18,8,15,778.0,59.5,1.65,15.0,319.0,608.85,494.6
2017,10,18,8,30,820.0,64.0,1.8,16.0,375.0,664.97,534.31
2017,10,18,8,45,847.5,67.5,1.95,17.0,428.0,708.89,563.56
2017,10,18,9,0,875.0,71.0,2.1,18.0,481.0,745.42,586.79
2017,10,18,9,15,895.0,73.5,2.25,19.0,529.5,778.75,607.33
2017,10,18,9,30,915.0,76.0,2.4,20.0,578.0,809.56,625.8
2017,10,18,9,45,928.5,78.5,2.6,21.0,620.0,832.4,638.87
2017,10,18,10,0,942.0,81.0,2.8,22.0,662.0,852.03,649.69
2017,10,18,10,15,952.0,82.5,2.8,22.5,697.0,864.31,655.35
2017,10,18,10,30,962.0,84.0,2.8,23.0,732.0,873.02,658.74
2017,10,18,10,45,968.0,85.5,2.8,23.5,759.0,874.85,657.6
2017,10,18,11,0,974.0,87.0,2.8,24.0,786.0,872.94,654.14
2017,10,18,11,15,978.0,87.5,2.8,24.0,804.5,864.65,647.82
2017,10,18,11,30,982.0,88.0,2.8,24.0,823.0,852.65,639.19
2017,10,18,11,45,980.0,90.5,2.8,24.5,831.5,834.49,625.29
2017,10,18,12,0,978.0,93.0,2.8,25.0,840.0,812.86,609.22
2017,10,18,12,15,978.0,93.0,2.75,25.0,840.5,786.86,591.13
2017,10,18,12,30,978.0,93.0,2.7,25.0,841.0,757.6,570.73
2017,10,18,12,45,975.5,92.5,2.7,25.5,832.5,723.13,544.3
2017,10,18,13,0,973.0,92.0,2.7,26.0,824.0,685.84,515.51
2017,10,18,13,15,968.5,91.5,2.7,26.0,806.5,644.76,484.48
2017,10,18,13,30,964.0,91.0,2.7,26.0,789.0,601.35,451.01
2017,10,18,13,45,956.5,90.0,2.7,26.5,763.0,553.9,412.91
2017,10,18,14,0,949.0,89.0,2.7,27.0,737.0,504.8,372.68
2017,10,18,14,15,939.0,87.5,2.7,27.0,703.0,452.85,330.05
2017,10,18,14,30,929.0,86.0,2.7,27.0,669.0,399.96,285.57
2017,10,18,14,45,902.5,88.5,2.75,27.0,625.5,344.79,238.85
2017,10,18,15,0,876.0,91.0,2.8,27.0,582.0,285.46,188.73
2017,10,18,15,15,774.0,99.5,2.75,26.5,507.5,223.62,140.61
2017,10,18,15,30,672.0,108.0,2.7,26.0,433.0,166.5,99.16
2017,10,18,15,45,629.0,108.0,2.65,25.5,386.5,122.66,70.83
2017,10,18,16,0,586.0,108.0,2.6,25.0,340.0,83.56,55.55
2017,10,18,16,15,637.5,87.5,2.25,24.0,306.5,59.95,46.02
2017,10,18,16,30,689.0,67.0,1.9,23.0,273.0,46.54,34.75
2017,10,18,16,45,621.0,59.5,1.6,22.0,217.0,42.86,31.66
2017,10,18,17,0,553.0,52.0,1.3,21.0,161.0,39.04,28.26
2017,10,18,17,15,440.0,41.0,1.3,20.0,110.0,31.83,21.65
2017,10,18,17,30,327.0,30.0,1.3,19.0,59.0,24.28,13.74
2017,10,18,17,45,163.5,15.0,1.3,18.5,29.5,14.3,0.0
2017,10,18,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,45,38.0,13.0,0.75,14.5,15.5,28.75,0.0
2017,10,19,7,0,76.0,26.0,0.8,15.0,31.0,81.29,45.39
2017,10,19,7,15,152.5,46.0,0.9,15.5,69.0,151.87,118.8
2017,10,19,7,30,229.0,66.0,1.0,16.0,107.0,222.38,180.01
2017,10,19,7,45,298.5,78.5,1.15,16.5,150.5,294.73,240.96
2017,10,19,8,0,368.0,91.0,1.3,17.0,194.0,361.6,295.82
2017,10,19,8,15,460.5,96.0,1.45,17.5,251.5,438.11,356.84
2017,10,19,8,30,553.0,101.0,1.6,18.0,309.0,524.63,423.31
2017,10,19,8,45,628.5,105.0,1.75,19.0,372.5,596.47,475.75
2017,10,19,9,0,704.0,109.0,1.9,20.0,436.0,669.49,527.32
2017,10,19,9,15,486.5,173.0,2.05,20.5,410.0,582.32,457.67
2017,10,19,9,30,269.0,237.0,2.2,21.0,384.0,478.39,374.91
2017,10,19,9,45,295.5,251.5,2.35,22.0,424.0,514.65,400.88
2017,10,19,10,0,322.0,266.0,2.5,23.0,464.0,550.08,424.98
2017,10,19,10,15,358.5,273.0,2.55,23.5,505.0,584.2,448.61
2017,10,19,10,30,395.0,280.0,2.6,24.0,546.0,617.04,471.02
2017,10,19,10,45,387.0,295.0,2.65,24.5,563.5,621.01,471.67
2017,10,19,11,0,379.0,310.0,2.7,25.0,581.0,623.14,471.25
2017,10,19,11,15,465.5,286.0,2.75,25.0,627.0,665.26,502.37
2017,10,19,11,30,552.0,262.0,2.8,25.0,673.0,696.49,525.34
2017,10,19,11,45,393.0,317.0,2.9,25.5,611.5,610.54,459.91
2017,10,19,12,0,234.0,372.0,3.0,26.0,550.0,529.86,398.1
2017,10,19,12,15,564.5,242.0,3.1,26.0,671.5,636.45,481.45
2017,10,19,12,30,895.0,112.0,3.2,26.0,793.0,715.87,541.96
2017,10,19,12,45,646.0,219.0,3.3,26.5,708.0,625.85,471.72
2017,10,19,13,0,397.0,326.0,3.4,27.0,623.0,541.92,406.66
2017,10,19,13,15,466.5,290.0,3.45,27.0,631.5,529.98,398.51
2017,10,19,13,30,536.0,254.0,3.5,27.0,640.0,511.58,384.58
2017,10,19,13,45,461.5,271.0,3.55,27.0,595.5,462.05,346.56
2017,10,19,14,0,387.0,288.0,3.6,27.0,551.0,419.77,313.95
2017,10,19,14,15,457.5,248.5,3.6,27.0,545.0,389.17,288.94
2017,10,19,14,30,528.0,209.0,3.6,27.0,539.0,353.95,258.89
2017,10,19,14,45,530.5,193.5,3.65,27.0,507.0,311.01,223.07
2017,10,19,15,0,533.0,178.0,3.7,27.0,475.0,267.33,186.33
2017,10,19,15,15,650.0,133.0,3.65,26.5,465.0,220.21,142.98
2017,10,19,15,30,767.0,88.0,3.6,26.0,455.0,165.09,94.32
2017,10,19,15,45,733.5,84.5,3.6,26.0,405.0,114.52,61.19
2017,10,19,16,0,700.0,81.0,3.6,26.0,355.0,61.88,38.3
2017,10,19,16,15,655.0,75.5,3.2,25.5,302.5,50.73,37.9
2017,10,19,16,30,610.0,70.0,2.8,25.0,250.0,48.97,36.53
2017,10,19,16,45,538.5,62.5,2.45,24.5,197.5,45.44,33.5
2017,10,19,17,0,467.0,55.0,2.1,24.0,145.0,41.83,30.21
2017,10,19,17,15,353.5,42.5,1.95,23.0,98.0,33.36,22.56
2017,10,19,17,30,240.0,30.0,1.8,22.0,51.0,24.44,13.28
2017,10,19,17,45,120.0,15.0,1.65,21.5,25.5,14.3,0.0
2017,10,19,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
