Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,6,45,106.5,7.5,2.05,6.5,11.5,0.0,0.0
2017,10,30,7,0,213.0,15.0,2.1,7.0,23.0,108.28,0.0
2017,10,30,7,15,364.0,26.5,2.35,8.0,67.5,235.96,180.76
2017,10,30,7,30,515.0,38.0,2.6,9.0,112.0,341.06,280.6
2017,10,30,7,45,593.0,45.5,2.9,10.0,165.0,406.79,340.11
2017,10,30,8,0,671.0,53.0,3.2,11.0,218.0,481.87,404.19
2017,10,30,8,15,719.5,58.0,3.25,12.0,271.5,538.49,450.13
2017,10,30,8,30,768.0,63.0,3.3,13.0,325.0,595.53,494.26
2017,10,30,8,45,798.5,67.5,3.4,14.0,376.0,639.67,526.55
2017,10,30,9,0,829.0,72.0,3.5,15.0,427.0,682.43,555.9
2017,10,30,9,15,851.0,75.0,3.8,16.0,473.5,715.51,577.98
2017,10,30,9,30,873.0,78.0,4.1,17.0,520.0,746.2,597.97
2017,10,30,9,45,887.5,80.5,4.4,18.0,560.5,762.9,607.61
2017,10,30,10,0,902.0,83.0,4.7,19.0,601.0,781.85,619.28
2017,10,30,10,15,913.0,85.0,4.65,19.5,634.5,794.38,625.53
2017,10,30,10,30,924.0,87.0,4.6,20.0,668.0,803.53,629.42
2017,10,30,10,45,930.0,88.5,4.6,20.5,693.5,804.86,628.08
2017,10,30,11,0,936.0,90.0,4.6,21.0,719.0,802.66,624.41
2017,10,30,11,15,940.5,91.0,4.5,21.5,736.5,795.25,616.62
2017,10,30,11,30,945.0,92.0,4.4,22.0,754.0,784.31,606.52
2017,10,30,11,45,945.0,93.0,4.35,22.5,762.5,766.67,592.24
2017,10,30,12,0,945.0,94.0,4.3,23.0,771.0,745.73,575.79
2017,10,30,12,15,944.5,94.0,4.15,23.0,771.0,720.26,555.73
2017,10,30,12,30,944.0,94.0,4.0,23.0,771.0,691.73,533.17
2017,10,30,12,45,939.5,94.5,3.85,23.5,761.5,658.34,505.76
2017,10,30,13,0,935.0,95.0,3.7,24.0,752.0,622.39,476.16
2017,10,30,13,15,929.5,94.0,3.55,24.0,734.5,582.16,443.88
2017,10,30,13,30,924.0,93.0,3.4,24.0,717.0,539.84,409.37
2017,10,30,13,45,914.0,92.5,3.25,24.5,691.0,494.07,370.79
2017,10,30,14,0,904.0,92.0,3.1,25.0,665.0,446.99,330.5
2017,10,30,14,15,892.0,90.0,2.95,25.0,631.5,396.84,287.77
2017,10,30,14,30,880.0,88.0,2.8,25.0,598.0,346.06,243.8
2017,10,30,14,45,859.0,87.0,2.7,25.0,557.0,288.57,194.62
2017,10,30,15,0,838.0,86.0,2.6,25.0,516.0,236.43,150.02
2017,10,30,15,15,814.5,83.0,2.45,24.5,470.0,183.38,107.13
2017,10,30,15,30,791.0,80.0,2.3,24.0,424.0,132.06,70.47
2017,10,30,15,45,755.5,76.0,2.2,24.0,373.5,81.44,44.39
2017,10,30,16,0,720.0,72.0,2.1,24.0,323.0,48.04,35.81
2017,10,30,16,15,669.5,66.0,1.85,22.5,270.0,45.56,33.99
2017,10,30,16,30,619.0,60.0,1.6,21.0,217.0,43.02,31.96
2017,10,30,16,45,537.0,52.0,1.35,20.0,165.0,38.64,28.08
2017,10,30,17,0,455.0,44.0,1.1,19.0,113.0,34.14,23.86
2017,10,30,17,15,317.0,31.0,1.15,18.0,70.0,24.66,14.75
2017,10,30,17,30,179.0,18.0,1.2,17.0,27.0,14.63,0.0
2017,10,30,17,45,89.5,9.0,1.25,16.5,13.5,8.58,0.0
2017,10,30,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,2.0,3.55,8.0,2.0,0.0,0.0
2017,10,31,7,0,0.0,4.0,3.6,8.0,4.0,3.81,0.0
2017,10,31,7,15,0.0,16.0,3.65,8.0,16.0,14.83,6.09
2017,10,31,7,30,0.0,28.0,3.7,8.0,28.0,25.99,16.58
2017,10,31,7,45,0.0,43.5,3.75,8.5,43.5,40.46,29.47
2017,10,31,8,0,0.0,59.0,3.8,9.0,59.0,55.92,43.08
2017,10,31,8,15,0.0,75.0,3.9,9.0,75.0,71.76,56.89
2017,10,31,8,30,0.0,91.0,4.0,9.0,91.0,87.46,70.38
2017,10,31,8,45,0.0,90.0,4.1,9.5,90.0,85.22,68.15
2017,10,31,9,0,0.0,89.0,4.2,10.0,89.0,83.56,66.4
2017,10,31,9,15,0.0,86.5,4.25,10.5,86.5,80.75,63.67
2017,10,31,9,30,0.0,84.0,4.3,11.0,84.0,78.23,61.22
2017,10,31,9,45,24.5,162.5,4.35,11.5,176.5,181.11,147.81
2017,10,31,10,0,49.0,241.0,4.4,12.0,269.0,282.77,230.7
2017,10,31,10,15,25.0,205.5,4.35,12.5,220.0,223.97,181.21
2017,10,31,10,30,1.0,170.0,4.3,13.0,171.0,161.92,129.22
2017,10,31,10,45,0.5,115.0,4.25,13.5,115.5,108.02,84.55
2017,10,31,11,0,0.0,60.0,4.2,14.0,60.0,55.89,41.13
2017,10,31,11,15,0.0,80.5,4.1,14.0,80.5,75.05,57.02
2017,10,31,11,30,0.0,101.0,4.0,14.0,101.0,94.28,72.83
2017,10,31,11,45,132.0,220.5,3.9,14.5,314.5,308.72,248.97
2017,10,31,12,0,264.0,340.0,3.8,15.0,528.0,512.64,406.8
2017,10,31,12,15,137.5,285.0,3.65,15.0,383.5,362.78,288.34
2017,10,31,12,30,11.0,230.0,3.5,15.0,239.0,220.95,174.51
2017,10,31,12,45,5.5,180.5,3.4,15.5,185.0,171.05,134.51
2017,10,31,13,0,0.0,131.0,3.3,16.0,131.0,121.9,94.63
2017,10,31,13,15,0.0,80.5,3.15,16.0,80.5,75.06,56.5
2017,10,31,13,30,0.0,30.0,3.0,16.0,30.0,27.92,17.62
2017,10,31,13,45,0.0,56.0,2.95,16.5,56.0,52.15,37.72
2017,10,31,14,0,0.0,82.0,2.9,17.0,82.0,76.42,57.69
2017,10,31,14,15,0.0,53.0,2.75,16.5,53.0,49.33,35.5
2017,10,31,14,30,0.0,24.0,2.6,16.0,24.0,22.3,13.09
2017,10,31,14,45,8.5,105.5,2.5,16.0,110.0,99.8,77.42
2017,10,31,15,0,17.0,187.0,2.4,16.0,196.0,169.27,134.04
2017,10,31,15,15,8.5,150.5,2.35,15.5,155.0,135.78,107.43
2017,10,31,15,30,0.0,114.0,2.3,15.0,114.0,103.33,81.48
2017,10,31,15,45,0.0,99.5,2.25,15.0,99.5,90.29,70.86
2017,10,31,16,0,0.0,85.0,2.2,15.0,85.0,77.47,63.25
2017,10,31,16,15,0.0,70.5,2.25,14.5,70.5,64.72,52.19
2017,10,31,16,30,0.0,56.0,2.3,14.0,56.0,51.84,40.78
2017,10,31,16,45,104.0,57.5,2.4,14.0,73.5,48.77,37.77
2017,10,31,17,0,208.0,59.0,2.5,14.0,91.0,46.97,35.53
2017,10,31,17,15,123.0,37.5,2.45,13.5,54.0,30.51,19.76
2017,10,31,17,30,38.0,16.0,2.4,13.0,17.0,13.46,0.0
2017,10,31,17,45,19.0,8.0,2.4,12.5,8.5,7.63,0.0
2017,10,31,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,45,49.5,7.0,1.3,10.0,8.5,0.0,0.0
2017,11,1,7,0,99.0,14.0,1.4,10.0,17.0,56.43,0.0
2017,11,1,7,15,235.5,29.0,1.55,10.5,56.5,175.12,128.54
2017,11,1,7,30,372.0,44.0,1.7,11.0,96.0,270.38,219.57
2017,11,1,7,45,467.5,52.5,1.9,11.5,146.0,346.45,286.82
2017,11,1,8,0,563.0,61.0,2.1,12.0,196.0,427.65,355.86
2017,11,1,8,15,473.0,87.5,2.1,12.5,219.0,415.54,346.01
2017,11,1,8,30,383.0,114.0,2.1,13.0,242.0,400.12,332.28
2017,11,1,8,45,566.5,98.0,2.1,14.0,320.0,516.96,425.52
2017,11,1,9,0,750.0,82.0,2.1,15.0,398.0,633.17,513.6
2017,11,1,9,15,774.5,85.5,2.25,16.0,443.0,666.95,535.34
2017,11,1,9,30,799.0,89.0,2.4,17.0,488.0,698.63,555.78
2017,11,1,9,45,821.0,90.0,2.55,18.0,528.0,723.22,570.76
2017,11,1,10,0,843.0,91.0,2.7,19.0,568.0,745.11,583.7
2017,11,1,10,15,855.5,93.0,2.85,20.0,601.0,758.06,590.18
2017,11,1,10,30,868.0,95.0,3.0,21.0,634.0,767.79,594.46
2017,11,1,10,45,879.0,95.0,3.15,22.0,660.0,766.76,591.18
2017,11,1,11,0,890.0,95.0,3.3,23.0,686.0,766.89,588.93
2017,11,1,11,15,895.5,96.0,3.4,23.5,704.0,760.61,583.16
2017,11,1,11,30,901.0,97.0,3.5,24.0,722.0,750.94,575.16
2017,11,1,11,45,896.0,101.0,3.65,25.0,729.0,733.57,560.94
2017,11,1,12,0,891.0,105.0,3.8,26.0,736.0,713.15,543.87
2017,11,1,12,15,891.0,105.0,3.8,26.5,736.5,689.23,524.55
2017,11,1,12,30,891.0,105.0,3.8,27.0,737.0,662.41,502.97
2017,11,1,12,45,890.5,104.0,3.85,27.5,729.0,631.57,478.38
2017,11,1,13,0,890.0,103.0,3.9,28.0,721.0,598.11,451.49
2017,11,1,13,15,884.5,102.0,3.9,28.0,704.0,559.55,421.12
2017,11,1,13,30,879.0,101.0,3.9,28.0,687.0,519.04,388.6
2017,11,1,13,45,871.5,99.0,3.9,28.0,662.0,475.0,352.67
2017,11,1,14,0,864.0,97.0,3.9,28.0,637.0,426.22,312.35
2017,11,1,14,15,852.0,95.0,3.9,28.0,605.0,377.53,271.17
2017,11,1,14,30,840.0,93.0,3.9,28.0,573.0,328.36,228.88
2017,11,1,14,45,814.5,93.0,3.9,28.0,532.5,277.34,185.27
2017,11,1,15,0,789.0,93.0,3.9,28.0,492.0,227.72,143.45
2017,11,1,15,15,764.5,89.5,3.8,27.5,447.5,176.97,103.2
2017,11,1,15,30,740.0,86.0,3.7,27.0,403.0,123.22,65.44
2017,11,1,15,45,703.0,81.5,3.65,26.5,354.0,74.88,41.86
2017,11,1,16,0,666.0,77.0,3.6,26.0,305.0,52.1,38.97
2017,11,1,16,15,614.0,70.5,3.4,25.0,254.0,49.41,36.9
2017,11,1,16,30,562.0,64.0,3.2,24.0,203.0,46.66,34.63
2017,11,1,16,45,478.5,55.0,3.0,23.0,153.0,41.58,30.16
2017,11,1,17,0,395.0,46.0,2.8,22.0,103.0,36.35,25.28
2017,11,1,17,15,262.0,31.5,2.8,21.0,62.5,25.45,14.8
2017,11,1,17,30,129.0,17.0,2.8,20.0,22.0,13.49,0.0
2017,11,1,17,45,64.5,8.5,2.8,19.5,11.0,8.1,0.0
2017,11,1,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,45,26.5,6.5,2.5,17.0,7.5,0.0,0.0
2017,11,2,7,0,53.0,13.0,2.6,17.0,15.0,35.29,0.0
2017,11,2,7,15,177.5,31.0,2.85,17.5,52.5,148.93,104.08
2017,11,2,7,30,302.0,49.0,3.1,18.0,90.0,239.33,189.57
2017,11,2,7,45,385.5,61.5,3.4,19.0,137.5,308.37,249.56
2017,11,2,8,0,469.0,74.0,3.7,20.0,185.0,384.92,313.37
2017,11,2,8,15,300.5,105.0,3.85,20.5,182.5,318.54,259.66
2017,11,2,8,30,132.0,136.0,4.0,21.0,180.0,243.14,196.39
2017,11,2,8,45,394.0,121.0,4.2,22.0,280.5,421.36,341.54
2017,11,2,9,0,656.0,106.0,4.4,23.0,381.0,596.61,477.28
2017,11,2,9,15,684.5,111.0,4.45,23.5,425.5,632.72,502.16
2017,11,2,9,30,713.0,116.0,4.5,24.0,470.0,667.1,525.9
2017,11,2,9,45,741.0,117.0,4.55,24.5,510.0,694.56,544.24
2017,11,2,10,0,769.0,118.0,4.6,25.0,550.0,719.68,560.24
2017,11,2,10,15,783.0,120.5,4.55,25.5,582.5,733.37,567.44
2017,11,2,10,30,797.0,123.0,4.5,26.0,615.0,741.73,570.92
2017,11,2,10,45,812.5,122.0,4.5,26.5,641.5,747.08,572.62
2017,11,2,11,0,828.0,121.0,4.5,27.0,668.0,749.19,572.16
2017,11,2,11,15,834.0,122.0,4.45,27.0,685.0,743.1,567.06
2017,11,2,11,30,840.0,123.0,4.4,27.0,702.0,733.78,559.66
2017,11,2,11,45,843.5,123.0,4.35,27.5,710.5,718.48,546.53
2017,11,2,12,0,847.0,123.0,4.3,28.0,719.0,700.09,531.19
2017,11,2,12,15,846.5,123.0,4.2,28.0,719.0,676.08,512.61
2017,11,2,12,30,846.0,123.0,4.1,28.0,719.0,649.33,491.85
2017,11,2,12,45,844.5,121.5,4.05,28.5,711.0,617.93,466.69
2017,11,2,13,0,843.0,120.0,4.0,29.0,703.0,584.15,439.46
2017,11,2,13,15,837.0,119.0,3.95,29.0,686.0,546.25,409.61
2017,11,2,13,30,831.0,118.0,3.9,29.0,669.0,506.6,377.83
2017,11,2,13,45,822.5,115.5,3.85,29.0,644.0,462.94,342.39
2017,11,2,14,0,814.0,113.0,3.8,29.0,619.0,418.18,305.3
2017,11,2,14,15,800.5,110.5,3.75,29.0,587.0,370.8,265.52
2017,11,2,14,30,787.0,108.0,3.7,29.0,555.0,323.23,224.95
2017,11,2,14,45,767.5,105.0,3.65,29.0,516.0,273.81,182.96
2017,11,2,15,0,748.0,102.0,3.6,29.0,477.0,220.69,138.77
2017,11,2,15,15,722.0,98.0,3.5,28.5,433.0,171.17,100.0
2017,11,2,15,30,696.0,94.0,3.4,28.0,389.0,123.74,67.62
2017,11,2,15,45,656.0,89.0,3.35,28.0,340.5,77.48,45.54
2017,11,2,16,0,616.0,84.0,3.3,28.0,292.0,57.74,43.4
2017,11,2,16,15,562.0,76.5,2.9,27.0,242.5,54.48,40.88
2017,11,2,16,30,508.0,69.0,2.5,26.0,193.0,51.14,38.13
2017,11,2,16,45,421.5,58.5,2.15,25.5,144.5,44.9,32.61
2017,11,2,17,0,335.0,48.0,1.8,25.0,96.0,36.91,25.36
2017,11,2,17,15,209.5,32.0,1.8,24.0,57.5,25.03,14.03
2017,11,2,17,30,84.0,16.0,1.8,23.0,19.0,15.25,0.0
2017,11,2,17,45,42.0,8.0,1.8,22.5,9.5,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,45,3.5,4.5,1.05,18.5,4.5,0.0,0.0
2017,11,3,7,0,7.0,9.0,1.1,19.0,9.0,11.58,0.0
2017,11,3,7,15,79.5,32.5,1.35,19.5,42.5,94.82,62.46
2017,11,3,7,30,152.0,56.0,1.6,20.0,76.0,164.03,127.18
2017,11,3,7,45,247.5,72.5,1.9,21.0,122.5,237.17,189.15
2017,11,3,8,0,343.0,89.0,2.2,22.0,169.0,327.03,262.63
2017,11,3,8,15,171.5,49.5,2.2,22.5,89.5,177.67,143.09
2017,11,3,8,30,0.0,10.0,2.2,23.0,10.0,9.27,2.04
2017,11,3,8,45,285.5,67.0,2.25,23.5,185.5,281.06,228.28
2017,11,3,9,0,571.0,124.0,2.3,24.0,361.0,555.21,438.53
2017,11,3,9,15,602.0,130.5,2.25,24.5,404.5,593.24,463.07
2017,11,3,9,30,633.0,137.0,2.2,25.0,448.0,629.77,487.41
2017,11,3,9,45,666.0,137.5,2.2,25.5,488.5,659.5,506.83
2017,11,3,10,0,699.0,138.0,2.2,26.0,529.0,687.1,524.45
2017,11,3,10,15,714.5,141.0,2.15,26.5,561.0,701.96,532.38
2017,11,3,10,30,730.0,144.0,2.1,27.0,593.0,714.04,538.36
2017,11,3,10,45,754.0,140.5,2.1,27.5,620.5,722.57,542.44
2017,11,3,11,0,778.0,137.0,2.1,28.0,648.0,728.01,544.39
2017,11,3,11,15,551.5,224.0,2.05,28.0,591.0,637.58,476.26
2017,11,3,11,30,325.0,311.0,2.0,28.0,534.0,544.82,406.24
2017,11,3,11,45,321.0,316.5,2.0,28.5,539.0,536.97,399.78
2017,11,3,12,0,317.0,322.0,2.0,29.0,544.0,527.96,391.97
2017,11,3,12,15,535.5,242.5,2.0,29.0,617.5,585.02,435.11
2017,11,3,12,30,754.0,163.0,2.0,29.0,691.0,627.53,466.19
2017,11,3,12,45,758.5,158.5,2.0,29.5,684.5,598.73,443.46
2017,11,3,13,0,763.0,154.0,2.0,30.0,678.0,567.49,419.16
2017,11,3,13,15,455.0,236.0,2.0,30.0,546.5,449.82,332.6
2017,11,3,13,30,147.0,318.0,2.0,30.0,415.0,353.2,261.41
2017,11,3,13,45,442.0,230.0,2.0,30.0,506.5,392.81,289.09
2017,11,3,14,0,737.0,142.0,2.0,30.0,598.0,408.09,294.74
2017,11,3,14,15,463.5,201.0,2.0,29.5,482.5,326.9,236.07
2017,11,3,14,30,190.0,260.0,2.0,29.0,367.0,274.42,201.55
2017,11,3,14,45,431.0,192.5,2.0,29.0,413.0,258.11,180.8
2017,11,3,15,0,672.0,125.0,2.0,29.0,459.0,223.15,142.85
2017,11,3,15,15,643.5,119.5,1.95,29.0,416.0,176.1,106.59
2017,11,3,15,30,615.0,114.0,1.9,29.0,373.0,131.62,76.73
2017,11,3,15,45,577.5,106.5,1.9,29.0,326.5,88.07,55.95
2017,11,3,16,0,540.0,99.0,1.9,29.0,280.0,70.41,53.81
2017,11,3,16,15,483.5,89.5,1.65,28.0,231.0,64.55,49.17
2017,11,3,16,30,427.0,80.0,1.4,27.0,182.0,59.08,44.64
2017,11,3,16,45,344.5,66.0,1.2,26.5,135.5,49.79,36.56
2017,11,3,17,0,262.0,52.0,1.0,26.0,89.0,40.12,27.87
2017,11,3,17,15,153.5,33.0,1.0,25.0,52.5,25.87,14.37
2017,11,3,17,30,45.0,14.0,1.0,24.0,16.0,13.34,0.0
2017,11,3,17,45,22.5,7.0,1.05,23.5,8.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,6,45,5.5,4.5,2.45,19.5,4.5,0.0,0.0
2017,11,4,7,0,11.0,9.0,2.6,20.0,9.0,13.27,0.0
2017,11,4,7,15,99.0,31.0,2.75,20.0,43.0,100.58,64.59
2017,11,4,7,30,187.0,53.0,2.9,20.0,77.0,176.86,137.51
2017,11,4,7,45,268.5,69.5,3.1,20.5,122.0,252.99,202.6
2017,11,4,8,0,350.0,86.0,3.3,21.0,167.0,326.3,264.0
2017,11,4,8,15,410.0,98.0,3.35,21.5,214.5,385.4,312.23
2017,11,4,8,30,470.0,110.0,3.4,22.0,262.0,446.84,360.67
2017,11,4,8,45,235.0,87.0,3.5,22.5,163.0,272.0,220.12
2017,11,4,9,0,0.0,64.0,3.6,23.0,64.0,59.53,43.34
2017,11,4,9,15,0.0,77.5,3.6,23.0,77.5,72.14,53.63
2017,11,4,9,30,0.0,91.0,3.6,23.0,91.0,85.03,63.93
2017,11,4,9,45,0.0,125.5,3.6,23.5,126.0,118.79,90.74
2017,11,4,10,0,0.0,160.0,3.6,24.0,161.0,152.69,117.21
2017,11,4,10,15,2.5,174.0,3.55,24.5,176.5,167.78,128.61
2017,11,4,10,30,5.0,188.0,3.5,25.0,192.0,182.78,139.86
2017,11,4,10,45,6.0,195.5,3.5,25.5,200.0,190.15,145.06
2017,11,4,11,0,7.0,203.0,3.5,26.0,208.0,197.46,150.23
2017,11,4,11,15,85.0,267.5,3.5,26.0,325.5,322.15,247.15
2017,11,4,11,30,163.0,332.0,3.5,26.0,443.0,443.95,338.46
2017,11,4,11,45,121.5,329.0,3.5,26.5,412.5,405.44,307.7
2017,11,4,12,0,80.0,326.0,3.5,27.0,382.0,363.99,275.46
2017,11,4,12,15,132.5,333.5,3.5,27.0,426.0,403.07,305.2
2017,11,4,12,30,185.0,341.0,3.5,27.0,470.0,434.33,328.47
2017,11,4,12,45,247.5,327.5,3.55,27.0,498.0,448.51,339.19
2017,11,4,13,0,310.0,314.0,3.6,27.0,526.0,458.85,346.69
2017,11,4,13,15,542.0,224.5,3.55,27.0,584.5,482.62,364.47
2017,11,4,13,30,774.0,135.0,3.5,27.0,643.0,487.51,366.07
2017,11,4,13,45,771.0,130.0,3.5,27.5,620.0,445.92,331.28
2017,11,4,14,0,768.0,125.0,3.5,28.0,597.0,402.94,294.93
2017,11,4,14,15,754.0,122.5,3.45,28.0,565.5,357.17,256.42
2017,11,4,14,30,740.0,120.0,3.4,28.0,534.0,311.34,217.33
2017,11,4,14,45,501.5,166.0,3.4,28.0,438.5,252.41,175.5
2017,11,4,15,0,263.0,212.0,3.4,28.0,343.0,218.0,155.94
2017,11,4,15,15,420.5,162.5,3.3,27.5,349.0,178.64,118.95
2017,11,4,15,30,578.0,113.0,3.2,27.0,355.0,126.31,75.02
2017,11,4,15,45,548.0,104.5,3.15,27.0,311.5,84.29,54.76
2017,11,4,16,0,518.0,96.0,3.1,27.0,268.0,68.01,52.29
2017,11,4,16,15,472.5,85.0,2.75,26.5,222.0,61.29,46.74
2017,11,4,16,30,427.0,74.0,2.4,26.0,176.0,54.59,41.02
2017,11,4,16,45,394.0,58.5,2.05,25.5,134.5,45.29,32.89
2017,11,4,17,0,361.0,43.0,1.7,25.0,93.0,34.02,22.86
2017,11,4,17,15,227.5,28.5,1.6,24.0,55.0,23.0,11.96
2017,11,4,17,30,94.0,14.0,1.5,23.0,17.0,13.34,0.0
2017,11,4,17,45,47.0,7.0,1.45,22.5,8.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,3.0,3.0,19.0,3.0,0.0,0.0
2017,11,5,7,0,0.0,6.0,3.0,19.0,6.0,5.72,0.0
2017,11,5,7,15,20.0,25.5,3.25,19.5,28.5,38.81,20.71
2017,11,5,7,30,40.0,45.0,3.5,20.0,51.0,72.99,53.68
2017,11,5,7,45,66.5,67.5,3.75,20.5,81.0,122.22,95.6
2017,11,5,8,0,93.0,90.0,4.0,21.0,111.0,164.15,131.17
2017,11,5,8,15,114.0,110.5,4.1,21.5,143.0,200.8,161.66
2017,11,5,8,30,135.0,131.0,4.2,22.0,175.0,238.09,191.93
2017,11,5,8,45,67.5,97.5,4.3,22.5,119.5,151.85,120.72
2017,11,5,9,0,0.0,64.0,4.4,23.0,64.0,59.53,43.43
2017,11,5,9,15,0.0,72.0,4.4,23.5,72.0,67.0,49.35
2017,11,5,9,30,0.0,80.0,4.4,24.0,80.0,74.49,55.16
2017,11,5,9,45,0.0,108.5,4.4,24.5,108.5,101.99,77.01
2017,11,5,10,0,0.0,137.0,4.4,25.0,137.0,129.76,98.74
2017,11,5,10,15,0.0,145.5,4.35,25.5,145.5,137.69,104.54
2017,11,5,10,30,0.0,154.0,4.3,26.0,154.0,145.6,110.31
2017,11,5,10,45,0.0,148.5,4.3,26.5,148.5,139.88,105.42
2017,11,5,11,0,0.0,143.0,4.3,27.0,143.0,134.33,100.72
2017,11,5,11,15,2.0,161.5,4.25,27.0,163.0,153.23,115.38
2017,11,5,11,30,4.0,180.0,4.2,27.0,183.0,171.93,129.79
2017,11,5,11,45,94.0,259.5,4.2,27.5,325.0,318.41,243.05
2017,11,5,12,0,184.0,339.0,4.2,28.0,467.0,449.38,340.2
2017,11,5,12,15,477.0,244.5,4.2,28.0,575.5,545.81,414.68
2017,11,5,12,30,770.0,150.0,4.2,28.0,684.0,619.74,470.36
2017,11,5,12,45,417.5,229.0,4.2,28.5,518.5,459.94,348.37
2017,11,5,13,0,65.0,308.0,4.2,29.0,353.0,317.77,238.73
2017,11,5,13,15,300.0,266.0,4.15,29.0,463.0,394.37,297.21
2017,11,5,13,30,535.0,224.0,4.1,29.0,573.0,451.38,337.64
2017,11,5,13,45,648.0,176.5,4.05,29.5,583.0,432.37,319.88
2017,11,5,14,0,761.0,129.0,4.0,30.0,593.0,401.46,291.89
2017,11,5,14,15,747.0,126.0,3.95,30.0,562.0,355.63,253.51
2017,11,5,14,30,733.0,123.0,3.9,30.0,531.0,309.77,214.65
2017,11,5,14,45,733.0,112.5,3.85,30.0,496.5,261.16,173.14
2017,11,5,15,0,733.0,102.0,3.8,30.0,462.0,211.7,131.53
2017,11,5,15,15,499.0,135.5,3.6,29.5,370.5,166.92,105.72
2017,11,5,15,30,265.0,169.0,3.4,29.0,279.0,148.44,103.28
2017,11,5,15,45,253.0,150.0,3.25,29.0,244.5,115.56,83.78
2017,11,5,16,0,241.0,131.0,3.1,29.0,210.0,97.3,76.31
2017,11,5,16,15,377.5,97.5,2.75,28.0,197.5,70.55,54.22
2017,11,5,16,30,514.0,64.0,2.4,27.0,185.0,47.34,34.69
2017,11,5,16,45,437.0,53.5,2.05,26.0,138.0,40.91,29.09
2017,11,5,17,0,360.0,43.0,1.7,25.0,91.0,34.21,22.97
2017,11,5,17,15,226.5,28.0,1.75,24.5,53.5,22.66,11.37
2017,11,5,17,30,93.0,13.0,1.8,24.0,16.0,12.39,0.0
2017,11,5,17,45,46.5,6.5,1.85,23.5,8.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,6,6,45,15.5,4.5,2.55,18.5,5.0,0.0,0.0
2017,11,6,7,0,31.0,9.0,2.7,19.0,10.0,21.6,0.0
2017,11,6,7,15,151.5,26.5,3.0,19.5,43.5,124.31,74.77
2017,11,6,7,30,272.0,44.0,3.3,20.0,77.0,214.39,166.6
2017,11,6,7,45,372.0,55.0,3.6,20.5,124.0,287.83,230.72
2017,11,6,8,0,472.0,66.0,3.9,21.0,171.0,371.3,300.82
2017,11,6,8,15,530.5,74.0,4.0,21.5,220.0,429.78,348.85
2017,11,6,8,30,589.0,82.0,4.1,22.0,269.0,489.7,396.3
2017,11,6,8,45,390.5,126.5,4.2,22.5,259.0,419.98,338.55
2017,11,6,9,0,192.0,171.0,4.3,23.0,249.0,322.31,257.88
2017,11,6,9,15,193.0,193.0,4.25,23.5,278.5,348.26,277.15
2017,11,6,9,30,194.0,215.0,4.2,24.0,308.0,373.17,294.92
2017,11,6,9,45,155.0,232.5,4.2,24.5,311.0,362.97,284.72
2017,11,6,10,0,116.0,250.0,4.2,25.0,314.0,351.23,273.48
2017,11,6,10,15,170.0,265.0,4.15,25.5,365.0,403.81,313.39
2017,11,6,10,30,224.0,280.0,4.1,26.0,416.0,455.75,351.84
2017,11,6,10,45,538.0,190.0,4.1,26.5,533.0,603.94,466.11
2017,11,6,11,0,852.0,100.0,4.1,27.0,650.0,732.34,560.32
2017,11,6,11,15,857.5,101.0,4.05,27.0,667.0,725.91,554.22
2017,11,6,11,30,863.0,102.0,4.0,27.0,684.0,713.52,544.79
2017,11,6,11,45,866.5,102.5,3.95,27.5,693.0,699.23,532.46
2017,11,6,12,0,870.0,103.0,3.9,28.0,702.0,681.82,517.7
2017,11,6,12,15,870.0,103.0,3.85,28.0,702.5,658.63,499.71
2017,11,6,12,30,870.0,103.0,3.8,28.0,703.0,632.62,479.46
2017,11,6,12,45,865.5,103.0,3.75,28.0,694.0,601.31,455.05
2017,11,6,13,0,861.0,103.0,3.7,28.0,685.0,567.71,428.53
2017,11,6,13,15,855.5,102.0,3.6,28.0,668.5,529.02,397.7
2017,11,6,13,30,850.0,101.0,3.5,28.0,652.0,489.39,365.48
2017,11,6,13,45,839.0,100.5,3.45,28.0,627.5,446.22,330.02
2017,11,6,14,0,828.0,100.0,3.4,28.0,603.0,402.07,293.01
2017,11,6,14,15,815.5,97.5,3.3,27.5,571.5,354.9,253.46
2017,11,6,14,30,803.0,95.0,3.2,27.0,540.0,307.39,212.93
2017,11,6,14,45,783.0,93.0,3.15,27.0,501.5,258.46,170.99
2017,11,6,15,0,763.0,91.0,3.1,27.0,463.0,210.44,130.67
2017,11,6,15,15,738.0,87.5,2.85,26.5,420.0,161.67,92.82
2017,11,6,15,30,713.0,84.0,2.6,26.0,377.0,109.93,58.14
2017,11,6,15,45,682.0,78.0,2.4,26.0,330.5,62.81,37.87
2017,11,6,16,0,651.0,72.0,2.2,26.0,284.0,49.03,36.39
2017,11,6,16,15,598.0,65.5,1.95,25.0,234.5,46.15,34.11
2017,11,6,16,30,545.0,59.0,1.7,24.0,185.0,43.21,31.63
2017,11,6,16,45,462.5,49.5,1.45,23.5,137.5,37.48,26.49
2017,11,6,17,0,380.0,40.0,1.2,23.0,90.0,31.53,20.9
2017,11,6,17,15,190.0,27.5,1.2,22.5,52.5,21.56,10.36
2017,11,6,17,30,0.0,15.0,1.2,22.0,15.0,14.3,0.0
2017,11,6,17,45,0.0,7.5,1.2,21.5,7.5,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,11,7,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,7,15,0.0,13.5,1.35,17.5,13.5,12.52,2.13
2017,11,7,7,30,0.0,27.0,1.7,18.0,27.0,25.07,14.76
2017,11,7,7,45,0.0,43.5,2.1,19.0,43.5,41.39,28.75
2017,11,7,8,0,0.0,60.0,2.5,20.0,60.0,57.99,42.78
2017,11,7,8,15,0.0,78.0,2.7,20.5,78.0,76.02,57.82
2017,11,7,8,30,0.0,96.0,2.9,21.0,96.0,93.83,72.4
2017,11,7,8,45,0.0,113.0,3.1,21.5,113.0,110.37,85.66
2017,11,7,9,0,0.0,130.0,3.3,22.0,130.0,126.81,98.62
2017,11,7,9,15,0.0,126.5,3.25,22.5,126.5,121.54,93.86
2017,11,7,9,30,0.0,123.0,3.2,23.0,123.0,117.0,89.75
2017,11,7,9,45,0.0,133.5,3.15,23.5,133.5,126.91,97.25
2017,11,7,10,0,0.0,144.0,3.1,24.0,144.0,136.8,104.64
2017,11,7,10,15,0.0,153.0,2.9,24.0,153.0,145.16,110.98
2017,11,7,10,30,0.0,162.0,2.7,24.0,162.0,153.5,117.27
2017,11,7,10,45,22.5,217.5,2.55,24.5,232.0,223.95,172.23
2017,11,7,11,0,45.0,273.0,2.4,25.0,302.0,301.59,230.97
2017,11,7,11,15,45.5,280.0,2.15,25.0,310.0,306.0,233.43
2017,11,7,11,30,46.0,287.0,1.9,25.0,318.0,310.15,235.94
2017,11,7,11,45,45.0,290.5,1.7,25.5,321.0,309.58,234.5
2017,11,7,12,0,44.0,294.0,1.5,26.0,324.0,308.85,232.98
2017,11,7,12,15,35.5,282.5,1.25,26.0,307.0,289.05,217.61
2017,11,7,12,30,27.0,271.0,1.0,26.0,290.0,268.19,201.58
2017,11,7,12,45,27.0,267.5,0.75,26.5,286.5,262.96,196.9
2017,11,7,13,0,27.0,264.0,0.5,27.0,283.0,257.66,192.04
2017,11,7,13,15,196.0,271.0,0.5,27.0,398.5,345.08,256.68
2017,11,7,13,30,365.0,278.0,0.5,27.0,514.0,416.84,306.24
2017,11,7,13,45,441.0,243.0,0.5,27.0,517.5,398.07,290.41
2017,11,7,14,0,517.0,208.0,0.5,27.0,521.0,373.05,269.59
2017,11,7,14,15,592.0,175.5,0.7,26.5,515.5,342.59,244.67
2017,11,7,14,30,667.0,143.0,0.9,26.0,510.0,304.37,211.93
2017,11,7,14,45,333.5,121.5,1.15,26.0,305.0,173.94,120.52
2017,11,7,15,0,0.0,100.0,1.4,26.0,100.0,92.37,68.77
2017,11,7,15,15,0.0,92.5,1.55,25.5,92.5,85.45,63.72
2017,11,7,15,30,0.0,85.0,1.7,25.0,85.0,78.53,58.47
2017,11,7,15,45,0.0,74.0,1.9,25.0,74.0,68.62,50.6
2017,11,7,16,0,0.0,63.0,2.1,25.0,63.0,58.6,44.73
2017,11,7,16,15,177.0,73.0,2.1,24.0,113.5,57.11,43.65
2017,11,7,16,30,354.0,83.0,2.1,23.0,164.0,61.71,47.63
2017,11,7,16,45,272.5,67.0,2.15,22.5,119.5,50.87,38.0
2017,11,7,17,0,191.0,51.0,2.2,22.0,75.0,40.91,28.81
2017,11,7,17,15,95.5,30.0,2.5,21.5,42.0,24.62,12.25
2017,11,7,17,30,0.0,9.0,2.8,21.0,9.0,8.58,0.0
2017,11,7,17,45,0.0,4.5,3.15,20.5,4.5,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,2.5,4.9,9.0,2.5,2.31,0.0
2017,11,8,7,30,0.0,5.0,4.9,9.0,5.0,4.62,0.0
2017,11,8,7,45,0.0,8.0,4.95,9.0,8.0,7.4,0.72
2017,11,8,8,0,0.0,11.0,5.0,9.0,11.0,10.18,3.22
2017,11,8,8,15,0.0,14.5,5.0,9.0,14.5,13.43,6.1
2017,11,8,8,30,0.0,18.0,5.0,9.0,18.0,16.68,8.96
2017,11,8,8,45,0.0,43.0,5.0,9.5,43.0,39.94,29.15
2017,11,8,9,0,0.0,68.0,5.0,10.0,68.0,63.26,49.13
2017,11,8,9,15,0.0,53.0,5.0,10.0,53.0,49.27,36.94
2017,11,8,9,30,0.0,38.0,5.0,10.0,38.0,35.31,24.83
2017,11,8,9,45,0.0,53.0,5.0,10.0,53.0,49.29,36.74
2017,11,8,10,0,0.0,68.0,5.0,10.0,68.0,63.3,48.58
2017,11,8,10,15,0.0,72.0,5.1,10.0,72.0,67.04,51.64
2017,11,8,10,30,0.0,76.0,5.2,10.0,76.0,70.79,54.71
2017,11,8,10,45,0.0,80.0,5.3,10.0,80.0,74.54,57.78
2017,11,8,11,0,0.0,84.0,5.4,10.0,84.0,78.3,60.86
2017,11,8,11,15,0.0,49.5,5.45,10.0,49.5,46.09,33.56
2017,11,8,11,30,0.0,15.0,5.5,10.0,15.0,13.95,6.23
2017,11,8,11,45,0.0,52.5,5.55,10.5,52.5,48.9,35.83
2017,11,8,12,0,0.0,90.0,5.6,11.0,90.0,83.94,65.17
2017,11,8,12,15,0.0,99.5,5.55,11.0,99.5,92.81,72.56
2017,11,8,12,30,0.0,109.0,5.5,11.0,109.0,101.64,79.94
2017,11,8,12,45,0.0,126.0,5.5,11.0,126.0,117.35,93.05
2017,11,8,13,0,0.0,143.0,5.5,11.0,143.0,132.88,106.01
2017,11,8,13,15,2.5,167.0,5.4,11.0,169.0,155.78,125.09
2017,11,8,13,30,5.0,191.0,5.3,11.0,195.0,177.98,143.52
2017,11,8,13,45,2.5,147.0,5.2,11.5,149.0,136.78,109.32
2017,11,8,14,0,0.0,103.0,5.1,12.0,103.0,95.78,75.18
2017,11,8,14,15,0.0,94.5,5.05,11.5,94.5,87.98,68.95
2017,11,8,14,30,0.0,86.0,5.0,11.0,86.0,80.12,62.6
2017,11,8,14,45,0.0,79.5,4.95,11.0,79.5,74.03,57.6
2017,11,8,15,0,0.0,73.0,4.9,11.0,73.0,67.95,52.59
2017,11,8,15,15,0.0,66.5,4.8,11.0,66.5,61.87,47.55
2017,11,8,15,30,0.0,60.0,4.7,11.0,60.0,55.79,42.49
2017,11,8,15,45,0.0,52.0,4.6,11.0,52.0,48.33,36.18
2017,11,8,16,0,0.0,44.0,4.5,11.0,44.0,40.87,31.42
2017,11,8,16,15,0.0,35.5,4.35,10.5,35.5,32.95,24.31
2017,11,8,16,30,0.0,27.0,4.2,10.0,27.0,25.04,17.1
2017,11,8,16,45,0.0,19.5,4.1,9.5,19.5,18.07,10.65
2017,11,8,17,0,0.0,12.0,4.0,9.0,12.0,11.11,4.16
2017,11,8,17,15,0.0,6.5,3.95,9.0,6.5,6.01,0.0
2017,11,8,17,30,0.0,1.0,3.9,9.0,1.0,0.95,0.0
2017,11,8,17,45,0.0,0.5,3.85,9.0,0.5,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,7,15,131.5,21.5,3.3,6.5,36.5,103.71,50.86
2017,11,9,7,30,263.0,43.0,3.4,7.0,73.0,206.84,166.88
2017,11,9,7,45,361.5,55.5,3.55,7.5,120.0,279.86,234.33
2017,11,9,8,0,460.0,68.0,3.7,8.0,167.0,361.29,306.27
2017,11,9,8,15,520.5,77.0,3.7,8.5,216.0,421.35,358.09
2017,11,9,8,30,581.0,86.0,3.7,9.0,265.0,482.86,409.2
2017,11,9,8,45,624.5,92.5,3.75,9.5,313.5,531.62,448.33
2017,11,9,9,0,668.0,99.0,3.8,10.0,362.0,579.99,485.98
2017,11,9,9,15,334.0,112.0,3.75,10.5,243.5,370.45,311.8
2017,11,9,9,30,0.0,125.0,3.7,11.0,125.0,119.14,95.64
2017,11,9,9,45,2.0,149.0,3.65,11.5,150.5,144.14,116.46
2017,11,9,10,0,4.0,173.0,3.6,12.0,176.0,169.03,136.56
2017,11,9,10,15,28.0,214.0,3.5,12.5,231.0,235.15,190.69
2017,11,9,10,30,52.0,255.0,3.4,13.0,286.0,293.72,237.43
2017,11,9,10,45,63.0,271.5,3.35,13.5,310.5,315.99,254.3
2017,11,9,11,0,74.0,288.0,3.3,14.0,335.0,337.62,270.58
