Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,12,15,620.5,193.0,3.1,16.0,593.0,565.45,447.8
2017,11,19,12,30,664.0,179.0,3.0,16.0,607.0,556.45,439.77
2017,11,19,12,45,682.5,169.5,2.95,16.5,605.5,533.82,420.26
2017,11,19,13,0,701.0,160.0,2.9,17.0,604.0,508.21,398.15
2017,11,19,13,15,833.5,119.5,2.85,16.5,635.0,506.72,395.14
2017,11,19,13,30,966.0,79.0,2.8,16.0,666.0,494.48,382.11
2017,11,19,13,45,958.0,78.0,2.75,16.0,641.0,449.43,342.76
2017,11,19,14,0,950.0,77.0,2.7,16.0,616.0,402.81,301.41
2017,11,19,14,15,937.5,75.5,2.65,16.0,583.0,353.05,256.85
2017,11,19,14,30,925.0,74.0,2.6,16.0,550.0,302.59,211.25
2017,11,19,14,45,907.0,72.0,2.55,16.0,510.5,250.11,164.54
2017,11,19,15,0,889.0,70.0,2.5,16.0,471.0,197.96,119.89
2017,11,19,15,15,864.5,67.0,2.3,15.5,426.0,139.69,75.02
2017,11,19,15,30,840.0,64.0,2.1,15.0,381.0,88.11,44.42
2017,11,19,15,45,803.5,60.5,1.95,14.5,331.5,44.17,33.88
2017,11,19,16,0,767.0,57.0,1.8,14.0,282.0,42.95,32.93
2017,11,19,16,15,711.0,51.5,1.6,13.5,230.0,39.97,30.28
2017,11,19,16,30,655.0,46.0,1.4,13.0,178.0,36.97,27.47
2017,11,19,16,45,558.5,38.0,1.2,12.5,128.5,31.48,22.23
2017,11,19,17,0,462.0,30.0,1.0,12.0,79.0,25.86,16.4
2017,11,19,17,15,231.0,15.0,1.0,11.5,39.5,11.61,0.0
2017,11,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,15,138.5,14.0,0.45,6.5,25.0,71.03,0.0
2017,11,20,7,30,277.0,28.0,0.4,7.0,50.0,184.44,130.96
2017,11,20,7,45,375.0,40.5,0.4,7.5,94.0,257.0,207.2
2017,11,20,8,0,473.0,53.0,0.4,8.0,138.0,334.41,274.39
2017,11,20,8,15,540.0,61.5,0.55,8.5,186.5,395.25,326.47
2017,11,20,8,30,607.0,70.0,0.7,9.0,235.0,458.15,378.3
2017,11,20,8,45,644.0,77.5,0.85,10.0,281.5,503.07,413.52
2017,11,20,9,0,681.0,85.0,1.0,11.0,328.0,547.42,447.11
2017,11,20,9,15,712.0,89.5,1.35,11.5,372.0,583.39,475.67
2017,11,20,9,30,743.0,94.0,1.7,12.0,416.0,617.79,502.36
2017,11,20,9,45,767.0,97.0,2.1,13.0,455.5,643.79,521.49
2017,11,20,10,0,791.0,100.0,2.5,14.0,495.0,665.04,536.64
2017,11,20,10,15,806.5,102.5,2.6,14.5,528.0,679.95,546.15
2017,11,20,10,30,822.0,105.0,2.7,15.0,561.0,691.88,553.37
2017,11,20,10,45,837.5,105.0,2.8,15.5,587.0,698.03,556.31
2017,11,20,11,0,853.0,105.0,2.9,16.0,613.0,700.95,556.84
2017,11,20,11,15,860.0,106.0,2.95,16.0,631.0,695.88,552.17
2017,11,20,11,30,867.0,107.0,3.0,16.0,649.0,687.55,545.07
2017,11,20,11,45,885.5,101.0,3.15,16.5,661.5,676.14,535.24
2017,11,20,12,0,904.0,95.0,3.3,17.0,674.0,659.87,521.63
2017,11,20,12,15,904.5,95.0,3.4,17.0,675.5,637.13,503.45
2017,11,20,12,30,905.0,95.0,3.5,17.0,677.0,611.48,482.71
2017,11,20,12,45,904.5,94.0,3.6,17.5,670.0,581.52,457.42
2017,11,20,13,0,904.0,93.0,3.7,18.0,663.0,548.95,429.63
2017,11,20,13,15,899.0,92.0,3.7,18.0,647.5,511.78,398.31
2017,11,20,13,30,894.0,91.0,3.7,18.0,632.0,472.6,364.69
2017,11,20,13,45,886.5,89.5,3.75,18.5,608.5,430.17,327.19
2017,11,20,14,0,879.0,88.0,3.8,19.0,585.0,382.99,285.29
2017,11,20,14,15,866.5,86.0,3.75,19.0,553.5,335.49,242.96
2017,11,20,14,30,854.0,84.0,3.7,19.0,522.0,287.51,199.87
2017,11,20,14,45,836.0,81.5,3.7,19.0,484.5,237.72,155.93
2017,11,20,15,0,818.0,79.0,3.7,19.0,447.0,188.49,114.17
2017,11,20,15,15,792.0,75.5,3.55,18.5,403.0,138.41,76.36
2017,11,20,15,30,766.0,72.0,3.4,18.0,359.0,90.25,48.19
2017,11,20,15,45,729.0,67.5,3.3,18.0,311.5,49.92,38.42
2017,11,20,16,0,692.0,63.0,3.2,18.0,264.0,43.76,33.05
2017,11,20,16,15,633.5,56.5,2.75,17.0,214.5,40.49,30.26
2017,11,20,16,30,575.0,50.0,2.3,16.0,165.0,37.15,27.24
2017,11,20,16,45,478.0,41.0,1.9,15.0,118.0,31.44,21.92
2017,11,20,17,0,381.0,32.0,1.5,14.0,71.0,25.54,15.9
2017,11,20,17,15,190.5,16.0,1.5,13.0,35.5,12.53,0.0
2017,11,20,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,7,15,2.0,13.0,2.95,9.5,13.0,13.22,0.0
2017,11,21,7,30,4.0,26.0,3.2,10.0,26.0,28.51,15.11
2017,11,21,7,45,29.5,46.0,3.45,10.5,51.0,68.21,51.69
2017,11,21,8,0,55.0,66.0,3.7,11.0,76.0,104.02,83.54
2017,11,21,8,15,67.5,87.5,3.75,11.5,103.0,135.49,111.2
2017,11,21,8,30,80.0,109.0,3.8,12.0,130.0,166.86,138.22
2017,11,21,8,45,90.5,128.5,3.9,13.0,157.0,203.34,168.51
2017,11,21,9,0,101.0,148.0,4.0,14.0,184.0,231.17,190.93
2017,11,21,9,15,262.5,150.5,4.1,14.5,260.0,345.7,286.84
2017,11,21,9,30,424.0,153.0,4.2,15.0,336.0,466.28,384.32
2017,11,21,9,45,626.0,119.5,4.3,15.5,416.5,571.93,468.54
2017,11,21,10,0,828.0,86.0,4.4,16.0,497.0,672.45,546.61
2017,11,21,10,15,717.5,122.0,4.35,16.5,494.5,640.4,517.44
2017,11,21,10,30,607.0,158.0,4.3,17.0,492.0,600.56,483.18
2017,11,21,10,45,743.0,125.5,4.25,17.5,553.0,654.88,524.51
2017,11,21,11,0,879.0,93.0,4.2,18.0,614.0,703.45,560.25
2017,11,21,11,15,885.5,94.0,4.05,18.0,632.0,695.2,552.27
2017,11,21,11,30,892.0,95.0,3.9,18.0,650.0,686.89,544.41
2017,11,21,11,45,732.0,151.5,3.8,18.5,611.5,627.9,495.54
2017,11,21,12,0,572.0,208.0,3.7,19.0,573.0,563.33,442.98
2017,11,21,12,15,451.5,247.0,3.5,19.0,535.5,511.36,401.13
2017,11,21,12,30,331.0,286.0,3.3,19.0,498.0,460.07,359.87
2017,11,21,12,45,391.5,267.0,3.15,19.5,515.0,460.92,359.41
2017,11,21,13,0,452.0,248.0,3.0,20.0,532.0,458.55,355.69
2017,11,21,13,15,451.5,241.0,2.75,20.0,518.5,431.45,333.22
2017,11,21,13,30,451.0,234.0,2.5,20.0,505.0,403.36,309.77
2017,11,21,13,45,395.5,237.0,2.25,20.5,468.0,362.54,276.34
2017,11,21,14,0,340.0,240.0,2.0,21.0,431.0,324.82,245.66
2017,11,21,14,15,366.5,220.0,1.9,21.0,416.0,296.97,221.73
2017,11,21,14,30,393.0,200.0,1.8,21.0,401.0,266.44,195.09
2017,11,21,14,45,584.5,144.0,1.75,21.0,418.0,234.11,160.53
2017,11,21,15,0,776.0,88.0,1.7,21.0,435.0,188.89,114.84
2017,11,21,15,15,748.5,84.0,1.7,20.5,392.0,135.91,75.39
2017,11,21,15,30,721.0,80.0,1.7,20.0,349.0,89.23,48.45
2017,11,21,15,45,684.0,74.0,1.75,20.0,302.5,50.3,38.43
2017,11,21,16,0,647.0,68.0,1.8,20.0,256.0,47.75,36.27
2017,11,21,16,15,586.5,61.0,1.85,19.0,207.5,44.25,33.29
2017,11,21,16,30,526.0,54.0,1.9,18.0,159.0,40.67,30.07
2017,11,21,16,45,430.5,43.5,1.95,17.0,113.0,33.74,23.69
2017,11,21,17,0,335.0,33.0,2.0,16.0,67.0,26.53,16.5
2017,11,21,17,15,167.5,16.5,2.3,15.5,33.5,13.03,0.0
2017,11,21,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,15,158.0,12.5,5.05,7.0,24.0,76.81,0.0
2017,11,22,7,30,316.0,25.0,5.2,7.0,48.0,194.87,131.51
2017,11,22,7,45,434.5,34.5,5.4,7.5,93.5,276.84,226.44
2017,11,22,8,0,553.0,44.0,5.6,8.0,139.0,362.59,304.98
2017,11,22,8,15,620.0,50.5,5.7,8.5,189.0,422.67,359.56
2017,11,22,8,30,687.0,57.0,5.8,9.0,239.0,481.44,411.01
2017,11,22,8,45,734.0,60.5,5.9,9.5,288.5,529.94,452.09
2017,11,22,9,0,781.0,64.0,6.0,10.0,338.0,578.01,491.43
2017,11,22,9,15,711.0,83.0,5.9,10.5,357.0,570.82,483.19
2017,11,22,9,30,641.0,102.0,5.8,11.0,376.0,555.41,468.1
2017,11,22,9,45,764.5,88.0,5.7,11.5,444.0,624.96,523.58
2017,11,22,10,0,888.0,74.0,5.6,12.0,512.0,692.81,575.75
2017,11,22,10,15,903.0,76.0,5.45,12.5,546.5,707.73,584.22
2017,11,22,10,30,918.0,78.0,5.3,13.0,581.0,719.47,590.42
2017,11,22,10,45,931.5,78.0,5.2,13.5,608.5,724.64,591.82
2017,11,22,11,0,945.0,78.0,5.1,14.0,636.0,726.4,590.74
2017,11,22,11,15,952.0,79.0,4.95,14.5,655.0,721.36,584.0
2017,11,22,11,30,959.0,80.0,4.8,15.0,674.0,712.8,574.42
2017,11,22,11,45,963.0,80.5,4.7,15.5,684.5,698.29,560.5
2017,11,22,12,0,967.0,81.0,4.6,16.0,695.0,680.37,543.94
2017,11,22,12,15,968.0,81.0,4.5,16.0,696.5,656.83,523.99
2017,11,22,12,30,969.0,81.0,4.4,16.0,698.0,630.14,501.38
2017,11,22,12,45,970.0,79.5,4.35,16.5,691.0,598.98,474.26
2017,11,22,13,0,971.0,78.0,4.3,17.0,684.0,564.93,444.49
2017,11,22,13,15,966.0,77.5,4.25,17.0,668.0,526.26,411.42
2017,11,22,13,30,961.0,77.0,4.2,17.0,652.0,485.4,375.87
2017,11,22,13,45,954.5,75.0,4.2,17.5,628.0,440.57,335.87
2017,11,22,14,0,948.0,73.0,4.2,18.0,604.0,394.09,293.78
2017,11,22,14,15,936.0,71.5,4.2,17.5,572.0,344.96,250.04
2017,11,22,14,30,924.0,70.0,4.2,17.0,540.0,295.08,205.14
2017,11,22,14,45,903.5,69.0,4.25,17.0,500.5,243.38,159.05
2017,11,22,15,0,883.0,68.0,4.3,17.0,461.0,192.21,115.38
2017,11,22,15,15,858.0,65.0,4.15,16.5,416.5,134.58,71.32
2017,11,22,15,30,833.0,62.0,4.0,16.0,372.0,83.64,41.81
2017,11,22,15,45,797.0,58.0,3.9,16.0,323.0,42.31,32.02
2017,11,22,16,0,761.0,54.0,3.8,16.0,274.0,40.58,30.52
2017,11,22,16,15,704.0,49.0,3.3,15.0,223.0,37.93,28.23
2017,11,22,16,30,647.0,44.0,2.8,14.0,172.0,35.29,25.8
2017,11,22,16,45,549.5,36.5,2.3,13.0,123.0,30.19,20.98
2017,11,22,17,0,452.0,29.0,1.8,12.0,74.0,25.02,15.5
2017,11,22,17,15,226.0,14.5,1.75,11.0,37.0,11.26,0.0
2017,11,22,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,185.0,11.5,1.25,4.0,24.5,86.43,0.0
2017,11,23,7,30,370.0,23.0,1.4,5.0,49.0,208.83,135.2
2017,11,23,7,45,484.0,31.5,1.55,6.0,95.0,290.54,235.39
2017,11,23,8,0,598.0,40.0,1.7,7.0,141.0,374.81,310.92
2017,11,23,8,15,662.0,46.0,1.6,7.5,191.5,434.62,363.16
2017,11,23,8,30,726.0,52.0,1.5,8.0,242.0,495.99,413.94
2017,11,23,8,45,760.5,57.0,1.45,9.0,290.0,539.49,447.61
2017,11,23,9,0,795.0,62.0,1.4,10.0,338.0,582.02,478.87
2017,11,23,9,15,822.5,65.0,1.3,10.5,383.5,616.32,503.01
2017,11,23,9,30,850.0,68.0,1.2,11.0,429.0,648.64,524.72
2017,11,23,9,45,868.5,70.5,1.1,12.0,468.5,667.72,535.0
2017,11,23,10,0,887.0,73.0,1.0,13.0,508.0,688.55,545.82
2017,11,23,10,15,900.0,75.0,1.0,14.0,541.0,702.13,552.14
2017,11,23,10,30,913.0,77.0,1.0,15.0,574.0,712.54,556.29
2017,11,23,10,45,922.0,78.0,1.05,16.0,599.5,715.83,556.06
2017,11,23,11,0,931.0,79.0,1.1,17.0,625.0,715.74,553.58
2017,11,23,11,15,936.0,80.0,1.05,17.5,643.0,709.55,546.43
2017,11,23,11,30,941.0,81.0,1.0,18.0,661.0,699.95,536.9
2017,11,23,11,45,946.0,80.0,1.0,18.5,670.5,684.88,524.12
2017,11,23,12,0,951.0,79.0,1.0,19.0,680.0,666.48,508.91
2017,11,23,12,15,950.5,79.0,0.95,19.0,681.0,642.54,490.0
2017,11,23,12,30,950.0,79.0,0.9,19.0,682.0,615.6,468.69
2017,11,23,12,45,948.0,78.5,0.9,19.5,674.0,584.49,443.63
2017,11,23,13,0,946.0,78.0,0.9,20.0,666.0,550.73,416.16
2017,11,23,13,15,940.5,77.0,0.85,20.0,650.0,512.35,385.15
2017,11,23,13,30,935.0,76.0,0.8,20.0,634.0,471.89,351.85
2017,11,23,13,45,927.0,74.5,0.8,20.5,610.0,428.12,314.93
2017,11,23,14,0,919.0,73.0,0.8,21.0,586.0,382.86,276.04
2017,11,23,14,15,906.5,71.5,0.75,21.0,554.5,335.0,234.83
2017,11,23,14,30,894.0,70.0,0.7,21.0,523.0,286.49,192.66
2017,11,23,14,45,875.5,68.5,0.7,21.0,485.0,236.34,149.81
2017,11,23,15,0,857.0,67.0,0.7,21.0,447.0,186.59,108.93
2017,11,23,15,15,832.0,64.0,0.6,20.5,403.0,130.41,67.43
2017,11,23,15,30,807.0,61.0,0.5,20.0,359.0,80.94,39.73
2017,11,23,15,45,771.0,57.5,0.45,20.0,311.5,41.89,31.12
2017,11,23,16,0,735.0,54.0,0.4,20.0,264.0,40.57,30.05
2017,11,23,16,15,678.5,48.5,0.5,19.0,214.5,37.48,27.4
2017,11,23,16,30,622.0,43.0,0.6,18.0,165.0,34.36,24.58
2017,11,23,16,45,526.0,35.5,0.7,17.0,117.5,29.24,19.8
2017,11,23,17,0,430.0,28.0,0.8,16.0,70.0,24.02,14.34
2017,11,23,17,15,215.0,14.0,0.9,15.0,35.0,10.83,0.0
2017,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,15,175.5,10.5,2.0,7.0,22.5,81.11,0.0
2017,11,24,7,30,351.0,21.0,2.3,8.0,45.0,196.95,119.36
2017,11,24,7,45,465.0,29.5,2.65,9.0,90.0,277.97,223.13
2017,11,24,8,0,579.0,38.0,3.0,10.0,135.0,361.06,298.15
2017,11,24,8,15,643.5,44.0,3.0,11.0,184.0,420.24,350.04
2017,11,24,8,30,708.0,50.0,3.0,12.0,233.0,481.16,400.79
2017,11,24,8,45,748.5,53.5,3.0,13.0,281.0,525.87,436.4
2017,11,24,9,0,789.0,57.0,3.0,14.0,329.0,569.96,469.93
2017,11,24,9,15,816.0,60.0,3.25,15.0,373.5,603.79,494.99
2017,11,24,9,30,843.0,63.0,3.5,16.0,418.0,631.25,514.58
2017,11,24,9,45,862.0,65.5,3.75,17.0,457.0,655.12,530.77
2017,11,24,10,0,881.0,68.0,4.0,18.0,496.0,676.33,544.32
2017,11,24,10,15,894.0,69.5,4.05,18.5,529.0,689.43,551.97
2017,11,24,10,30,907.0,71.0,4.1,19.0,562.0,699.41,557.37
2017,11,24,10,45,915.5,72.5,4.2,19.5,587.5,703.07,558.34
2017,11,24,11,0,924.0,74.0,4.3,20.0,613.0,703.38,556.93
2017,11,24,11,15,929.5,74.5,4.3,20.5,630.5,697.2,550.1
2017,11,24,11,30,935.0,75.0,4.3,21.0,648.0,687.65,540.74
2017,11,24,11,45,932.0,78.0,4.35,21.5,656.5,671.96,526.82
2017,11,24,12,0,929.0,81.0,4.4,22.0,665.0,653.14,510.56
2017,11,24,12,15,929.0,81.0,4.4,22.0,666.0,630.07,491.82
2017,11,24,12,30,929.0,81.0,4.4,22.0,667.0,604.04,470.56
2017,11,24,12,45,925.5,81.0,4.45,22.5,659.5,573.31,444.64
2017,11,24,13,0,922.0,81.0,4.5,23.0,652.0,540.06,416.37
2017,11,24,13,15,917.0,80.0,4.5,23.0,636.5,502.82,385.18
2017,11,24,13,30,912.0,79.0,4.5,23.0,621.0,463.52,351.69
2017,11,24,13,45,902.5,78.5,4.5,23.0,597.0,421.07,315.0
2017,11,24,14,0,893.0,78.0,4.5,23.0,573.0,377.27,276.49
2017,11,24,14,15,880.5,76.0,4.45,22.5,542.5,330.16,235.23
2017,11,24,14,30,868.0,74.0,4.4,22.0,512.0,282.46,193.08
2017,11,24,14,45,836.0,75.5,4.4,22.0,472.0,228.84,147.0
2017,11,24,15,0,804.0,77.0,4.4,22.0,432.0,181.36,107.82
2017,11,24,15,15,777.5,73.5,4.15,21.5,389.5,132.37,71.6
2017,11,24,15,30,751.0,70.0,3.9,21.0,347.0,85.33,45.09
2017,11,24,15,45,713.0,65.5,3.65,21.0,300.5,48.49,36.7
2017,11,24,16,0,675.0,61.0,3.4,21.0,254.0,42.41,31.45
2017,11,24,16,15,616.5,55.0,3.0,19.5,205.5,39.49,29.03
2017,11,24,16,30,558.0,49.0,2.6,18.0,157.0,36.52,26.41
2017,11,24,16,45,461.0,39.5,2.25,17.0,111.5,30.31,20.67
2017,11,24,17,0,364.0,30.0,1.9,16.0,66.0,23.86,14.13
2017,11,24,17,15,182.0,15.0,1.95,15.5,33.0,11.75,0.0
2017,11,24,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,25,7,15,115.5,12.0,1.45,8.0,19.5,57.92,0.0
2017,11,25,7,30,231.0,24.0,1.6,9.0,39.0,150.18,83.39
2017,11,25,7,45,349.0,36.0,1.75,10.0,81.5,233.87,185.81
2017,11,25,8,0,467.0,48.0,1.9,11.0,124.0,318.36,260.64
2017,11,25,8,15,538.0,56.0,1.7,11.5,172.0,379.5,313.44
2017,11,25,8,30,609.0,64.0,1.5,12.0,220.0,443.02,365.58
2017,11,25,8,45,658.0,69.5,1.35,13.0,268.0,492.26,403.42
2017,11,25,9,0,707.0,75.0,1.2,14.0,316.0,541.52,439.25
2017,11,25,9,15,738.5,79.0,1.25,14.5,360.5,577.4,465.54
2017,11,25,9,30,770.0,83.0,1.3,15.0,405.0,609.2,488.2
2017,11,25,9,45,793.0,86.0,1.4,16.0,444.5,635.19,505.41
2017,11,25,10,0,816.0,89.0,1.5,17.0,484.0,658.69,520.42
2017,11,25,10,15,831.0,91.0,1.55,17.5,516.5,672.95,529.04
2017,11,25,10,30,846.0,93.0,1.6,18.0,549.0,684.21,535.44
2017,11,25,10,45,856.0,95.0,1.7,19.0,574.5,688.96,536.44
2017,11,25,11,0,866.0,97.0,1.8,20.0,600.0,690.48,535.07
2017,11,25,11,15,872.5,98.0,1.85,20.5,618.0,685.33,529.58
2017,11,25,11,30,879.0,99.0,1.9,21.0,636.0,676.93,521.74
2017,11,25,11,45,900.0,92.5,2.0,22.0,649.5,664.85,510.83
2017,11,25,12,0,921.0,86.0,2.1,23.0,663.0,651.52,498.78
2017,11,25,12,15,921.0,86.0,2.15,23.0,664.0,628.64,481.04
2017,11,25,12,30,921.0,86.0,2.2,23.0,665.0,602.84,460.86
2017,11,25,12,45,917.5,86.0,2.3,23.5,657.5,572.36,436.17
2017,11,25,13,0,914.0,86.0,2.4,24.0,650.0,539.38,409.11
2017,11,25,13,15,908.0,85.0,2.4,24.0,634.0,501.99,378.65
2017,11,25,13,30,902.0,84.0,2.4,24.0,618.0,462.63,345.95
2017,11,25,13,45,891.5,83.0,2.45,24.5,594.0,419.76,309.34
2017,11,25,14,0,881.0,82.0,2.5,25.0,570.0,375.68,271.08
2017,11,25,14,15,868.0,80.5,2.45,25.0,539.0,325.63,228.1
2017,11,25,14,30,855.0,79.0,2.4,25.0,508.0,278.45,186.94
2017,11,25,14,45,835.0,77.0,2.35,25.0,470.5,229.21,144.84
2017,11,25,15,0,815.0,75.0,2.3,25.0,433.0,180.68,105.12
2017,11,25,15,15,788.5,71.5,2.05,24.5,390.5,131.22,69.27
2017,11,25,15,30,762.0,68.0,1.8,24.0,348.0,83.7,43.05
2017,11,25,15,45,722.5,64.0,1.55,23.5,301.0,47.3,35.29
2017,11,25,16,0,683.0,60.0,1.3,23.0,254.0,45.8,34.12
2017,11,25,16,15,623.5,54.0,1.25,22.0,205.5,38.74,28.07
2017,11,25,16,30,564.0,48.0,1.2,21.0,157.0,35.72,25.37
2017,11,25,16,45,465.5,39.0,1.2,20.0,111.5,29.92,20.05
2017,11,25,17,0,367.0,30.0,1.2,19.0,66.0,23.91,13.92
2017,11,25,17,15,183.5,15.0,1.3,18.0,33.0,11.78,0.0
2017,11,25,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,26,7,15,114.0,11.5,2.5,9.5,18.5,56.53,0.0
2017,11,26,7,30,228.0,23.0,2.7,10.0,37.0,146.17,73.26
2017,11,26,7,45,347.5,34.5,2.95,10.5,79.0,230.53,182.66
2017,11,26,8,0,467.0,46.0,3.2,11.0,121.0,314.76,258.65
2017,11,26,8,15,537.5,54.0,3.05,11.5,168.5,375.33,312.1
2017,11,26,8,30,608.0,62.0,2.9,12.0,216.0,438.34,365.28
2017,11,26,8,45,654.5,67.0,2.8,13.0,263.0,485.33,402.84
2017,11,26,9,0,701.0,72.0,2.7,14.0,310.0,532.27,438.67
2017,11,26,9,15,732.0,76.0,2.55,15.0,353.5,564.97,461.88
2017,11,26,9,30,763.0,80.0,2.4,16.0,397.0,599.23,485.24
2017,11,26,9,45,785.0,83.5,2.3,17.0,436.0,625.03,501.54
2017,11,26,10,0,807.0,87.0,2.2,18.0,475.0,648.36,515.48
2017,11,26,10,15,822.5,89.0,2.05,19.0,507.5,662.95,522.32
2017,11,26,10,30,838.0,91.0,1.9,20.0,540.0,674.59,526.76
2017,11,26,10,45,849.0,92.5,1.8,21.0,565.5,679.56,526.53
2017,11,26,11,0,860.0,94.0,1.7,22.0,591.0,681.33,523.96
2017,11,26,11,15,866.5,95.0,1.65,22.0,609.0,676.34,518.92
2017,11,26,11,30,873.0,96.0,1.6,22.0,627.0,668.12,511.58
2017,11,26,11,45,872.5,98.5,1.6,22.5,636.0,653.83,499.2
2017,11,26,12,0,872.0,101.0,1.6,23.0,645.0,636.52,484.61
2017,11,26,12,15,872.5,101.0,1.6,23.0,646.5,614.37,467.39
2017,11,26,12,30,873.0,101.0,1.6,23.0,648.0,589.41,447.87
2017,11,26,12,45,618.5,182.5,1.65,23.5,568.0,503.59,382.03
2017,11,26,13,0,364.0,264.0,1.7,24.0,488.0,424.62,321.66
2017,11,26,13,15,611.0,181.0,1.75,24.0,546.0,449.53,339.16
2017,11,26,13,30,858.0,98.0,1.8,24.0,604.0,453.63,338.19
2017,11,26,13,45,850.0,96.0,1.85,24.0,581.0,411.96,303.27
2017,11,26,14,0,842.0,94.0,1.9,24.0,558.0,369.03,266.78
2017,11,26,14,15,828.5,92.0,1.85,24.0,528.0,323.43,227.48
2017,11,26,14,30,815.0,90.0,1.8,24.0,498.0,277.51,187.62
2017,11,26,14,45,776.5,92.5,1.8,24.0,458.5,230.49,148.3
2017,11,26,15,0,738.0,95.0,1.8,24.0,419.0,181.47,109.25
2017,11,26,15,15,710.0,90.5,1.65,23.5,377.0,134.57,75.39
2017,11,26,15,30,682.0,86.0,1.5,23.0,335.0,89.87,50.5
2017,11,26,15,45,644.5,79.5,1.4,22.5,290.0,55.02,42.1
2017,11,26,16,0,607.0,73.0,1.3,22.0,245.0,52.22,39.82
2017,11,26,16,15,546.0,65.0,1.2,21.0,198.0,48.01,36.25
2017,11,26,16,30,485.0,57.0,1.1,20.0,151.0,43.71,32.4
2017,11,26,16,45,391.5,45.0,1.05,19.0,106.5,35.44,24.87
2017,11,26,17,0,298.0,33.0,1.0,18.0,62.0,26.81,16.32
2017,11,26,17,15,149.0,16.5,1.05,17.5,31.0,13.19,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,7,15,93.5,11.5,1.25,10.0,17.0,48.09,0.0
2017,11,27,7,30,187.0,23.0,1.4,11.0,34.0,126.52,54.46
2017,11,27,7,45,303.0,37.0,1.6,12.0,75.5,210.91,164.73
2017,11,27,8,0,419.0,51.0,1.8,13.0,117.0,294.27,238.48
2017,11,27,8,15,492.0,60.0,2.0,13.5,163.5,356.15,292.41
2017,11,27,8,30,565.0,69.0,2.2,14.0,210.0,420.45,346.48
2017,11,27,8,45,615.0,75.0,2.45,15.0,257.0,469.72,386.25
2017,11,27,9,0,665.0,81.0,2.7,16.0,304.0,519.08,424.69
2017,11,27,9,15,698.0,86.0,2.95,16.5,347.5,556.22,453.28
2017,11,27,9,30,731.0,91.0,3.2,17.0,391.0,591.94,480.12
2017,11,27,9,45,754.5,94.0,3.45,18.0,430.0,617.34,497.63
2017,11,27,10,0,778.0,97.0,3.7,19.0,469.0,638.05,511.32
2017,11,27,10,15,794.0,100.0,3.75,19.5,501.5,653.91,521.37
2017,11,27,10,30,810.0,103.0,3.8,20.0,534.0,666.88,529.12
2017,11,27,10,45,575.0,175.0,3.85,20.5,488.5,579.49,458.25
2017,11,27,11,0,340.0,247.0,3.9,21.0,443.0,483.95,380.98
2017,11,27,11,15,335.0,258.5,3.95,21.0,456.5,485.47,381.65
2017,11,27,11,30,330.0,270.0,4.0,21.0,470.0,485.59,380.87
2017,11,27,11,45,610.0,182.5,4.05,21.5,559.0,573.09,449.33
2017,11,27,12,0,890.0,95.0,4.1,22.0,648.0,638.48,498.84
2017,11,27,12,15,890.5,95.0,4.1,22.0,649.5,616.64,480.62
2017,11,27,12,30,891.0,95.0,4.1,22.0,651.0,591.95,460.4
2017,11,27,12,45,890.5,94.0,4.15,22.5,644.5,563.03,435.9
2017,11,27,13,0,890.0,93.0,4.2,23.0,638.0,531.54,409.03
2017,11,27,13,15,884.5,92.0,4.15,23.0,623.0,495.31,378.66
2017,11,27,13,30,879.0,91.0,4.1,23.0,608.0,454.98,344.53
2017,11,27,13,45,872.5,89.0,4.1,23.5,585.5,413.22,307.99
2017,11,27,14,0,866.0,87.0,4.1,24.0,563.0,370.02,269.67
2017,11,27,14,15,853.0,85.0,4.05,23.5,533.0,323.68,229.43
2017,11,27,14,30,840.0,83.0,4.0,23.0,503.0,276.9,188.44
2017,11,27,14,45,823.0,80.0,4.0,23.0,466.0,228.26,146.2
2017,11,27,15,0,806.0,77.0,4.0,23.0,429.0,180.07,106.2
2017,11,27,15,15,780.0,74.0,3.8,22.5,387.0,131.71,70.88
2017,11,27,15,30,754.0,71.0,3.6,22.0,345.0,85.24,45.28
2017,11,27,15,45,717.0,66.0,3.45,22.0,299.0,49.13,37.1
2017,11,27,16,0,680.0,61.0,3.3,22.0,253.0,42.6,31.47
2017,11,27,16,15,621.5,55.0,2.85,21.0,205.0,39.66,28.98
2017,11,27,16,30,563.0,49.0,2.4,20.0,157.0,36.69,26.29
2017,11,27,16,45,466.5,39.5,2.0,19.0,111.0,30.46,20.57
2017,11,27,17,0,370.0,30.0,1.6,18.0,65.0,23.99,13.97
2017,11,27,17,15,185.0,15.0,1.6,17.5,32.5,11.82,0.0
2017,11,27,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,7,15,115.0,10.5,1.8,10.0,17.0,55.38,0.0
2017,11,28,7,30,230.0,21.0,2.1,11.0,34.0,141.78,50.69
2017,11,28,7,45,361.5,32.0,2.4,12.0,76.5,232.36,181.09
2017,11,28,8,0,493.0,43.0,2.7,13.0,119.0,321.67,261.04
2017,11,28,8,15,566.0,50.0,2.95,13.5,167.0,382.68,315.05
2017,11,28,8,30,639.0,57.0,3.2,14.0,215.0,446.28,369.16
2017,11,28,8,45,690.0,61.0,3.45,15.0,263.0,492.02,406.56
2017,11,28,9,0,741.0,65.0,3.7,16.0,311.0,541.62,445.44
2017,11,28,9,15,771.5,68.5,4.05,17.0,355.5,577.25,472.3
2017,11,28,9,30,802.0,72.0,4.4,18.0,400.0,611.15,497.29
2017,11,28,9,45,825.5,74.0,4.75,19.0,439.5,636.69,515.5
2017,11,28,10,0,849.0,76.0,5.1,20.0,479.0,659.73,531.41
2017,11,28,10,15,863.5,77.5,5.1,20.5,512.0,673.43,539.75
2017,11,28,10,30,878.0,79.0,5.1,21.0,545.0,680.46,543.05
2017,11,28,10,45,889.0,80.0,5.2,21.5,571.0,685.36,544.95
2017,11,28,11,0,900.0,81.0,5.3,22.0,597.0,687.03,544.34
2017,11,28,11,15,906.0,82.0,5.25,22.0,615.0,682.09,539.26
2017,11,28,11,30,912.0,83.0,5.2,22.0,633.0,673.85,531.65
2017,11,28,11,45,909.0,86.5,5.2,22.5,641.5,659.26,518.27
2017,11,28,12,0,906.0,90.0,5.2,23.0,650.0,641.61,502.51
2017,11,28,12,15,906.0,90.0,5.15,23.0,651.5,619.29,484.02
2017,11,28,12,30,906.0,90.0,5.1,23.0,653.0,594.09,463.08
2017,11,28,12,45,901.0,90.5,5.1,23.5,645.5,563.97,437.33
2017,11,28,13,0,896.0,91.0,5.1,24.0,638.0,531.48,409.39
2017,11,28,13,15,890.0,90.0,5.0,24.0,622.5,494.94,378.5
2017,11,28,13,30,884.0,89.0,4.9,24.0,607.0,456.47,345.49
2017,11,28,13,45,871.5,89.0,4.8,24.5,583.5,412.01,306.71
2017,11,28,14,0,859.0,89.0,4.7,25.0,560.0,368.74,268.28
2017,11,28,14,15,845.5,87.0,4.55,24.5,529.5,322.63,228.2
2017,11,28,14,30,832.0,85.0,4.4,24.0,499.0,276.15,187.51
2017,11,28,14,45,807.0,84.0,4.3,24.0,461.0,228.13,146.19
2017,11,28,15,0,782.0,83.0,4.2,24.0,423.0,181.35,107.86
2017,11,28,15,15,754.0,79.0,3.85,23.5,381.0,133.23,72.92
2017,11,28,15,30,726.0,75.0,3.5,23.0,339.0,82.59,43.74
2017,11,28,15,45,683.0,70.5,3.2,23.0,292.5,48.07,36.04
2017,11,28,16,0,640.0,66.0,2.9,23.0,246.0,46.59,34.78
2017,11,28,16,15,578.0,59.0,2.5,22.0,198.5,42.98,31.72
2017,11,28,16,30,516.0,52.0,2.1,21.0,151.0,39.31,28.43
2017,11,28,16,45,413.5,42.0,1.75,20.0,106.5,32.73,22.41
2017,11,28,17,0,311.0,32.0,1.4,19.0,62.0,25.92,15.42
2017,11,28,17,15,155.5,16.0,1.4,18.5,31.0,12.76,0.0
2017,11,28,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,15,89.0,10.5,3.7,9.5,15.5,44.9,0.0
2017,11,29,7,30,178.0,21.0,3.8,10.0,31.0,117.87,30.41
2017,11,29,7,45,308.0,33.5,3.95,10.5,72.0,208.05,162.43
2017,11,29,8,0,438.0,46.0,4.1,11.0,113.0,296.17,242.81
2017,11,29,8,15,514.0,54.5,4.2,11.5,160.0,358.92,298.94
2017,11,29,8,30,590.0,63.0,4.3,12.0,207.0,424.44,355.43
2017,11,29,8,45,642.0,68.0,4.4,12.5,254.5,473.96,397.08
2017,11,29,9,0,694.0,73.0,4.5,13.0,302.0,523.69,437.5
2017,11,29,9,15,726.5,77.5,4.4,13.5,346.0,560.39,465.68
2017,11,29,9,30,759.0,82.0,4.3,14.0,390.0,593.02,489.86
2017,11,29,9,45,783.5,84.5,4.2,15.0,429.0,619.3,507.37
2017,11,29,10,0,808.0,87.0,4.1,16.0,468.0,643.17,522.65
2017,11,29,10,15,824.0,89.5,4.0,16.5,501.5,658.74,532.21
2017,11,29,10,30,840.0,92.0,3.9,17.0,535.0,671.37,539.36
2017,11,29,10,45,852.0,93.5,3.8,17.5,561.0,677.14,541.24
2017,11,29,11,0,864.0,95.0,3.7,18.0,587.0,679.7,540.67
2017,11,29,11,15,871.0,96.0,3.6,18.5,605.5,675.19,534.78
2017,11,29,11,30,878.0,97.0,3.5,19.0,624.0,667.44,526.46
2017,11,29,11,45,883.0,97.0,3.45,19.5,634.5,654.15,514.18
2017,11,29,12,0,888.0,97.0,3.4,20.0,645.0,637.69,499.47
2017,11,29,12,15,889.0,97.5,3.3,20.0,647.0,616.29,481.69
2017,11,29,12,30,890.0,98.0,3.2,20.0,649.0,591.99,461.48
2017,11,29,12,45,891.0,96.0,3.15,20.5,643.0,562.83,436.63
2017,11,29,13,0,892.0,94.0,3.1,21.0,637.0,531.28,409.58
2017,11,29,13,15,887.0,93.5,3.0,21.0,622.0,494.31,378.59
2017,11,29,13,30,882.0,93.0,2.9,21.0,607.0,456.34,346.15
