Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,13,45,877.5,90.0,2.85,21.5,585.5,414.46,309.48
2017,11,29,14,0,873.0,87.0,2.8,22.0,564.0,371.0,270.91
2017,11,29,14,15,860.5,85.0,2.65,21.5,533.5,324.68,230.58
2017,11,29,14,30,848.0,83.0,2.5,21.0,503.0,277.86,189.46
2017,11,29,14,45,833.0,79.5,2.45,21.0,467.0,228.97,146.93
2017,11,29,15,0,818.0,76.0,2.4,21.0,431.0,180.31,106.44
2017,11,29,15,15,792.0,72.5,2.15,20.5,388.5,131.08,70.41
2017,11,29,15,30,766.0,69.0,1.9,20.0,346.0,83.71,44.23
2017,11,29,15,45,730.5,64.5,1.7,20.0,300.0,47.98,36.43
2017,11,29,16,0,695.0,60.0,1.5,20.0,254.0,46.05,34.78
2017,11,29,16,15,635.5,54.0,1.3,19.0,205.5,38.94,28.62
2017,11,29,16,30,576.0,48.0,1.1,18.0,157.0,35.91,25.87
2017,11,29,16,45,477.5,39.0,0.95,17.5,111.0,30.08,20.4
2017,11,29,17,0,379.0,30.0,0.8,17.0,65.0,24.06,14.05
2017,11,29,17,15,189.5,15.0,0.8,16.5,32.5,11.85,0.0
2017,11,29,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,15,92.0,10.0,1.05,9.5,14.5,45.38,0.0
2017,11,30,7,30,184.0,20.0,1.2,10.0,29.0,118.07,16.73
2017,11,30,7,45,308.0,32.5,1.35,10.5,69.5,206.15,159.0
2017,11,30,8,0,432.0,45.0,1.5,11.0,110.0,290.89,235.97
2017,11,30,8,15,507.5,53.5,1.55,11.5,156.5,352.96,290.39
2017,11,30,8,30,583.0,62.0,1.6,12.0,203.0,417.84,344.96
2017,11,30,8,45,630.5,68.5,1.65,13.0,249.5,466.23,383.72
2017,11,30,9,0,678.0,75.0,1.7,14.0,296.0,514.7,420.92
2017,11,30,9,15,348.0,113.0,1.5,15.0,227.5,359.88,294.34
2017,11,30,9,30,18.0,151.0,1.3,16.0,159.0,160.06,127.65
2017,11,30,9,45,44.5,176.5,1.1,17.0,197.5,211.13,169.09
2017,11,30,10,0,71.0,202.0,0.9,18.0,236.0,254.47,202.33
2017,11,30,10,15,70.5,217.0,0.95,18.5,252.5,267.88,211.73
2017,11,30,10,30,70.0,232.0,1.0,19.0,269.0,280.89,220.91
2017,11,30,10,45,100.5,248.5,1.1,20.0,304.0,315.59,246.94
2017,11,30,11,0,131.0,265.0,1.2,21.0,339.0,356.46,276.95
2017,11,30,11,15,227.0,264.0,1.1,21.5,398.0,412.86,319.09
2017,11,30,11,30,323.0,263.0,1.0,22.0,457.0,472.57,362.01
2017,11,30,11,45,339.0,264.5,0.95,22.5,470.5,474.83,361.65
2017,11,30,12,0,355.0,266.0,0.9,23.0,484.0,475.34,360.42
2017,11,30,12,15,305.0,276.5,0.85,23.0,464.5,444.48,336.54
2017,11,30,12,30,255.0,287.0,0.8,23.0,445.0,414.66,313.72
2017,11,30,12,45,558.5,194.5,0.8,23.0,534.5,478.4,361.27
2017,11,30,13,0,862.0,102.0,0.8,23.0,624.0,522.33,390.93
2017,11,30,13,15,856.5,101.0,0.75,23.0,609.5,486.67,361.6
2017,11,30,13,30,851.0,100.0,0.7,23.0,595.0,449.16,330.99
2017,11,30,13,45,842.5,98.0,0.7,23.5,572.5,407.94,296.65
2017,11,30,14,0,834.0,96.0,0.7,24.0,550.0,365.5,260.7
2017,11,30,14,15,820.0,93.5,0.75,23.5,520.0,320.03,223.03
2017,11,30,14,30,806.0,91.0,0.8,23.0,490.0,274.28,184.51
2017,11,30,14,45,778.0,90.5,0.85,23.0,452.5,227.51,145.52
2017,11,30,15,0,750.0,90.0,0.9,23.0,415.0,177.96,105.97
2017,11,30,15,15,721.0,86.0,0.9,22.5,373.5,131.1,72.47
2017,11,30,15,30,692.0,82.0,0.9,22.0,332.0,86.49,48.0
2017,11,30,15,45,651.0,76.5,0.95,22.0,286.5,52.86,40.33
2017,11,30,16,0,610.0,71.0,1.0,22.0,241.0,50.77,38.57
2017,11,30,16,15,548.0,63.0,1.0,21.0,194.5,46.47,34.9
2017,11,30,16,30,486.0,55.0,1.0,20.0,148.0,42.06,30.95
2017,11,30,16,45,389.0,44.0,1.0,19.0,104.0,34.65,24.16
2017,11,30,17,0,292.0,33.0,1.0,18.0,60.0,26.95,16.29
2017,11,30,17,15,146.0,16.5,1.1,17.5,30.0,13.26,0.0
2017,11,30,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,13.0,0.8,9.5,13.0,12.39,0.0
2017,12,1,7,30,0.0,26.0,0.9,10.0,26.0,31.12,0.0
2017,12,1,7,45,176.5,39.0,1.05,10.5,64.5,153.8,117.23
2017,12,1,8,0,353.0,52.0,1.2,11.0,103.0,258.47,209.23
2017,12,1,8,15,429.5,63.0,1.2,11.5,149.0,320.6,263.19
2017,12,1,8,30,506.0,74.0,1.2,12.0,195.0,386.82,318.52
2017,12,1,8,45,564.5,80.0,1.2,13.0,241.5,439.52,360.48
2017,12,1,9,0,623.0,86.0,1.2,14.0,288.0,492.67,401.03
2017,12,1,9,15,658.0,91.5,1.35,15.0,331.0,530.74,429.33
2017,12,1,9,30,693.0,97.0,1.5,16.0,374.0,567.56,455.92
2017,12,1,9,45,722.5,99.5,1.7,17.0,413.5,595.81,475.78
2017,12,1,10,0,752.0,102.0,1.9,18.0,453.0,621.99,493.68
2017,12,1,10,15,769.5,105.0,1.95,18.5,485.5,638.43,504.09
2017,12,1,10,30,787.0,108.0,2.0,19.0,518.0,652.11,512.38
2017,12,1,10,45,801.5,109.0,2.1,20.0,544.5,657.04,513.59
2017,12,1,11,0,816.0,110.0,2.2,21.0,571.0,660.98,513.99
2017,12,1,11,15,823.5,111.0,2.2,21.5,589.0,657.21,509.16
2017,12,1,11,30,831.0,112.0,2.2,22.0,607.0,650.34,502.1
2017,12,1,11,45,853.0,105.0,2.25,22.5,620.5,641.15,493.81
2017,12,1,12,0,875.0,98.0,2.3,23.0,634.0,628.39,482.78
2017,12,1,12,15,875.5,98.0,2.3,23.0,635.5,606.67,465.51
2017,12,1,12,30,876.0,98.0,2.3,23.0,637.0,582.13,445.92
2017,12,1,12,45,874.0,97.5,2.3,23.5,630.5,553.09,421.84
2017,12,1,13,0,872.0,97.0,2.3,24.0,624.0,521.61,395.55
2017,12,1,13,15,866.0,96.0,2.3,24.0,609.0,485.54,366.1
2017,12,1,13,30,860.0,95.0,2.3,24.0,594.0,447.63,334.57
2017,12,1,13,45,850.5,93.5,2.3,24.0,571.5,406.29,299.72
2017,12,1,14,0,841.0,92.0,2.3,24.0,549.0,363.78,263.22
2017,12,1,14,15,827.5,90.0,2.25,23.5,519.5,318.72,224.6
2017,12,1,14,30,814.0,88.0,2.2,23.0,490.0,273.3,185.3
2017,12,1,14,45,790.0,86.5,2.2,23.0,453.0,226.16,145.1
2017,12,1,15,0,766.0,85.0,2.2,23.0,416.0,180.17,107.66
2017,12,1,15,15,738.5,81.0,1.95,22.5,374.5,128.7,70.07
2017,12,1,15,30,711.0,77.0,1.7,22.0,333.0,83.34,45.02
2017,12,1,15,45,671.5,72.0,1.5,22.0,288.0,49.36,37.31
2017,12,1,16,0,632.0,67.0,1.3,22.0,243.0,47.52,35.76
2017,12,1,16,15,571.0,60.0,1.2,21.0,196.0,43.94,32.71
2017,12,1,16,30,510.0,53.0,1.1,20.0,149.0,40.31,29.43
2017,12,1,16,45,412.5,42.5,1.05,19.0,105.0,33.29,22.99
2017,12,1,17,0,315.0,32.0,1.0,18.0,61.0,26.0,15.5
2017,12,1,17,15,157.5,16.0,1.05,17.5,30.5,12.8,0.0
2017,12,1,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,5.5,1.65,10.5,5.5,5.24,0.0
2017,12,2,7,30,0.0,11.0,1.9,11.0,11.0,10.2,0.0
2017,12,2,7,45,0.0,28.0,2.2,12.0,28.0,27.42,16.24
2017,12,2,8,0,0.0,45.0,2.5,13.0,45.0,45.22,32.35
2017,12,2,8,15,2.5,64.5,2.55,13.5,65.5,66.73,51.1
2017,12,2,8,30,5.0,84.0,2.6,14.0,86.0,87.81,69.26
2017,12,2,8,45,11.5,102.0,2.65,15.0,106.0,109.19,87.24
2017,12,2,9,0,18.0,120.0,2.7,16.0,126.0,130.71,104.95
2017,12,2,9,15,46.0,143.5,2.85,16.5,161.5,179.87,145.73
2017,12,2,9,30,74.0,167.0,3.0,17.0,197.0,222.18,180.13
2017,12,2,9,45,431.5,129.5,3.15,18.0,327.5,435.45,354.98
2017,12,2,10,0,789.0,92.0,3.3,19.0,458.0,630.98,506.06
2017,12,2,10,15,805.5,94.5,3.3,19.5,491.0,646.88,514.94
2017,12,2,10,30,822.0,97.0,3.3,20.0,524.0,659.89,522.58
2017,12,2,10,45,834.0,99.0,3.3,21.0,550.0,666.37,524.26
2017,12,2,11,0,846.0,101.0,3.3,22.0,576.0,669.69,523.56
2017,12,2,11,15,853.0,102.0,3.25,22.0,594.5,665.5,519.16
2017,12,2,11,30,860.0,103.0,3.2,22.0,613.0,658.12,512.4
2017,12,2,11,45,873.5,100.0,3.2,22.5,625.0,647.44,502.47
2017,12,2,12,0,887.0,97.0,3.2,23.0,637.0,633.4,489.95
2017,12,2,12,15,887.5,97.0,3.15,23.0,639.0,611.51,472.18
2017,12,2,12,30,888.0,97.0,3.1,23.0,641.0,586.78,452.04
2017,12,2,12,45,885.0,97.0,3.05,23.0,634.5,557.47,428.16
2017,12,2,13,0,882.0,97.0,3.0,23.0,628.0,525.74,402.0
2017,12,2,13,15,876.0,96.0,2.95,23.0,613.0,489.43,371.87
2017,12,2,13,30,870.0,95.0,2.9,23.0,598.0,451.24,339.65
2017,12,2,13,45,860.0,93.5,2.9,23.5,575.5,409.41,303.47
2017,12,2,14,0,850.0,92.0,2.9,24.0,553.0,366.42,265.78
2017,12,2,14,15,836.5,90.0,2.85,23.5,523.0,321.05,226.71
2017,12,2,14,30,823.0,88.0,2.8,23.0,493.0,275.3,186.96
2017,12,2,14,45,726.5,98.0,2.75,23.0,436.0,219.58,142.64
2017,12,2,15,0,630.0,108.0,2.7,23.0,379.0,175.31,109.7
2017,12,2,15,15,590.5,107.0,2.5,22.5,341.5,136.15,82.11
2017,12,2,15,30,551.0,106.0,2.3,22.0,304.0,100.64,63.29
2017,12,2,15,45,526.0,94.0,2.15,22.0,263.0,67.33,52.81
2017,12,2,16,0,501.0,82.0,2.0,22.0,222.0,60.14,46.64
2017,12,2,16,15,452.5,71.0,1.75,21.0,179.0,53.52,40.99
2017,12,2,16,30,404.0,60.0,1.5,20.0,136.0,46.66,34.9
2017,12,2,16,45,327.0,46.0,1.25,19.5,96.0,35.32,24.65
2017,12,2,17,0,250.0,32.0,1.0,19.0,56.0,25.95,15.37
2017,12,2,17,15,125.0,16.0,1.0,18.5,28.0,12.62,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,4.0,1.15,14.5,4.0,3.81,0.0
2017,12,3,7,30,0.0,8.0,1.4,15.0,8.0,7.41,0.0
2017,12,3,7,45,0.0,22.5,1.7,15.5,22.5,20.89,10.69
2017,12,3,8,0,0.0,37.0,2.0,16.0,37.0,35.29,23.67
2017,12,3,8,15,0.0,54.0,2.0,16.0,54.0,52.72,38.8
2017,12,3,8,30,0.0,71.0,2.0,16.0,71.0,69.75,53.47
2017,12,3,8,45,0.0,88.5,2.05,16.5,88.5,87.1,68.05
2017,12,3,9,0,0.0,106.0,2.1,17.0,106.0,104.25,82.2
2017,12,3,9,15,0.0,108.5,2.25,17.5,108.5,104.98,82.5
2017,12,3,9,30,0.0,111.0,2.4,18.0,111.0,106.29,83.25
2017,12,3,9,45,0.0,82.5,2.55,19.0,82.5,76.99,58.58
2017,12,3,10,0,0.0,54.0,2.7,20.0,54.0,50.21,36.13
2017,12,3,10,15,16.5,131.0,2.75,20.5,139.5,135.09,105.72
2017,12,3,10,30,33.0,208.0,2.8,21.0,225.0,230.63,181.58
2017,12,3,10,45,26.5,209.5,2.85,21.5,223.5,218.69,171.13
2017,12,3,11,0,20.0,211.0,2.9,22.0,222.0,214.55,167.15
2017,12,3,11,15,16.5,210.0,2.9,22.0,220.0,210.06,163.33
2017,12,3,11,30,13.0,209.0,2.9,22.0,218.0,205.76,159.7
2017,12,3,11,45,62.5,248.0,2.95,22.5,286.5,277.28,215.72
2017,12,3,12,0,112.0,287.0,3.0,23.0,355.0,341.22,264.41
2017,12,3,12,15,82.0,276.5,3.0,23.0,326.5,308.82,238.83
2017,12,3,12,30,52.0,266.0,3.0,23.0,298.0,278.01,214.78
2017,12,3,12,45,29.0,229.0,3.05,23.0,247.0,228.33,176.28
2017,12,3,13,0,6.0,192.0,3.1,23.0,196.0,180.51,138.95
2017,12,3,13,15,197.5,215.0,3.15,23.0,329.5,286.92,221.82
2017,12,3,13,30,389.0,238.0,3.2,23.0,463.0,375.81,287.16
2017,12,3,13,45,242.5,242.0,3.25,23.0,380.5,304.88,232.72
2017,12,3,14,0,96.0,246.0,3.3,23.0,298.0,248.7,191.0
2017,12,3,14,15,99.0,233.0,3.35,23.0,284.0,231.64,177.43
2017,12,3,14,30,102.0,220.0,3.4,23.0,270.0,214.2,163.35
2017,12,3,14,45,268.5,186.0,3.5,23.0,304.5,205.18,149.52
2017,12,3,15,0,435.0,152.0,3.6,23.0,339.0,182.26,123.75
2017,12,3,15,15,413.0,141.0,3.5,22.5,305.0,145.81,97.13
2017,12,3,15,30,391.0,130.0,3.4,22.0,271.0,111.29,76.11
2017,12,3,15,45,370.5,115.0,3.35,22.0,234.0,81.86,65.33
2017,12,3,16,0,350.0,100.0,3.3,22.0,197.0,72.61,57.39
2017,12,3,16,15,311.5,84.0,2.9,21.5,158.5,62.17,48.36
2017,12,3,16,30,273.0,68.0,2.5,21.0,120.0,51.32,38.74
2017,12,3,16,45,210.5,51.0,2.1,20.5,84.0,39.18,27.8
2017,12,3,17,0,148.0,34.0,1.7,20.0,48.0,26.56,15.75
2017,12,3,17,15,74.0,17.0,1.75,19.5,24.0,14.27,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,7,15,53.5,8.5,3.55,18.0,10.5,8.1,0.0
2017,12,4,7,30,107.0,17.0,3.7,18.0,21.0,77.12,0.0
2017,12,4,7,45,239.0,30.5,3.9,18.5,58.0,168.86,122.03
2017,12,4,8,0,371.0,44.0,4.1,19.0,95.0,255.47,201.34
2017,12,4,8,15,450.5,53.0,4.25,19.0,140.0,317.72,256.28
2017,12,4,8,30,530.0,62.0,4.4,19.0,185.0,383.14,312.29
2017,12,4,8,45,587.0,67.5,4.55,19.5,230.5,434.18,354.7
2017,12,4,9,0,644.0,73.0,4.7,20.0,276.0,485.85,396.24
2017,12,4,9,15,337.5,113.0,4.9,20.5,221.0,350.51,285.58
2017,12,4,9,30,31.0,153.0,5.1,21.0,166.0,178.78,141.93
2017,12,4,9,45,33.0,169.0,5.35,21.5,183.5,195.53,155.13
2017,12,4,10,0,35.0,185.0,5.6,22.0,201.0,212.08,167.79
2017,12,4,10,15,127.0,208.5,5.65,22.5,273.0,303.89,241.82
2017,12,4,10,30,219.0,232.0,5.7,23.0,345.0,386.76,307.02
2017,12,4,10,45,109.5,136.0,5.8,23.5,192.5,210.43,166.26
2017,12,4,11,0,0.0,40.0,5.9,24.0,40.0,37.19,24.62
2017,12,4,11,15,425.5,67.0,5.8,24.5,317.0,351.19,282.04
2017,12,4,11,30,851.0,94.0,5.7,25.0,594.0,640.73,503.06
2017,12,4,11,45,852.0,95.5,5.6,25.5,604.0,627.44,489.43
2017,12,4,12,0,853.0,97.0,5.5,26.0,614.0,611.19,474.67
2017,12,4,12,15,600.0,181.5,5.4,26.0,546.0,527.74,408.13
2017,12,4,12,30,347.0,266.0,5.3,26.0,478.0,444.58,342.19
2017,12,4,12,45,378.0,256.0,5.2,26.5,484.5,437.52,335.53
2017,12,4,13,0,409.0,246.0,5.1,27.0,491.0,427.76,326.3
2017,12,4,13,15,628.0,169.0,4.95,27.0,535.5,442.26,335.23
2017,12,4,13,30,847.0,92.0,4.8,27.0,580.0,438.06,327.72
2017,12,4,13,45,839.5,90.5,4.7,27.0,558.5,398.3,293.46
2017,12,4,14,0,832.0,89.0,4.6,27.0,537.0,357.23,257.66
2017,12,4,14,15,818.0,87.0,4.45,27.0,508.0,312.71,218.83
2017,12,4,14,30,804.0,85.0,4.3,27.0,479.0,267.88,179.67
2017,12,4,14,45,720.5,95.5,4.15,27.0,429.0,216.35,138.54
2017,12,4,15,0,637.0,106.0,4.0,27.0,379.0,174.82,107.51
2017,12,4,15,15,604.5,102.5,3.7,26.5,341.5,133.93,78.57
2017,12,4,15,30,572.0,99.0,3.4,26.0,304.0,95.87,57.84
2017,12,4,15,45,545.0,88.5,3.1,25.5,262.5,62.71,48.12
2017,12,4,16,0,518.0,78.0,2.8,25.0,221.0,56.7,43.12
2017,12,4,16,15,468.0,67.5,2.4,24.0,178.5,50.41,37.8
2017,12,4,16,30,418.0,57.0,2.0,23.0,136.0,43.88,32.07
2017,12,4,16,45,339.5,44.0,1.65,22.5,96.0,34.65,23.74
2017,12,4,17,0,261.0,31.0,1.3,22.0,56.0,24.99,14.34
2017,12,4,17,15,130.5,15.5,1.35,21.5,28.0,12.32,0.0
2017,12,4,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.0,5.85,11.5,4.0,3.81,0.0
2017,12,5,7,30,0.0,8.0,6.0,11.0,8.0,7.63,0.0
2017,12,5,7,45,0.0,24.5,6.15,10.5,24.5,23.35,12.51
2017,12,5,8,0,0.0,41.0,6.3,10.0,41.0,40.77,28.8
2017,12,5,8,15,2.0,61.0,6.35,10.0,61.5,62.82,48.34
2017,12,5,8,30,4.0,81.0,6.4,10.0,82.0,84.31,67.31
2017,12,5,8,45,12.5,99.5,6.5,10.5,103.5,107.38,87.37
2017,12,5,9,0,21.0,118.0,6.6,11.0,125.0,130.65,107.29
2017,12,5,9,15,79.0,142.5,6.55,11.0,173.0,199.2,166.51
2017,12,5,9,30,137.0,167.0,6.5,11.0,221.0,270.58,227.17
2017,12,5,9,45,82.0,172.5,6.5,11.5,206.0,230.92,192.05
2017,12,5,10,0,27.0,178.0,6.5,12.0,191.0,191.36,157.03
2017,12,5,10,15,28.0,191.0,6.5,12.0,205.0,211.59,173.56
2017,12,5,10,30,29.0,204.0,6.5,12.0,219.0,223.84,183.33
2017,12,5,10,45,53.0,226.5,6.5,12.5,255.5,260.94,213.67
2017,12,5,11,0,77.0,249.0,6.5,13.0,292.0,297.21,242.91
2017,12,5,11,15,42.0,220.0,6.45,13.5,243.5,241.94,196.35
2017,12,5,11,30,7.0,191.0,6.4,14.0,195.0,184.62,148.19
2017,12,5,11,45,7.0,194.0,6.4,14.5,198.5,186.74,149.57
2017,12,5,12,0,7.0,197.0,6.4,15.0,202.0,188.83,150.89
2017,12,5,12,15,3.5,151.5,6.35,15.0,154.0,143.4,113.61
2017,12,5,12,30,0.0,106.0,6.3,15.0,106.0,98.8,76.8
2017,12,5,12,45,0.5,137.0,6.25,15.5,137.0,127.72,100.54
2017,12,5,13,0,1.0,168.0,6.2,16.0,168.0,156.18,123.68
2017,12,5,13,15,0.5,139.0,6.15,16.0,139.0,129.09,101.55
2017,12,5,13,30,0.0,110.0,6.1,16.0,110.0,102.21,79.52
2017,12,5,13,45,0.0,102.5,6.1,16.0,102.5,95.27,73.9
2017,12,5,14,0,0.0,95.0,6.1,16.0,95.0,88.37,68.29
2017,12,5,14,15,67.0,158.0,6.1,16.0,191.0,161.16,126.8
2017,12,5,14,30,134.0,221.0,6.1,16.0,287.0,219.67,172.09
2017,12,5,14,45,130.0,206.0,6.1,16.0,266.0,196.91,153.11
2017,12,5,15,0,126.0,191.0,6.1,16.0,245.0,174.45,134.75
2017,12,5,15,15,122.0,172.0,6.05,15.5,220.5,149.56,115.21
2017,12,5,15,30,118.0,153.0,6.0,15.0,196.0,125.18,97.22
2017,12,5,15,45,110.0,133.5,6.0,15.0,169.0,103.34,86.19
2017,12,5,16,0,102.0,114.0,6.0,15.0,142.0,89.59,74.08
2017,12,5,16,15,89.0,93.5,5.75,14.5,114.5,74.75,60.9
2017,12,5,16,30,76.0,73.0,5.5,14.0,87.0,59.46,47.06
2017,12,5,16,45,52.0,52.5,5.3,13.5,61.0,43.69,32.57
2017,12,5,17,0,28.0,32.0,5.1,13.0,35.0,28.39,17.79
2017,12,5,17,15,14.0,16.0,5.05,12.5,17.5,14.63,0.0
2017,12,5,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,2.0,3.85,4.0,2.0,0.0,0.0
2017,12,6,7,30,0.0,4.0,3.8,4.0,4.0,3.81,0.0
2017,12,6,7,45,0.0,13.5,3.75,4.0,13.5,12.51,4.19
2017,12,6,8,0,0.0,23.0,3.7,4.0,23.0,21.33,12.77
2017,12,6,8,15,0.0,35.0,3.7,4.0,35.0,32.5,22.94
2017,12,6,8,30,0.0,47.0,3.7,4.0,47.0,43.68,33.06
2017,12,6,8,45,0.0,59.5,3.7,4.0,59.5,55.66,43.78
2017,12,6,9,0,0.0,72.0,3.7,4.0,72.0,67.84,54.53
2017,12,6,9,15,0.0,80.5,3.75,4.0,80.5,75.85,61.5
2017,12,6,9,30,0.0,89.0,3.8,4.0,89.0,83.88,68.4
2017,12,6,9,45,0.0,89.0,3.85,4.0,89.0,83.45,67.85
2017,12,6,10,0,0.0,89.0,3.9,4.0,89.0,83.2,67.46
2017,12,6,10,15,0.0,80.5,3.9,4.0,80.5,74.95,60.13
2017,12,6,10,30,0.0,72.0,3.9,4.0,72.0,67.02,53.1
2017,12,6,10,45,0.0,86.0,3.9,4.0,86.0,80.11,64.37
2017,12,6,11,0,0.0,100.0,3.9,4.0,100.0,93.38,75.72
2017,12,6,11,15,0.0,112.0,3.95,4.0,112.0,104.75,85.39
2017,12,6,11,30,0.0,124.0,4.0,4.0,124.0,116.05,94.98
2017,12,6,11,45,0.0,95.5,4.1,4.5,95.5,89.04,71.57
2017,12,6,12,0,0.0,67.0,4.2,5.0,67.0,62.39,48.5
2017,12,6,12,15,0.0,69.0,4.3,5.0,69.0,64.26,50.11
2017,12,6,12,30,0.0,71.0,4.4,5.0,71.0,66.13,51.72
2017,12,6,12,45,0.0,43.0,4.55,5.5,43.0,40.0,29.08
2017,12,6,13,0,0.0,15.0,4.7,6.0,15.0,13.94,6.46
2017,12,6,13,15,0.0,56.5,4.75,6.0,56.5,52.58,39.95
2017,12,6,13,30,0.0,98.0,4.8,6.0,98.0,91.23,73.23
2017,12,6,13,45,10.0,150.5,4.85,6.0,156.0,142.31,116.79
2017,12,6,14,0,20.0,203.0,4.9,6.0,214.0,190.4,157.36
2017,12,6,14,15,10.0,110.5,4.85,6.0,116.0,105.06,85.09
2017,12,6,14,30,0.0,18.0,4.8,6.0,18.0,16.71,8.97
2017,12,6,14,45,0.0,75.5,4.8,6.0,75.5,70.28,55.77
2017,12,6,15,0,0.0,133.0,4.8,6.0,133.0,119.69,98.66
2017,12,6,15,15,0.0,119.5,4.7,5.5,119.5,107.32,88.31
2017,12,6,15,30,0.0,106.0,4.6,5.0,106.0,95.01,77.95
2017,12,6,15,45,0.0,91.5,4.6,5.0,91.5,82.09,70.07
2017,12,6,16,0,0.0,77.0,4.6,5.0,77.0,69.56,58.6
2017,12,6,16,15,0.0,62.0,4.35,5.0,62.0,56.49,46.45
2017,12,6,16,30,0.0,47.0,4.1,5.0,47.0,43.27,34.02
2017,12,6,16,45,0.0,33.0,3.95,5.0,33.0,30.66,22.04
2017,12,6,17,0,0.0,19.0,3.8,5.0,19.0,17.63,9.35
2017,12,6,17,15,0.0,9.5,3.6,4.5,9.5,8.8,0.0
2017,12,6,17,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,0.5,2.8,4.0,0.5,0.0,0.0
2017,12,7,7,30,0.0,1.0,2.8,4.0,1.0,0.95,0.0
2017,12,7,7,45,0.0,4.5,2.8,4.0,4.5,4.16,0.0
2017,12,7,8,0,0.0,8.0,2.8,4.0,8.0,7.4,0.73
2017,12,7,8,15,0.0,12.5,2.9,4.0,12.5,11.57,4.54
2017,12,7,8,30,0.0,17.0,3.0,4.0,17.0,15.75,8.34
2017,12,7,8,45,0.0,21.0,3.1,4.5,21.0,19.47,11.67
2017,12,7,9,0,0.0,25.0,3.2,5.0,25.0,23.19,14.95
2017,12,7,9,15,0.0,41.5,3.3,5.0,41.5,38.54,28.5
2017,12,7,9,30,0.0,58.0,3.4,5.0,58.0,53.92,41.96
2017,12,7,9,45,0.0,49.5,3.55,5.0,49.5,46.0,34.9
2017,12,7,10,0,0.0,41.0,3.7,5.0,41.0,38.09,27.88
2017,12,7,10,15,0.0,70.0,3.85,5.0,70.0,65.14,51.42
2017,12,7,10,30,0.0,99.0,4.0,5.0,99.0,92.61,75.07
2017,12,7,10,45,0.0,89.5,4.15,5.0,89.5,83.41,66.97
2017,12,7,11,0,0.0,80.0,4.3,5.0,80.0,74.51,59.18
2017,12,7,11,15,0.0,123.5,4.4,5.0,123.5,115.73,94.53
2017,12,7,11,30,0.0,167.0,4.5,5.0,167.0,157.15,129.66
2017,12,7,11,45,7.5,192.0,4.65,5.5,196.5,185.16,153.07
2017,12,7,12,0,15.0,217.0,4.8,6.0,226.0,212.57,175.77
2017,12,7,12,15,9.5,200.5,4.9,6.0,206.5,192.79,159.03
2017,12,7,12,30,4.0,184.0,5.0,6.0,187.0,173.56,142.82
2017,12,7,12,45,137.5,228.0,5.15,6.0,310.5,285.45,237.46
2017,12,7,13,0,271.0,272.0,5.3,6.0,434.0,383.97,318.04
2017,12,7,13,15,148.0,247.5,5.45,5.5,336.0,293.14,242.94
2017,12,7,13,30,25.0,223.0,5.6,5.0,238.0,214.02,177.62
2017,12,7,13,45,30.5,221.0,5.75,5.0,238.5,210.08,174.43
2017,12,7,14,0,36.0,219.0,5.9,5.0,239.0,206.62,171.47
2017,12,7,14,15,18.0,169.5,5.9,5.0,179.5,159.03,131.53
2017,12,7,14,30,0.0,120.0,5.9,5.0,120.0,110.22,90.39
2017,12,7,14,45,0.0,67.0,5.9,5.0,67.0,62.34,49.02
2017,12,7,15,0,0.0,14.0,5.9,5.0,14.0,12.99,5.8
2017,12,7,15,15,0.0,12.5,5.8,4.5,12.5,11.59,4.62
2017,12,7,15,30,0.0,11.0,5.7,4.0,11.0,10.19,3.41
2017,12,7,15,45,0.0,9.5,5.65,4.0,9.5,8.8,2.54
2017,12,7,16,0,0.0,8.0,5.6,4.0,8.0,7.41,1.24
2017,12,7,16,15,0.0,6.5,5.35,3.5,6.5,6.02,0.0
2017,12,7,16,30,0.0,5.0,5.1,3.0,5.0,4.63,0.0
2017,12,7,16,45,0.0,3.5,4.9,2.5,3.5,3.24,0.0
2017,12,7,17,0,0.0,2.0,4.7,2.0,2.0,1.85,0.0
2017,12,7,17,15,0.0,1.0,4.55,1.5,1.0,0.92,0.0
2017,12,7,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,-0.5,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.0,1.75,-0.5,10.0,0.0,0.0
2017,12,8,7,30,0.0,20.0,1.8,0.0,20.0,19.06,0.0
2017,12,8,7,45,260.5,27.5,1.9,0.0,61.0,171.96,124.92
2017,12,8,8,0,521.0,35.0,2.0,0.0,102.0,307.93,256.38
2017,12,8,8,15,602.5,42.0,1.95,0.5,151.0,373.55,317.44
2017,12,8,8,30,684.0,49.0,1.9,1.0,200.0,441.9,377.94
2017,12,8,8,45,736.0,53.5,1.9,1.5,249.5,493.0,421.91
2017,12,8,9,0,788.0,58.0,1.9,2.0,299.0,544.07,463.94
2017,12,8,9,15,820.5,61.5,1.9,2.5,345.0,581.68,493.57
2017,12,8,9,30,853.0,65.0,1.9,3.0,391.0,617.6,520.85
2017,12,8,9,45,877.0,67.5,1.95,4.0,433.0,644.9,539.95
2017,12,8,10,0,901.0,70.0,2.0,5.0,475.0,665.66,553.6
2017,12,8,10,15,917.0,71.5,2.05,5.5,510.0,681.4,563.95
2017,12,8,10,30,933.0,73.0,2.1,6.0,545.0,694.05,571.78
2017,12,8,10,45,944.5,74.5,2.2,6.5,573.0,700.52,575.07
2017,12,8,11,0,956.0,76.0,2.3,7.0,601.0,703.57,575.71
2017,12,8,11,15,963.5,77.0,2.35,7.5,621.0,700.03,570.97
2017,12,8,11,30,971.0,78.0,2.4,8.0,641.0,692.99,563.54
2017,12,8,11,45,972.0,79.5,2.5,8.5,652.5,678.99,550.97
2017,12,8,12,0,973.0,81.0,2.6,9.0,664.0,661.65,535.71
2017,12,8,12,15,974.0,81.0,2.65,9.0,666.5,639.55,517.32
2017,12,8,12,30,975.0,81.0,2.7,9.0,669.0,614.31,496.14
2017,12,8,12,45,974.0,80.5,2.75,9.5,663.5,584.51,470.11
2017,12,8,13,0,973.0,80.0,2.8,10.0,658.0,551.91,441.38
2017,12,8,13,15,967.5,79.5,2.9,10.0,643.0,514.6,409.26
2017,12,8,13,30,962.0,79.0,3.0,10.0,628.0,475.1,374.51
2017,12,8,13,45,953.0,78.0,3.1,10.0,605.0,431.8,335.84
2017,12,8,14,0,944.0,77.0,3.2,10.0,582.0,386.97,294.98
2017,12,8,14,15,931.0,75.5,3.2,10.0,551.5,339.23,250.98
2017,12,8,14,30,918.0,74.0,3.2,10.0,521.0,290.76,206.06
2017,12,8,14,45,895.5,72.5,3.25,10.0,483.0,239.91,160.09
2017,12,8,15,0,873.0,71.0,3.3,10.0,445.0,185.14,112.9
2017,12,8,15,15,846.0,68.0,3.05,9.5,401.5,134.07,73.73
2017,12,8,15,30,819.0,65.0,2.8,9.0,358.0,84.79,45.0
2017,12,8,15,45,780.0,61.0,2.6,9.0,310.0,45.32,35.74
2017,12,8,16,0,741.0,57.0,2.4,9.0,262.0,43.65,34.24
2017,12,8,16,15,680.5,51.5,2.05,8.0,212.5,40.6,31.51
2017,12,8,16,30,620.0,46.0,1.7,7.0,163.0,37.58,28.63
2017,12,8,16,45,520.5,37.5,1.35,6.5,115.5,28.82,20.3
2017,12,8,17,0,421.0,29.0,1.0,6.0,68.0,23.14,14.07
2017,12,8,17,15,210.5,14.5,1.0,5.5,34.0,11.37,0.0
2017,12,8,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,129.5,6.0,4.0,1.5,9.5,0.0,0.0
2017,12,9,7,30,259.0,12.0,4.1,2.0,19.0,116.0,0.0
2017,12,9,7,45,404.5,21.5,4.25,2.5,59.5,222.35,157.48
2017,12,9,8,0,550.0,31.0,4.4,3.0,100.0,316.76,262.15
2017,12,9,8,15,628.5,36.5,4.25,3.5,148.0,379.34,321.81
2017,12,9,8,30,707.0,42.0,4.1,4.0,196.0,444.68,380.62
2017,12,9,8,45,745.0,48.0,3.95,5.0,243.5,490.09,419.51
2017,12,9,9,0,783.0,54.0,3.8,6.0,291.0,534.94,455.96
2017,12,9,9,15,815.0,57.0,3.9,7.0,336.5,571.53,484.76
2017,12,9,9,30,847.0,60.0,4.0,8.0,382.0,602.3,507.97
2017,12,9,9,45,870.5,62.0,4.1,9.5,423.0,628.78,526.04
2017,12,9,10,0,894.0,64.0,4.2,11.0,464.0,652.82,541.58
2017,12,9,10,15,909.5,66.0,4.45,12.0,498.5,668.95,552.2
2017,12,9,10,30,925.0,68.0,4.7,13.0,533.0,682.01,560.19
2017,12,9,10,45,937.0,68.5,5.0,14.0,561.0,687.87,562.67
2017,12,9,11,0,949.0,69.0,5.3,15.0,589.0,690.38,562.42
2017,12,9,11,15,955.5,70.0,5.25,15.0,608.5,686.48,557.94
2017,12,9,11,30,962.0,71.0,5.2,15.0,628.0,679.14,550.73
2017,12,9,11,45,966.5,71.0,5.2,15.5,639.5,666.05,538.18
2017,12,9,12,0,971.0,71.0,5.2,16.0,651.0,649.6,522.92
2017,12,9,12,15,971.5,71.0,5.1,16.0,653.5,627.52,503.81
2017,12,9,12,30,972.0,71.0,5.0,16.0,656.0,602.35,482.01
2017,12,9,12,45,971.5,70.0,4.95,16.5,650.5,572.66,455.63
2017,12,9,13,0,971.0,69.0,4.9,17.0,645.0,540.16,426.65
2017,12,9,13,15,966.0,68.5,4.85,17.0,630.5,503.43,394.64
2017,12,9,13,30,961.0,68.0,4.8,17.0,616.0,464.47,360.15
2017,12,9,13,45,953.5,66.5,4.75,17.0,593.5,421.59,321.84
2017,12,9,14,0,946.0,65.0,4.7,17.0,571.0,377.07,281.45
2017,12,9,14,15,934.0,64.0,4.6,17.0,541.5,330.27,238.64
2017,12,9,14,30,922.0,63.0,4.5,17.0,512.0,282.63,194.95
2017,12,9,14,45,900.0,63.0,4.45,17.0,475.0,233.25,150.87
2017,12,9,15,0,878.0,63.0,4.4,17.0,438.0,184.41,109.34
2017,12,9,15,15,853.5,60.5,4.0,16.5,396.0,134.08,71.46
2017,12,9,15,30,829.0,58.0,3.6,16.0,354.0,80.04,39.23
2017,12,9,15,45,794.0,54.5,3.25,15.5,307.5,39.94,29.99
2017,12,9,16,0,759.0,51.0,2.9,15.0,261.0,38.46,28.77
2017,12,9,16,15,703.0,46.0,2.6,13.5,212.5,35.66,26.36
2017,12,9,16,30,647.0,41.0,2.3,12.0,164.0,32.84,23.79
2017,12,9,16,45,552.0,34.0,2.0,11.0,117.0,28.06,19.21
2017,12,9,17,0,457.0,27.0,1.7,10.0,70.0,23.22,13.86
2017,12,9,17,15,228.5,13.5,1.7,9.5,35.0,11.33,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
