Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,7,15,129.0,6.0,1.3,2.0,9.0,0.0,0.0
2017,12,10,7,30,258.0,12.0,1.3,3.0,18.0,115.08,0.0
2017,12,10,7,45,416.5,21.5,1.3,4.0,60.0,225.92,153.83
2017,12,10,8,0,575.0,31.0,1.3,5.0,102.0,327.33,264.76
2017,12,10,8,15,654.0,37.5,1.5,6.0,152.0,392.04,324.37
2017,12,10,8,30,733.0,44.0,1.7,7.0,202.0,459.53,382.98
2017,12,10,8,45,779.5,48.0,1.9,8.0,251.5,507.96,423.92
2017,12,10,9,0,826.0,52.0,2.1,9.0,301.0,556.09,462.78
2017,12,10,9,15,856.5,55.0,1.95,10.0,347.0,588.43,486.23
2017,12,10,9,30,887.0,58.0,1.8,11.0,393.0,623.19,510.17
2017,12,10,9,45,909.0,59.5,1.65,12.0,434.5,648.72,525.98
2017,12,10,10,0,931.0,61.0,1.5,13.0,476.0,671.68,539.13
2017,12,10,10,15,945.0,63.0,1.5,13.5,511.0,687.2,548.45
2017,12,10,10,30,959.0,65.0,1.5,14.0,546.0,699.52,555.26
2017,12,10,10,45,970.0,65.5,1.5,14.5,573.5,704.83,556.89
2017,12,10,11,0,981.0,66.0,1.5,15.0,601.0,706.69,555.99
2017,12,10,11,15,987.5,67.0,1.5,15.5,621.0,702.69,550.78
2017,12,10,11,30,994.0,68.0,1.5,16.0,641.0,695.13,542.98
2017,12,10,11,45,992.5,70.5,1.55,16.5,652.5,680.72,530.51
2017,12,10,12,0,991.0,73.0,1.6,17.0,664.0,662.96,515.49
2017,12,10,12,15,992.0,73.5,1.6,17.0,667.0,641.32,498.09
2017,12,10,12,30,993.0,74.0,1.6,17.0,670.0,616.47,478.0
2017,12,10,12,45,992.0,73.0,1.6,17.5,664.5,586.0,452.52
2017,12,10,13,0,991.0,72.0,1.6,18.0,659.0,552.69,424.47
2017,12,10,13,15,799.0,119.5,1.55,18.0,586.0,474.98,364.0
2017,12,10,13,30,607.0,167.0,1.5,18.0,513.0,405.1,309.81
2017,12,10,13,45,692.0,134.5,1.45,18.5,515.0,380.64,286.94
2017,12,10,14,0,777.0,102.0,1.4,19.0,517.0,351.37,258.61
2017,12,10,14,15,861.5,84.0,1.35,18.5,521.5,323.76,230.85
2017,12,10,14,30,946.0,66.0,1.3,18.0,526.0,291.59,198.08
2017,12,10,14,45,567.5,125.5,1.3,18.0,396.0,213.69,146.33
2017,12,10,15,0,189.0,185.0,1.3,18.0,266.0,180.09,134.35
2017,12,10,15,15,520.5,122.5,1.1,17.5,315.0,143.85,92.4
2017,12,10,15,30,852.0,60.0,0.9,17.0,364.0,83.47,40.91
2017,12,10,15,45,817.5,56.5,0.75,17.0,317.0,41.65,31.33
2017,12,10,16,0,783.0,53.0,0.6,17.0,270.0,40.23,30.14
2017,12,10,16,15,727.5,48.0,0.65,16.0,220.0,37.49,27.74
2017,12,10,16,30,672.0,43.0,0.7,15.0,170.0,34.75,25.21
2017,12,10,16,45,577.0,35.5,0.75,14.5,122.0,29.55,20.24
2017,12,10,17,0,482.0,28.0,0.8,14.0,74.0,24.26,14.5
2017,12,10,17,15,241.0,14.0,0.9,13.5,37.0,11.82,0.0
2017,12,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,6.5,2.4,5.5,6.5,0.0,0.0
2017,12,11,7,30,0.0,13.0,2.5,6.0,13.0,12.39,0.0
2017,12,11,7,45,164.0,26.5,2.6,7.0,46.5,124.3,80.04
2017,12,11,8,0,328.0,40.0,2.7,8.0,80.0,224.99,181.33
2017,12,11,8,15,394.0,51.0,2.75,8.5,120.0,280.17,232.44
2017,12,11,8,30,460.0,62.0,2.8,9.0,160.0,338.14,283.74
2017,12,11,8,45,501.0,70.5,2.9,9.5,200.5,381.53,321.39
2017,12,11,9,0,542.0,79.0,3.0,10.0,241.0,425.08,357.79
2017,12,11,9,15,538.0,94.0,2.85,10.5,275.5,448.58,375.9
2017,12,11,9,30,534.0,109.0,2.7,11.0,310.0,465.69,388.23
2017,12,11,9,45,716.0,89.5,2.6,12.0,389.0,567.54,467.91
2017,12,11,10,0,898.0,70.0,2.5,13.0,468.0,660.05,536.98
2017,12,11,10,15,815.0,87.0,2.2,14.0,468.5,633.54,510.97
2017,12,11,10,30,732.0,104.0,1.9,15.0,469.0,600.55,481.11
2017,12,11,10,45,844.0,89.5,1.65,16.5,532.0,652.51,515.64
2017,12,11,11,0,956.0,75.0,1.4,18.0,595.0,699.75,544.15
2017,12,11,11,15,819.5,110.5,1.5,18.5,567.0,644.57,501.13
2017,12,11,11,30,683.0,146.0,1.6,19.0,539.0,585.41,455.77
2017,12,11,11,45,829.5,112.5,1.75,20.0,599.0,626.5,485.5
2017,12,11,12,0,976.0,79.0,1.9,21.0,659.0,659.91,507.89
2017,12,11,12,15,976.5,79.0,2.05,21.0,662.0,637.81,490.73
2017,12,11,12,30,977.0,79.0,2.2,21.0,665.0,612.6,471.23
2017,12,11,12,45,976.0,78.5,2.4,21.5,659.5,583.1,447.34
2017,12,11,13,0,975.0,78.0,2.6,22.0,654.0,550.78,420.68
2017,12,11,13,15,970.0,77.5,2.65,22.0,640.0,513.97,390.3
2017,12,11,13,30,965.0,77.0,2.7,22.0,626.0,474.91,357.4
2017,12,11,13,45,694.0,142.0,2.8,22.0,529.5,388.46,291.26
2017,12,11,14,0,423.0,207.0,2.9,22.0,433.0,321.26,241.41
2017,12,11,14,15,549.5,161.0,2.9,21.5,438.0,296.98,217.6
2017,12,11,14,30,676.0,115.0,2.9,21.0,443.0,261.17,182.58
2017,12,11,14,45,738.5,91.5,2.9,21.0,426.0,218.98,143.16
2017,12,11,15,0,801.0,68.0,2.9,21.0,409.0,173.67,102.07
2017,12,11,15,15,778.5,65.0,2.6,20.0,370.5,126.81,67.31
2017,12,11,15,30,756.0,62.0,2.3,19.0,332.0,81.33,41.25
2017,12,11,15,45,720.5,58.5,2.0,18.5,289.0,43.01,32.31
2017,12,11,16,0,685.0,55.0,1.7,18.0,246.0,41.7,31.26
2017,12,11,16,15,631.5,50.0,1.7,16.5,200.5,39.07,29.05
2017,12,11,16,30,578.0,45.0,1.7,15.0,155.0,33.33,23.92
2017,12,11,16,45,482.0,37.5,1.7,14.0,111.0,28.7,19.52
2017,12,11,17,0,386.0,30.0,1.7,13.0,67.0,23.98,14.35
2017,12,11,17,15,193.0,15.0,1.7,12.5,33.5,11.77,0.0
2017,12,11,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,6.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,15,117.5,5.5,3.75,5.5,8.0,0.0,0.0
2017,12,12,7,30,235.0,11.0,3.9,6.0,16.0,103.98,0.0
2017,12,12,7,45,394.5,21.0,4.05,6.5,56.0,212.73,134.73
2017,12,12,8,0,554.0,31.0,4.2,7.0,96.0,315.1,254.9
2017,12,12,8,15,634.5,37.0,4.45,7.5,145.0,379.26,316.23
2017,12,12,8,30,715.0,43.0,4.7,8.0,194.0,446.21,376.66
2017,12,12,8,45,762.0,47.5,4.95,8.5,243.0,495.0,420.01
2017,12,12,9,0,809.0,52.0,5.2,9.0,292.0,543.62,461.5
2017,12,12,9,15,840.0,55.0,5.3,9.5,338.0,576.01,488.18
2017,12,12,9,30,871.0,58.0,5.4,10.0,384.0,610.86,515.8
2017,12,12,9,45,893.0,60.0,5.55,10.5,424.5,636.89,535.73
2017,12,12,10,0,915.0,62.0,5.7,11.0,465.0,660.4,553.2
2017,12,12,10,15,929.5,63.5,5.65,11.5,500.0,675.7,563.17
2017,12,12,10,30,944.0,65.0,5.6,12.0,535.0,687.88,570.46
2017,12,12,10,45,956.0,65.0,5.55,12.5,562.5,693.47,572.47
2017,12,12,11,0,968.0,65.0,5.5,13.0,590.0,695.68,571.74
2017,12,12,11,15,974.5,66.0,5.4,13.0,610.5,692.02,567.21
2017,12,12,11,30,981.0,67.0,5.3,13.0,631.0,684.84,559.88
2017,12,12,11,45,971.0,74.0,5.25,13.5,641.0,670.45,545.78
2017,12,12,12,0,961.0,81.0,5.2,14.0,651.0,652.85,529.13
2017,12,12,12,15,962.5,81.0,5.1,14.0,654.5,631.73,510.64
2017,12,12,12,30,964.0,81.0,5.0,14.0,658.0,607.47,489.43
2017,12,12,12,45,966.0,79.5,4.9,14.5,653.5,578.97,463.7
2017,12,12,13,0,968.0,78.0,4.8,15.0,649.0,547.54,435.27
2017,12,12,13,15,964.0,77.0,4.7,15.0,635.5,511.05,403.2
2017,12,12,13,30,960.0,76.0,4.6,15.0,622.0,472.26,368.63
2017,12,12,13,45,954.5,74.0,4.5,15.5,600.5,429.86,329.85
2017,12,12,14,0,949.0,72.0,4.4,16.0,579.0,385.67,289.01
2017,12,12,14,15,938.0,71.0,4.25,15.5,549.5,339.14,246.83
2017,12,12,14,30,927.0,70.0,4.1,15.0,520.0,291.65,203.49
2017,12,12,14,45,894.0,72.5,4.0,15.0,481.0,241.98,159.37
2017,12,12,15,0,861.0,75.0,3.9,15.0,442.0,189.43,115.0
2017,12,12,15,15,835.5,72.0,3.6,14.5,400.0,139.24,76.77
2017,12,12,15,30,810.0,69.0,3.3,14.0,358.0,90.7,48.19
2017,12,12,15,45,773.5,64.5,3.0,14.0,311.5,48.26,37.62
2017,12,12,16,0,737.0,60.0,2.7,14.0,265.0,46.26,35.86
2017,12,12,16,15,679.0,54.0,2.35,12.5,216.0,42.85,32.93
2017,12,12,16,30,621.0,48.0,2.0,11.0,167.0,35.97,26.71
2017,12,12,16,45,522.5,39.5,1.7,10.0,119.5,30.53,21.51
2017,12,12,17,0,424.0,31.0,1.4,9.0,72.0,24.93,15.5
2017,12,12,17,15,212.0,15.5,1.4,8.5,36.0,12.21,0.0
2017,12,12,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,2.5,1.35,3.5,2.5,0.0,0.0
2017,12,13,7,30,0.0,5.0,1.4,4.0,5.0,4.77,0.0
2017,12,13,7,45,0.0,20.0,1.45,4.5,20.0,18.83,6.64
2017,12,13,8,0,0.0,35.0,1.5,5.0,35.0,34.73,23.85
2017,12,13,8,15,0.0,53.5,1.75,5.5,53.5,54.14,41.41
2017,12,13,8,30,0.0,72.0,2.0,6.0,72.0,72.84,58.11
2017,12,13,8,45,4.5,89.5,2.3,6.5,91.0,92.46,75.4
2017,12,13,9,0,9.0,107.0,2.6,7.0,110.0,112.12,92.43
2017,12,13,9,15,38.5,130.5,2.7,7.5,145.0,161.11,134.71
2017,12,13,9,30,68.0,154.0,2.8,8.0,180.0,203.94,170.98
2017,12,13,9,45,109.5,174.0,2.9,8.5,220.5,258.92,216.94
2017,12,13,10,0,151.0,194.0,3.0,9.0,261.0,305.49,255.09
2017,12,13,10,15,329.0,181.0,3.15,9.5,340.5,411.21,343.08
2017,12,13,10,30,507.0,168.0,3.3,10.0,420.0,518.72,429.49
2017,12,13,10,45,379.5,206.0,3.45,10.5,400.0,465.07,383.19
2017,12,13,11,0,252.0,244.0,3.6,11.0,380.0,418.56,342.94
2017,12,13,11,15,339.0,235.5,3.65,11.0,426.0,459.01,375.98
2017,12,13,11,30,426.0,227.0,3.7,11.0,472.0,503.04,410.81
2017,12,13,11,45,487.5,212.0,3.8,11.5,497.0,515.54,419.77
2017,12,13,12,0,549.0,197.0,3.9,12.0,522.0,524.58,425.86
2017,12,13,12,15,443.5,229.5,3.9,12.0,493.0,480.42,388.98
2017,12,13,12,30,338.0,262.0,3.9,12.0,464.0,435.59,351.92
2017,12,13,12,45,367.5,253.0,3.9,12.0,471.0,429.2,346.26
2017,12,13,13,0,397.0,244.0,3.9,12.0,478.0,420.27,338.09
2017,12,13,13,15,420.5,232.0,3.85,12.0,475.0,404.05,323.73
2017,12,13,13,30,444.0,220.0,3.8,12.0,472.0,383.8,305.71
2017,12,13,13,45,466.0,205.5,3.75,12.0,461.5,358.2,282.89
2017,12,13,14,0,488.0,191.0,3.7,12.0,451.0,330.1,257.39
2017,12,13,14,15,482.0,182.5,3.65,12.0,428.0,296.29,227.36
2017,12,13,14,30,476.0,174.0,3.6,12.0,405.0,262.22,196.97
2017,12,13,14,45,484.0,157.0,3.55,12.0,377.5,223.89,162.76
2017,12,13,15,0,492.0,140.0,3.5,12.0,350.0,184.41,128.41
2017,12,13,15,15,476.0,129.5,3.25,11.5,316.5,146.47,98.89
2017,12,13,15,30,460.0,119.0,3.0,11.0,283.0,109.73,74.97
2017,12,13,15,45,443.5,105.0,2.75,11.0,246.5,74.62,61.76
2017,12,13,16,0,427.0,91.0,2.5,11.0,210.0,65.93,54.0
2017,12,13,16,15,391.5,77.5,2.4,10.0,171.0,57.24,46.25
2017,12,13,16,30,356.0,64.0,2.3,9.0,132.0,48.21,37.97
2017,12,13,16,45,298.5,48.5,2.2,8.5,94.5,37.19,27.59
2017,12,13,17,0,241.0,33.0,2.1,8.0,57.0,25.73,16.28
2017,12,13,17,15,120.5,16.5,2.15,7.5,28.5,12.97,0.0
2017,12,13,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,7,45,119.5,20.5,2.15,6.0,34.5,93.15,51.29
2017,12,14,8,0,239.0,41.0,2.4,7.0,69.0,183.53,146.83
2017,12,14,8,15,301.5,56.5,2.45,7.5,108.0,237.96,197.27
2017,12,14,8,30,364.0,72.0,2.5,8.0,147.0,295.51,248.3
2017,12,14,8,45,405.0,85.0,2.6,8.5,188.0,340.45,287.38
2017,12,14,9,0,446.0,98.0,2.7,9.0,229.0,386.09,325.73
2017,12,14,9,15,493.0,102.0,2.6,10.0,267.5,424.93,356.63
2017,12,14,9,30,540.0,106.0,2.5,11.0,306.0,468.04,389.74
2017,12,14,9,45,572.0,112.0,2.45,12.0,344.0,500.07,413.06
2017,12,14,10,0,604.0,118.0,2.4,13.0,382.0,530.57,434.54
2017,12,14,10,15,533.5,148.0,2.4,13.5,394.5,515.22,419.73
2017,12,14,10,30,463.0,178.0,2.4,14.0,407.0,500.65,405.68
2017,12,14,10,45,645.5,140.5,2.4,14.5,478.5,579.2,466.73
2017,12,14,11,0,828.0,103.0,2.4,15.0,550.0,649.36,519.21
2017,12,14,11,15,415.0,138.5,2.45,15.0,362.5,414.18,334.94
2017,12,14,11,30,2.0,174.0,2.5,15.0,175.0,165.28,130.76
2017,12,14,11,45,93.5,227.5,2.55,15.5,283.0,276.09,221.4
2017,12,14,12,0,185.0,281.0,2.6,16.0,391.0,382.88,304.8
2017,12,14,12,15,224.0,278.5,2.65,16.0,412.0,395.2,313.85
2017,12,14,12,30,263.0,276.0,2.7,16.0,433.0,408.21,323.57
2017,12,14,12,45,240.5,276.5,2.8,16.0,419.0,383.38,303.63
2017,12,14,13,0,218.0,277.0,2.9,16.0,405.0,362.11,286.53
2017,12,14,13,15,252.5,266.0,2.95,16.0,411.5,357.17,282.02
2017,12,14,13,30,287.0,255.0,3.0,16.0,418.0,349.29,274.68
2017,12,14,13,45,208.0,250.5,3.15,16.0,367.0,301.26,236.79
2017,12,14,14,0,129.0,246.0,3.3,16.0,316.0,258.78,203.77
2017,12,14,14,15,178.0,231.0,3.25,16.0,321.5,251.65,196.32
2017,12,14,14,30,227.0,216.0,3.2,16.0,327.0,240.08,184.52
2017,12,14,14,45,217.0,200.5,3.15,16.0,300.5,211.57,160.88
2017,12,14,15,0,207.0,185.0,3.1,16.0,274.0,183.84,138.36
2017,12,14,15,15,197.5,169.0,2.8,15.5,247.5,156.63,117.35
2017,12,14,15,30,188.0,153.0,2.5,15.0,221.0,130.24,98.71
2017,12,14,15,45,178.5,134.0,2.25,14.5,191.5,103.91,86.65
2017,12,14,16,0,169.0,115.0,2.0,14.0,162.0,90.49,75.04
2017,12,14,16,15,152.0,95.0,1.95,13.0,131.5,75.99,62.33
2017,12,14,16,30,135.0,75.0,1.9,12.0,101.0,61.05,48.91
2017,12,14,16,45,105.5,55.0,1.9,11.5,72.0,45.67,34.7
2017,12,14,17,0,76.0,35.0,1.9,11.0,43.0,28.6,18.51
2017,12,14,17,15,38.0,17.5,2.05,10.5,21.5,15.43,0.0
2017,12,14,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,15,7,45,0.0,17.0,3.45,5.0,17.0,15.78,3.55
2017,12,15,8,0,0.0,34.0,3.6,5.0,34.0,33.82,22.91
2017,12,15,8,15,2.0,53.5,3.7,5.5,53.5,55.58,42.58
2017,12,15,8,30,4.0,73.0,3.8,6.0,73.0,76.61,61.38
2017,12,15,8,45,11.0,90.5,3.95,7.0,93.5,97.58,79.81
2017,12,15,9,0,18.0,108.0,4.1,8.0,114.0,118.73,98.01
2017,12,15,9,15,175.0,123.5,4.25,8.5,187.5,242.2,205.74
2017,12,15,9,30,332.0,139.0,4.4,9.0,261.0,364.83,309.55
2017,12,15,9,45,387.0,146.5,4.6,9.5,303.5,418.57,353.2
2017,12,15,10,0,442.0,154.0,4.8,10.0,346.0,462.76,388.71
2017,12,15,10,15,354.0,184.0,4.7,10.0,346.0,430.18,359.81
2017,12,15,10,30,266.0,214.0,4.6,10.0,346.0,404.17,336.23
2017,12,15,10,45,146.0,212.5,4.55,10.5,285.5,313.9,259.72
2017,12,15,11,0,26.0,211.0,4.5,11.0,225.0,218.84,178.61
2017,12,15,11,15,148.5,234.5,4.35,11.0,319.0,330.98,272.32
2017,12,15,11,30,271.0,258.0,4.2,11.0,413.0,432.28,354.11
2017,12,15,11,45,213.5,269.0,4.1,11.5,393.0,395.17,321.96
2017,12,15,12,0,156.0,280.0,4.0,12.0,373.0,364.97,295.93
2017,12,15,12,15,280.0,262.5,3.85,12.0,429.5,415.66,337.05
2017,12,15,12,30,404.0,245.0,3.7,12.0,486.0,455.73,368.35
2017,12,15,12,45,650.0,169.0,3.6,12.5,553.0,501.74,403.4
2017,12,15,13,0,896.0,93.0,3.5,13.0,620.0,527.19,420.23
2017,12,15,13,15,891.0,92.5,3.35,13.0,607.0,492.62,389.67
2017,12,15,13,30,886.0,92.0,3.2,13.0,594.0,456.01,357.17
2017,12,15,13,45,878.0,90.5,3.05,13.5,573.5,415.47,320.34
2017,12,15,14,0,870.0,89.0,2.9,14.0,553.0,373.51,281.83
2017,12,15,14,15,857.5,87.0,2.7,13.5,524.5,328.58,241.46
2017,12,15,14,30,845.0,85.0,2.5,13.0,496.0,283.05,200.23
2017,12,15,14,45,827.5,82.0,2.4,13.0,461.0,235.28,157.42
2017,12,15,15,0,810.0,79.0,2.3,13.0,426.0,187.89,116.58
2017,12,15,15,15,784.0,75.5,2.05,12.5,385.0,139.83,79.54
2017,12,15,15,30,758.0,72.0,1.8,12.0,344.0,93.51,51.37
2017,12,15,15,45,721.5,67.5,1.55,12.0,299.5,50.63,40.06
2017,12,15,16,0,685.0,63.0,1.3,12.0,255.0,44.3,34.43
2017,12,15,16,15,628.0,56.5,1.1,11.5,207.5,40.94,31.39
2017,12,15,16,30,571.0,50.0,0.9,11.0,160.0,37.51,28.15
2017,12,15,16,45,479.0,40.5,0.75,10.5,115.0,31.24,22.17
2017,12,15,17,0,387.0,31.0,0.6,10.0,70.0,24.74,15.44
2017,12,15,17,15,193.5,15.5,0.55,10.0,35.0,12.11,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,5.5,0.95,6.5,5.5,5.09,0.0
2017,12,16,8,0,0.0,11.0,1.0,7.0,11.0,10.18,2.9
2017,12,16,8,15,0.0,17.5,1.05,7.0,17.5,16.21,8.42
2017,12,16,8,30,0.0,24.0,1.1,7.0,24.0,22.25,13.89
2017,12,16,8,45,0.0,30.0,1.2,7.5,30.0,27.83,18.86
2017,12,16,9,0,0.0,36.0,1.3,8.0,36.0,33.41,23.74
2017,12,16,9,15,0.0,45.5,1.5,8.0,45.5,42.26,31.46
2017,12,16,9,30,0.0,55.0,1.7,8.0,55.0,51.12,39.1
2017,12,16,9,45,0.0,70.5,1.9,8.5,70.5,65.6,51.43
2017,12,16,10,0,0.0,86.0,2.1,9.0,86.0,80.38,63.87
2017,12,16,10,15,0.0,47.0,2.15,9.0,47.0,43.68,32.21
2017,12,16,10,30,0.0,8.0,2.2,9.0,8.0,7.42,0.79
2017,12,16,10,45,0.0,80.0,2.3,9.0,80.0,74.5,58.51
2017,12,16,11,0,0.0,152.0,2.4,9.0,152.0,143.75,116.79
2017,12,16,11,15,0.0,85.0,2.45,8.5,85.0,79.19,62.27
2017,12,16,11,30,0.0,18.0,2.5,8.0,18.0,16.72,8.81
2017,12,16,11,45,0.0,18.5,2.55,8.0,18.5,17.19,9.22
2017,12,16,12,0,0.0,19.0,2.6,8.0,19.0,17.66,9.61
2017,12,16,12,15,0.0,22.5,2.5,8.0,22.5,20.91,12.42
2017,12,16,12,30,0.0,26.0,2.4,8.0,26.0,24.17,15.22
2017,12,16,12,45,0.0,87.5,2.3,8.0,87.5,81.54,64.33
2017,12,16,13,0,0.0,149.0,2.2,8.0,149.0,138.34,112.19
2017,12,16,13,15,0.0,121.0,2.05,8.0,121.0,112.42,90.37
2017,12,16,13,30,0.0,93.0,1.9,8.0,93.0,86.63,68.68
2017,12,16,13,45,0.0,122.5,1.8,8.0,122.5,113.43,91.49
2017,12,16,14,0,0.0,152.0,1.7,8.0,152.0,139.44,113.44
2017,12,16,14,15,6.0,164.0,1.65,8.0,167.0,150.97,123.06
2017,12,16,14,30,12.0,176.0,1.6,8.0,182.0,161.26,131.61
2017,12,16,14,45,6.0,148.5,1.55,8.0,151.5,135.15,110.09
2017,12,16,15,0,0.0,121.0,1.5,8.0,121.0,109.81,89.16
2017,12,16,15,15,0.0,109.0,1.35,7.5,109.0,98.82,80.17
2017,12,16,15,30,0.0,97.0,1.2,7.0,97.0,87.88,71.08
2017,12,16,15,45,0.0,84.0,1.05,7.0,84.0,76.19,64.12
2017,12,16,16,0,0.0,71.0,0.9,7.0,71.0,64.81,53.83
2017,12,16,16,15,0.0,57.5,0.8,6.5,57.5,52.9,42.98
2017,12,16,16,30,0.0,44.0,0.7,6.0,44.0,40.86,31.82
2017,12,16,16,45,0.0,31.0,0.65,6.0,31.0,28.78,20.42
2017,12,16,17,0,0.0,18.0,0.6,6.0,18.0,16.69,8.84
2017,12,16,17,15,0.0,9.0,0.65,6.0,9.0,8.34,0.0
2017,12,16,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,45,176.0,19.0,0.8,4.0,38.5,115.79,51.54
2017,12,17,8,0,352.0,38.0,0.8,4.0,77.0,230.13,183.66
2017,12,17,8,15,446.0,48.5,0.75,4.0,122.5,298.94,247.31
2017,12,17,8,30,540.0,59.0,0.7,4.0,168.0,372.08,310.99
2017,12,17,8,45,270.0,46.0,0.7,4.5,100.5,214.93,182.45
2017,12,17,9,0,0.0,33.0,0.7,5.0,33.0,30.62,21.43
2017,12,17,9,15,133.5,89.5,0.75,5.5,138.5,185.36,157.96
2017,12,17,9,30,267.0,146.0,0.8,6.0,244.0,333.26,280.8
2017,12,17,9,45,263.0,167.5,0.85,6.5,273.0,355.81,296.83
2017,12,17,10,0,259.0,189.0,0.9,7.0,302.0,376.8,312.24
2017,12,17,10,15,143.0,192.0,0.9,7.5,255.5,295.51,244.1
2017,12,17,10,30,27.0,195.0,0.9,8.0,209.0,206.4,168.91
2017,12,17,10,45,29.5,205.5,0.9,9.0,221.0,224.22,182.95
2017,12,17,11,0,32.0,216.0,0.9,10.0,233.0,234.46,190.16
2017,12,17,11,15,67.5,240.0,0.9,10.5,277.5,279.15,225.83
2017,12,17,11,30,103.0,264.0,0.9,11.0,322.0,322.4,259.37
2017,12,17,11,45,265.0,250.0,0.95,12.0,404.5,413.14,330.4
2017,12,17,12,0,427.0,236.0,1.0,13.0,487.0,490.96,388.46
2017,12,17,12,15,358.5,253.0,1.05,13.5,465.0,451.45,356.07
2017,12,17,12,30,290.0,270.0,1.1,14.0,443.0,417.86,329.09
2017,12,17,12,45,391.5,243.0,1.2,14.5,474.5,433.31,340.65
2017,12,17,13,0,493.0,216.0,1.3,15.0,506.0,444.39,347.61
2017,12,17,13,15,484.5,215.5,1.35,15.0,495.5,419.78,327.31
2017,12,17,13,30,476.0,215.0,1.4,15.0,485.0,394.43,306.32
2017,12,17,13,45,306.5,231.0,1.45,15.5,402.5,322.05,250.13
2017,12,17,14,0,137.0,247.0,1.5,16.0,320.0,262.96,205.46
2017,12,17,14,15,183.5,231.5,1.5,15.5,324.0,254.51,197.62
2017,12,17,14,30,230.0,216.0,1.5,15.0,328.0,241.86,185.53
2017,12,17,14,45,301.0,190.0,1.55,15.0,325.5,218.42,163.0
2017,12,17,15,0,372.0,164.0,1.6,15.0,323.0,191.03,137.06
2017,12,17,15,15,355.0,152.0,1.45,14.5,292.5,157.87,111.67
2017,12,17,15,30,338.0,140.0,1.3,14.0,262.0,126.03,90.41
2017,12,17,15,45,322.5,123.5,1.2,13.5,228.0,92.57,76.91
2017,12,17,16,0,307.0,107.0,1.1,13.0,194.0,81.51,67.36
2017,12,17,16,15,279.5,90.0,1.05,12.0,158.5,69.68,56.98
2017,12,17,16,30,252.0,73.0,1.0,11.0,123.0,57.45,45.95
2017,12,17,16,45,209.5,55.0,0.95,10.5,88.5,42.17,31.84
2017,12,17,17,0,167.0,37.0,0.9,10.0,54.0,28.83,19.01
2017,12,17,17,15,83.5,18.5,0.9,9.5,27.0,14.53,0.0
2017,12,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.2,6.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,9.0,1.55,6.5,9.0,8.33,0.0
2017,12,18,8,0,0.0,18.0,1.7,7.0,18.0,16.69,8.27
2017,12,18,8,15,0.0,29.5,1.7,7.0,29.5,27.38,18.02
2017,12,18,8,30,0.0,41.0,1.7,7.0,41.0,38.09,27.67
2017,12,18,8,45,0.0,53.0,1.75,7.5,53.0,49.37,37.65
2017,12,18,9,0,0.0,65.0,1.8,8.0,65.0,61.06,47.83
2017,12,18,9,15,0.0,76.5,1.75,8.0,76.5,72.18,57.44
2017,12,18,9,30,0.0,88.0,1.7,8.0,88.0,83.25,66.89
2017,12,18,9,45,0.0,98.5,1.7,8.5,98.5,93.27,75.19
2017,12,18,10,0,0.0,109.0,1.7,9.0,109.0,103.26,83.36
2017,12,18,10,15,0.0,131.5,1.65,9.5,131.5,125.28,101.57
2017,12,18,10,30,0.0,154.0,1.6,10.0,154.0,147.16,119.39
2017,12,18,10,45,0.0,158.5,1.55,10.5,158.5,150.85,121.91
2017,12,18,11,0,0.0,163.0,1.5,11.0,163.0,154.6,124.55
2017,12,18,11,15,0.0,146.0,1.45,11.0,146.0,137.5,110.23
2017,12,18,11,30,0.0,129.0,1.4,11.0,129.0,120.89,96.38
2017,12,18,11,45,0.0,127.5,1.4,11.5,127.5,119.29,94.82
2017,12,18,12,0,0.0,126.0,1.4,12.0,126.0,117.72,93.28
2017,12,18,12,15,0.0,106.5,1.4,12.0,106.5,99.32,78.0
2017,12,18,12,30,0.0,87.0,1.4,12.0,87.0,81.07,62.83
2017,12,18,12,45,0.0,121.0,1.45,12.5,121.0,112.68,89.0
2017,12,18,13,0,0.0,155.0,1.5,13.0,155.0,143.87,114.44
2017,12,18,13,15,21.0,197.0,1.5,13.0,209.0,191.17,152.91
2017,12,18,13,30,42.0,239.0,1.5,13.0,263.0,234.53,187.48
2017,12,18,13,45,21.0,174.0,1.55,13.0,186.0,167.58,133.57
2017,12,18,14,0,0.0,109.0,1.6,13.0,109.0,101.05,79.44
2017,12,18,14,15,0.0,103.0,1.55,13.0,103.0,95.47,75.05
2017,12,18,14,30,0.0,97.0,1.5,13.0,97.0,89.92,70.55
2017,12,18,14,45,0.0,59.5,1.5,13.0,59.5,55.34,41.57
2017,12,18,15,0,0.0,22.0,1.5,13.0,22.0,20.42,11.89
2017,12,18,15,15,0.0,19.5,1.4,13.0,19.5,18.09,9.95
2017,12,18,15,30,0.0,17.0,1.3,13.0,17.0,15.76,7.97
2017,12,18,15,45,0.0,15.0,1.25,13.0,15.0,13.9,6.93
2017,12,18,16,0,0.0,13.0,1.2,13.0,13.0,12.04,5.25
2017,12,18,16,15,0.0,10.5,1.1,12.5,10.5,9.72,3.15
2017,12,18,16,30,0.0,8.0,1.0,12.0,8.0,7.4,1.02
2017,12,18,16,45,0.0,5.5,0.9,11.5,5.5,5.09,0.0
2017,12,18,17,0,0.0,3.0,0.8,11.0,3.0,2.77,0.0
2017,12,18,17,15,0.0,1.5,0.8,10.5,1.5,1.39,0.0
2017,12,18,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,10.5,3.05,13.5,10.5,9.73,0.0
2017,12,19,8,0,0.0,21.0,3.2,14.0,21.0,19.48,10.12
2017,12,19,8,15,0.0,34.5,3.3,14.0,34.5,32.05,21.31
2017,12,19,8,30,0.0,48.0,3.4,14.0,48.0,45.26,32.89
2017,12,19,8,45,0.0,61.5,3.5,14.5,61.5,58.54,44.35
2017,12,19,9,0,0.0,75.0,3.6,15.0,75.0,71.71,55.51
2017,12,19,9,15,0.0,88.5,3.5,15.0,88.5,84.79,66.54
2017,12,19,9,30,0.0,102.0,3.4,15.0,102.0,97.81,77.36
2017,12,19,9,45,10.0,133.0,3.35,15.5,137.5,135.37,108.55
2017,12,19,10,0,20.0,164.0,3.3,16.0,173.0,172.97,139.19
2017,12,19,10,15,11.5,162.5,3.35,16.5,167.5,164.39,131.35
2017,12,19,10,30,3.0,161.0,3.4,17.0,162.0,156.21,123.97
2017,12,19,10,45,1.5,109.0,3.45,17.5,109.5,103.19,80.15
2017,12,19,11,0,0.0,57.0,3.5,18.0,57.0,53.03,38.54
2017,12,19,11,15,0.0,87.0,3.7,18.0,87.0,81.05,61.64
2017,12,19,11,30,0.0,117.0,3.9,18.0,117.0,109.46,84.82
2017,12,19,11,45,0.0,118.0,4.1,18.5,118.0,110.29,85.23
2017,12,19,12,0,0.0,119.0,4.3,19.0,119.0,111.13,85.7
2017,12,19,12,15,1.0,146.5,4.45,19.0,147.5,137.39,106.98
2017,12,19,12,30,2.0,174.0,4.6,19.0,176.0,163.32,127.87
2017,12,19,12,45,1.5,172.5,4.8,19.5,174.0,161.18,125.9
2017,12,19,13,0,1.0,171.0,5.0,20.0,172.0,159.06,124.03
2017,12,19,13,15,0.5,121.0,4.95,20.0,121.5,112.66,86.66
2017,12,19,13,30,0.0,71.0,4.9,20.0,71.0,66.11,48.83
2017,12,19,13,45,0.0,100.5,4.85,20.0,100.5,93.45,71.28
2017,12,19,14,0,0.0,130.0,4.8,20.0,130.0,119.93,92.92
2017,12,19,14,15,7.0,154.5,4.65,19.5,158.0,143.12,111.9
2017,12,19,14,30,14.0,179.0,4.5,19.0,186.0,164.44,129.32
2017,12,19,14,45,7.0,129.5,4.35,19.0,133.0,119.38,93.01
2017,12,19,15,0,0.0,80.0,4.2,19.0,80.0,74.42,56.47
2017,12,19,15,15,0.0,72.0,4.05,18.5,72.0,67.0,50.57
2017,12,19,15,30,0.0,64.0,3.9,18.0,64.0,59.52,44.53
2017,12,19,15,45,0.0,55.5,3.8,18.0,55.5,51.59,39.92
2017,12,19,16,0,0.0,47.0,3.7,18.0,47.0,43.66,32.97
2017,12,19,16,15,0.0,38.0,3.65,17.5,38.0,35.28,25.58
2017,12,19,16,30,0.0,29.0,3.6,17.0,29.0,26.9,18.08
2017,12,19,16,45,0.0,21.0,3.55,16.5,21.0,19.47,11.33
2017,12,19,17,0,0.0,13.0,3.5,16.0,13.0,12.04,4.47
2017,12,19,17,15,0.0,6.5,3.45,15.5,6.5,6.01,0.0
2017,12,19,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
