Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,20,7,45,246.5,14.5,3.7,7.5,39.5,134.84,37.9
2017,12,20,8,0,493.0,29.0,3.9,8.0,79.0,278.0,218.56
2017,12,20,8,15,583.0,35.5,3.8,8.5,126.5,344.98,283.88
2017,12,20,8,30,673.0,42.0,3.7,9.0,174.0,415.51,346.85
2017,12,20,8,45,725.5,47.0,3.6,9.5,222.5,466.86,391.71
2017,12,20,9,0,778.0,52.0,3.5,10.0,271.0,518.5,434.69
2017,12,20,9,15,812.0,55.0,3.4,10.5,317.0,556.61,465.11
2017,12,20,9,30,846.0,58.0,3.3,11.0,363.0,593.26,493.16
2017,12,20,9,45,869.5,60.5,3.25,12.0,404.5,616.89,509.41
2017,12,20,10,0,893.0,63.0,3.2,13.0,446.0,642.3,526.31
2017,12,20,10,15,909.0,64.5,3.15,14.0,481.5,659.09,536.1
2017,12,20,10,30,925.0,66.0,3.1,15.0,517.0,672.91,543.33
2017,12,20,10,45,937.0,67.0,3.1,16.0,545.5,680.42,545.82
2017,12,20,11,0,949.0,68.0,3.1,17.0,574.0,684.62,545.73
2017,12,20,11,15,956.0,69.0,3.0,17.5,595.0,682.23,541.24
2017,12,20,11,30,963.0,70.0,2.9,18.0,616.0,676.4,534.16
2017,12,20,11,45,966.0,71.0,2.8,18.5,628.5,664.67,522.66
2017,12,20,12,0,969.0,72.0,2.7,19.0,641.0,649.58,508.59
2017,12,20,12,15,970.0,72.0,2.55,19.5,645.0,629.01,490.18
2017,12,20,12,30,971.0,72.0,2.4,20.0,649.0,605.31,469.27
2017,12,20,12,45,968.0,72.5,2.3,20.5,644.5,576.97,444.88
2017,12,20,13,0,965.0,73.0,2.2,21.0,640.0,545.89,418.12
2017,12,20,13,15,960.5,72.5,2.1,21.0,627.5,510.58,388.53
2017,12,20,13,30,956.0,72.0,2.0,21.0,615.0,472.96,356.55
2017,12,20,13,45,948.5,71.0,1.9,21.0,594.0,431.61,321.04
2017,12,20,14,0,941.0,70.0,1.8,21.0,573.0,388.55,283.47
2017,12,20,14,15,929.5,68.5,1.7,21.0,544.5,342.34,242.88
2017,12,20,14,30,918.0,67.0,1.6,21.0,516.0,295.21,201.18
2017,12,20,14,45,900.5,65.5,1.5,21.0,481.0,246.12,158.37
2017,12,20,15,0,883.0,64.0,1.4,21.0,446.0,197.11,117.1
2017,12,20,15,15,860.0,61.5,1.3,20.5,404.5,146.99,78.94
2017,12,20,15,30,837.0,59.0,1.2,20.0,363.0,93.02,44.7
2017,12,20,15,45,800.5,56.0,1.1,19.5,317.0,44.9,33.81
2017,12,20,16,0,764.0,53.0,1.0,19.0,271.0,39.85,29.52
2017,12,20,16,15,711.0,48.5,1.05,18.0,223.0,37.52,27.54
2017,12,20,16,30,658.0,44.0,1.1,17.0,175.0,35.22,25.44
2017,12,20,16,45,567.5,37.0,1.2,16.0,127.5,30.51,21.04
2017,12,20,17,0,477.0,30.0,1.3,15.0,80.0,25.75,16.15
2017,12,20,17,15,238.5,15.0,1.35,14.0,40.0,11.49,0.0
2017,12,20,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,21,7,45,224.5,14.5,2.4,11.0,37.0,127.34,26.54
2017,12,21,8,0,449.0,29.0,2.6,12.0,74.0,257.34,198.1
2017,12,21,8,15,540.0,36.5,2.75,12.5,120.5,324.45,262.26
2017,12,21,8,30,631.0,44.0,2.9,13.0,167.0,395.42,324.52
2017,12,21,8,45,681.0,49.5,3.1,14.0,214.0,445.01,366.9
2017,12,21,9,0,731.0,55.0,3.3,15.0,261.0,494.85,407.56
2017,12,21,9,15,666.5,73.0,3.3,15.5,284.0,494.7,406.85
2017,12,21,9,30,602.0,91.0,3.3,16.0,307.0,486.21,398.97
2017,12,21,9,45,719.0,80.5,3.35,16.5,367.5,553.03,451.32
2017,12,21,10,0,836.0,70.0,3.4,17.0,428.0,618.35,500.86
2017,12,21,10,15,851.0,72.0,3.55,17.5,461.5,634.49,511.55
2017,12,21,10,30,866.0,74.0,3.7,18.0,495.0,647.76,520.11
2017,12,21,10,45,872.0,77.0,3.9,18.5,521.5,650.03,520.42
2017,12,21,11,0,878.0,80.0,4.1,19.0,548.0,652.74,520.88
2017,12,21,11,15,884.5,81.5,4.25,19.5,567.5,650.95,517.76
2017,12,21,11,30,891.0,83.0,4.4,20.0,587.0,645.96,512.31
2017,12,21,11,45,673.0,155.5,4.55,20.5,541.0,576.54,455.56
2017,12,21,12,0,455.0,228.0,4.7,21.0,495.0,501.06,394.37
2017,12,21,12,15,650.0,167.0,4.75,21.0,551.5,542.78,427.46
2017,12,21,12,30,845.0,106.0,4.8,21.0,608.0,571.56,449.15
2017,12,21,12,45,828.0,111.5,4.85,21.0,601.0,543.2,425.42
2017,12,21,13,0,811.0,117.0,4.9,21.0,594.0,513.16,400.24
2017,12,21,13,15,804.0,116.0,4.8,21.0,581.0,480.17,372.12
2017,12,21,13,30,797.0,115.0,4.7,21.0,568.0,445.5,342.17
2017,12,21,13,45,679.0,142.0,4.65,21.5,519.0,389.6,296.06
2017,12,21,14,0,561.0,169.0,4.6,22.0,470.0,341.2,256.45
2017,12,21,14,15,530.0,172.5,4.35,21.5,445.0,307.49,227.94
2017,12,21,14,30,499.0,176.0,4.1,21.0,420.0,275.21,200.67
2017,12,21,14,45,573.5,146.0,3.9,21.0,408.0,239.41,166.81
2017,12,21,15,0,648.0,116.0,3.7,21.0,396.0,196.45,127.3
2017,12,21,15,15,618.0,110.5,3.3,20.5,357.5,153.7,94.81
2017,12,21,15,30,588.0,105.0,2.9,20.0,319.0,113.39,69.26
2017,12,21,15,45,525.5,101.5,2.5,20.0,275.0,75.92,60.68
2017,12,21,16,0,463.0,98.0,2.1,20.0,231.0,70.96,56.44
2017,12,21,16,15,404.5,86.5,1.95,19.5,187.5,63.87,50.29
2017,12,21,16,30,346.0,75.0,1.8,19.0,144.0,56.55,43.73
2017,12,21,16,45,253.0,59.5,1.65,18.5,102.5,45.68,33.86
2017,12,21,17,0,160.0,44.0,1.5,18.0,61.0,35.5,24.09
2017,12,21,17,15,80.0,22.0,1.5,17.5,30.5,18.31,3.27
2017,12,21,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,8.5,1.45,17.5,8.5,7.87,0.0
2017,12,22,8,0,0.0,17.0,1.6,18.0,17.0,15.76,6.82
2017,12,22,8,15,0.0,29.5,1.8,18.0,29.5,27.39,17.03
2017,12,22,8,30,0.0,42.0,2.0,18.0,42.0,39.03,27.11
2017,12,22,8,45,0.0,56.5,2.25,18.5,56.5,53.25,39.19
2017,12,22,9,0,0.0,71.0,2.5,19.0,71.0,67.55,51.14
2017,12,22,9,15,0.0,84.5,2.65,19.0,84.5,80.68,62.06
2017,12,22,9,30,0.0,98.0,2.8,19.0,98.0,93.74,72.78
2017,12,22,9,45,0.0,75.5,2.95,19.5,75.5,70.33,53.11
2017,12,22,10,0,0.0,53.0,3.1,20.0,53.0,49.27,35.46
2017,12,22,10,15,0.0,35.5,3.15,20.0,35.5,32.97,21.86
2017,12,22,10,30,0.0,18.0,3.2,20.0,18.0,16.71,8.28
2017,12,22,10,45,0.0,38.5,3.25,20.5,38.5,35.78,24.03
2017,12,22,11,0,0.0,59.0,3.3,21.0,59.0,54.89,39.62
2017,12,22,11,15,0.0,41.0,3.15,21.0,41.0,38.12,25.79
2017,12,22,11,30,0.0,23.0,3.0,21.0,23.0,21.37,11.99
2017,12,22,11,45,0.0,24.5,2.85,21.5,24.5,22.77,13.09
2017,12,22,12,0,0.0,26.0,2.7,22.0,26.0,24.17,14.19
2017,12,22,12,15,0.0,59.0,2.5,22.0,59.0,54.92,39.28
2017,12,22,12,30,0.0,92.0,2.3,22.0,92.0,85.75,64.2
2017,12,22,12,45,0.0,102.5,2.15,22.5,102.5,95.51,71.88
2017,12,22,13,0,0.0,113.0,2.0,23.0,113.0,105.18,79.47
2017,12,22,13,15,0.0,135.0,1.85,22.5,135.0,125.29,95.69
2017,12,22,13,30,0.0,157.0,1.7,22.0,157.0,144.99,111.57
2017,12,22,13,45,0.0,152.0,1.6,22.0,152.0,140.05,107.7
2017,12,22,14,0,0.0,147.0,1.5,22.0,147.0,135.11,103.91
2017,12,22,14,15,0.0,139.5,2.05,21.0,139.5,127.97,98.89
2017,12,22,14,30,0.0,132.0,2.6,20.0,132.0,120.84,93.79
2017,12,22,14,45,0.0,121.5,3.15,19.5,121.5,111.13,86.31
2017,12,22,15,0,0.0,111.0,3.7,19.0,111.0,101.47,78.77
2017,12,22,15,15,0.0,100.5,4.3,18.0,100.5,91.84,71.33
2017,12,22,15,30,0.0,90.0,4.9,17.0,90.0,82.25,63.77
2017,12,22,15,45,0.0,77.5,5.5,16.0,77.5,71.04,57.43
2017,12,22,16,0,0.0,65.0,6.1,15.0,65.0,59.98,47.88
2017,12,22,16,15,0.0,53.0,6.35,13.5,53.0,49.25,38.51
2017,12,22,16,30,0.0,41.0,6.6,12.0,41.0,38.09,28.52
2017,12,22,16,45,0.0,29.5,6.85,10.5,29.5,27.38,18.75
2017,12,22,17,0,0.0,18.0,7.1,9.0,18.0,16.69,8.81
2017,12,22,17,15,0.0,9.0,7.2,8.0,9.0,8.33,0.0
2017,12,22,17,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.45,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.2,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,7.0,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.85,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.45,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.95,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,151.5,16.5,2.8,1.5,31.0,98.51,6.18
2017,12,23,8,0,303.0,33.0,2.9,2.0,62.0,200.74,158.96
2017,12,23,8,15,374.0,45.0,2.95,2.5,102.0,257.39,215.78
2017,12,23,8,30,445.0,57.0,3.0,3.0,142.0,317.75,271.1
2017,12,23,8,45,489.0,66.5,3.1,4.0,183.5,363.47,311.77
2017,12,23,9,0,533.0,76.0,3.2,5.0,225.0,409.69,351.17
2017,12,23,9,15,564.0,83.5,3.1,5.5,264.0,446.1,381.3
2017,12,23,9,30,595.0,91.0,3.0,6.0,303.0,481.6,409.62
2017,12,23,9,45,502.0,123.0,2.95,6.5,316.5,462.18,391.25
2017,12,23,10,0,409.0,155.0,2.9,7.0,330.0,442.02,372.12
2017,12,23,10,15,660.5,114.0,2.7,7.5,422.5,562.21,469.73
2017,12,23,10,30,912.0,73.0,2.5,8.0,515.0,672.69,555.05
2017,12,23,10,45,924.0,74.5,2.35,8.5,544.0,680.96,557.57
2017,12,23,11,0,936.0,76.0,2.2,9.0,573.0,685.95,558.23
2017,12,23,11,15,944.0,77.0,2.0,9.0,594.5,684.47,554.55
2017,12,23,11,30,952.0,78.0,1.8,9.0,616.0,679.58,548.16
2017,12,23,11,45,949.5,81.5,1.65,9.5,628.0,667.46,535.51
2017,12,23,12,0,947.0,85.0,1.5,10.0,640.0,652.1,520.4
2017,12,23,12,15,948.5,85.0,1.4,10.0,645.0,632.37,503.33
2017,12,23,12,30,950.0,85.0,1.3,10.0,650.0,609.54,483.71
2017,12,23,12,45,950.0,84.5,1.25,10.5,646.5,582.41,460.1
2017,12,23,13,0,950.0,84.0,1.2,11.0,643.0,552.45,433.98
2017,12,23,13,15,946.0,83.0,1.15,11.0,630.5,517.46,404.35
2017,12,23,13,30,942.0,82.0,1.1,11.0,618.0,480.17,372.27
2017,12,23,13,45,935.5,81.0,1.1,11.5,598.0,439.77,336.65
2017,12,23,14,0,929.0,80.0,1.1,12.0,578.0,397.6,298.87
2017,12,23,14,15,797.0,100.0,1.1,12.0,512.5,331.31,245.05
2017,12,23,14,30,665.0,120.0,1.1,12.0,447.0,273.33,198.52
2017,12,23,14,45,656.0,113.0,1.1,12.0,417.0,231.76,161.78
2017,12,23,15,0,647.0,106.0,1.1,12.0,387.0,190.11,125.73
2017,12,23,15,15,613.0,104.5,0.95,12.0,351.5,150.32,94.66
2017,12,23,15,30,579.0,103.0,0.8,12.0,316.0,113.34,70.79
2017,12,23,15,45,557.0,93.0,0.7,12.0,276.5,72.29,51.89
2017,12,23,16,0,535.0,83.0,0.6,12.0,237.0,60.18,48.66
2017,12,23,16,15,491.5,73.0,0.6,11.0,195.5,54.4,43.6
2017,12,23,16,30,448.0,63.0,0.6,10.0,154.0,48.43,38.16
2017,12,23,16,45,383.5,50.0,0.65,9.5,113.5,39.32,29.61
2017,12,23,17,0,319.0,37.0,0.7,9.0,73.0,29.81,20.33
2017,12,23,17,15,159.5,18.5,0.8,8.5,36.5,14.44,2.82
2017,12,23,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,7,45,215.5,14.0,3.3,4.5,35.0,121.3,0.0
2017,12,24,8,0,431.0,28.0,3.6,5.0,70.0,246.92,193.19
2017,12,24,8,15,527.0,36.0,3.45,6.0,116.0,316.18,261.69
2017,12,24,8,30,623.0,44.0,3.3,7.0,162.0,389.83,327.21
2017,12,24,8,45,679.0,49.0,3.2,8.0,210.0,442.03,372.53
2017,12,24,9,0,735.0,54.0,3.1,9.0,258.0,494.76,416.03
2017,12,24,9,15,613.0,81.5,3.35,10.0,271.0,472.38,396.76
2017,12,24,9,30,491.0,109.0,3.6,11.0,284.0,434.82,364.51
2017,12,24,9,45,484.0,125.5,3.85,12.0,314.5,453.89,378.48
2017,12,24,10,0,477.0,142.0,4.1,13.0,345.0,470.62,389.9
2017,12,24,10,15,684.0,105.5,4.55,13.0,423.0,567.98,470.17
2017,12,24,10,30,891.0,69.0,5.0,13.0,501.0,654.89,540.97
2017,12,24,10,45,608.0,148.0,5.45,13.5,450.0,562.64,463.34
2017,12,24,11,0,325.0,227.0,5.9,14.0,399.0,448.41,367.58
2017,12,24,11,15,626.0,150.5,6.1,14.0,499.0,565.35,464.93
2017,12,24,11,30,927.0,74.0,6.3,14.0,599.0,660.42,542.46
2017,12,24,11,45,927.0,76.5,6.55,14.0,611.0,649.29,532.51
2017,12,24,12,0,927.0,79.0,6.8,14.0,623.0,634.97,520.17
2017,12,24,12,15,680.5,158.0,6.85,13.5,559.0,553.6,452.65
2017,12,24,12,30,434.0,237.0,6.9,13.0,495.0,471.57,384.56
2017,12,24,12,45,674.5,160.5,7.0,13.0,559.0,512.22,417.67
2017,12,24,13,0,915.0,84.0,7.1,13.0,623.0,536.45,435.53
2017,12,24,13,15,911.0,83.5,7.0,12.5,611.0,503.15,406.17
2017,12,24,13,30,907.0,83.0,6.9,12.0,599.0,467.61,374.41
2017,12,24,13,45,893.5,84.0,6.85,12.0,578.5,427.68,337.82
2017,12,24,14,0,880.0,85.0,6.8,12.0,558.0,383.76,297.38
2017,12,24,14,15,868.0,83.5,6.65,11.5,530.5,339.48,256.46
2017,12,24,14,30,856.0,82.0,6.5,11.0,503.0,294.48,214.51
2017,12,24,14,45,833.5,81.0,6.4,11.0,468.5,247.16,170.87
2017,12,24,15,0,811.0,80.0,6.3,11.0,434.0,200.57,129.32
2017,12,24,15,15,786.0,77.0,6.15,10.5,394.0,152.98,90.54
2017,12,24,15,30,761.0,74.0,6.0,10.0,354.0,106.96,59.45
2017,12,24,15,45,724.5,69.5,5.85,9.5,310.0,61.33,40.58
2017,12,24,16,0,688.0,65.0,5.7,9.0,266.0,45.36,35.76
2017,12,24,16,15,633.5,59.0,5.45,8.5,219.0,42.44,33.13
2017,12,24,16,30,579.0,53.0,5.2,8.0,172.0,39.5,30.32
2017,12,24,16,45,489.0,44.5,5.0,7.5,126.5,34.22,25.21
2017,12,24,17,0,399.0,36.0,4.8,7.0,81.0,28.81,19.62
2017,12,24,17,15,199.5,18.0,4.65,6.5,40.5,13.95,3.05
2017,12,24,17,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.55,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,45,170.0,16.0,3.05,0.0,32.5,104.63,0.0
2017,12,25,8,0,340.0,32.0,3.3,0.0,65.0,215.93,171.1
2017,12,25,8,15,437.5,42.0,3.4,0.5,109.5,284.35,239.9
2017,12,25,8,30,535.0,52.0,3.5,1.0,154.0,357.92,307.33
2017,12,25,8,45,589.5,60.0,3.6,1.5,200.0,409.97,354.5
2017,12,25,9,0,644.0,68.0,3.7,2.0,246.0,462.87,400.59
2017,12,25,9,15,684.0,73.0,3.6,2.5,290.5,504.05,434.98
2017,12,25,9,30,724.0,78.0,3.5,3.0,335.0,544.39,467.44
2017,12,25,9,45,747.0,83.5,3.4,3.5,375.5,573.55,489.69
2017,12,25,10,0,770.0,89.0,3.3,4.0,416.0,600.6,509.59
2017,12,25,10,15,789.5,92.0,3.15,4.5,451.0,618.0,521.24
2017,12,25,10,30,809.0,95.0,3.0,5.0,486.0,635.27,532.4
2017,12,25,10,45,818.5,98.5,2.9,5.5,513.5,643.76,536.52
2017,12,25,11,0,828.0,102.0,2.8,6.0,541.0,649.2,538.16
2017,12,25,11,15,479.0,183.5,2.75,6.5,440.0,503.08,416.99
2017,12,25,11,30,130.0,265.0,2.7,7.0,339.0,347.38,286.07
2017,12,25,11,45,117.5,269.5,2.65,7.5,337.5,333.74,274.52
2017,12,25,12,0,105.0,274.0,2.6,8.0,336.0,326.15,267.29
2017,12,25,12,15,112.5,277.5,2.65,8.0,344.5,329.11,269.49
2017,12,25,12,30,120.0,281.0,2.7,8.0,353.0,334.41,273.49
2017,12,25,12,45,118.0,280.5,2.75,8.5,351.0,323.95,264.27
2017,12,25,13,0,116.0,280.0,2.8,9.0,349.0,316.32,257.37
2017,12,25,13,15,146.0,276.0,2.9,9.0,361.0,320.75,260.69
2017,12,25,13,30,176.0,272.0,3.0,9.0,373.0,321.28,260.52
2017,12,25,13,45,179.0,261.0,3.1,9.5,360.5,302.73,244.43
2017,12,25,14,0,182.0,250.0,3.2,10.0,348.0,283.69,227.84
2017,12,25,14,15,174.0,237.5,3.2,10.0,327.5,259.55,207.53
2017,12,25,14,30,166.0,225.0,3.2,10.0,307.0,235.88,187.57
2017,12,25,14,45,110.0,204.0,3.2,10.5,256.5,195.9,155.73
2017,12,25,15,0,54.0,183.0,3.2,11.0,206.0,165.07,132.15
2017,12,25,15,15,49.0,167.5,3.05,10.5,187.0,146.82,117.62
2017,12,25,15,30,44.0,152.0,2.9,10.0,168.0,129.08,103.7
2017,12,25,15,45,331.0,115.0,2.8,10.0,213.5,87.15,65.99
2017,12,25,16,0,618.0,78.0,2.7,10.0,259.0,55.83,45.1
2017,12,25,16,15,560.5,70.5,2.3,9.0,213.0,52.07,41.83
2017,12,25,16,30,503.0,63.0,1.9,8.0,167.0,48.27,38.33
2017,12,25,16,45,405.5,52.5,1.5,7.5,122.0,41.5,31.83
2017,12,25,17,0,308.0,42.0,1.1,7.0,77.0,32.74,23.18
2017,12,25,17,15,154.0,21.0,1.1,6.5,38.5,16.43,5.16
2017,12,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,45,88.5,19.0,2.55,4.0,27.5,73.05,0.0
2017,12,26,8,0,177.0,38.0,2.7,4.0,55.0,150.92,116.49
2017,12,26,8,15,269.5,53.5,2.7,4.0,96.0,216.42,179.74
2017,12,26,8,30,362.0,69.0,2.7,4.0,137.0,287.64,244.03
2017,12,26,8,45,407.0,83.0,2.75,4.5,179.5,335.75,286.88
2017,12,26,9,0,452.0,97.0,2.8,5.0,222.0,384.91,329.13
2017,12,26,9,15,497.5,106.0,2.8,5.0,264.5,428.99,366.5
2017,12,26,9,30,543.0,115.0,2.8,5.0,307.0,473.19,402.96
2017,12,26,9,45,563.0,125.0,2.8,5.5,344.5,502.32,425.39
2017,12,26,10,0,583.0,135.0,2.8,6.0,382.0,529.84,446.02
2017,12,26,10,15,607.0,140.5,2.85,6.0,416.0,556.42,466.5
2017,12,26,10,30,631.0,146.0,2.9,6.0,450.0,577.98,482.81
2017,12,26,10,45,650.5,148.5,3.0,6.5,478.5,591.2,491.74
2017,12,26,11,0,670.0,151.0,3.1,7.0,507.0,601.82,498.54
2017,12,26,11,15,335.0,139.5,3.15,7.0,317.5,366.54,307.15
2017,12,26,11,30,0.0,128.0,3.2,7.0,128.0,119.98,97.0
2017,12,26,11,45,0.0,131.0,3.25,7.5,131.0,122.65,99.32
2017,12,26,12,0,0.0,134.0,3.3,8.0,134.0,125.31,101.3
2017,12,26,12,15,0.0,135.0,3.3,8.0,135.0,126.07,101.89
2017,12,26,12,30,0.0,136.0,3.3,8.0,136.0,126.83,102.5
2017,12,26,12,45,0.0,135.5,3.35,8.0,135.5,126.18,101.97
2017,12,26,13,0,0.0,135.0,3.4,8.0,135.0,125.53,101.46
2017,12,26,13,15,0.0,132.5,3.4,8.0,132.5,123.03,99.41
2017,12,26,13,30,0.0,130.0,3.4,8.0,130.0,120.53,97.4
2017,12,26,13,45,0.0,114.0,3.45,8.5,114.0,105.78,84.88
2017,12,26,14,0,0.0,98.0,3.5,9.0,98.0,91.12,72.43
2017,12,26,14,15,0.0,93.0,3.5,8.5,93.0,86.49,68.76
2017,12,26,14,30,0.0,88.0,3.5,8.0,88.0,81.88,65.09
2017,12,26,14,45,0.0,62.5,3.55,8.0,62.5,58.14,44.81
2017,12,26,15,0,0.0,37.0,3.6,8.0,37.0,34.37,24.32
2017,12,26,15,15,0.0,33.5,3.65,7.5,33.5,31.1,21.6
2017,12,26,15,30,0.0,30.0,3.7,7.0,30.0,27.84,18.84
2017,12,26,15,45,0.0,26.0,3.75,7.0,26.0,24.12,15.61
2017,12,26,16,0,0.0,22.0,3.8,7.0,22.0,20.4,13.16
2017,12,26,16,15,152.5,55.0,3.85,7.0,87.0,43.86,34.67
2017,12,26,16,30,305.0,88.0,3.9,7.0,152.0,66.45,54.98
2017,12,26,16,45,227.0,69.5,3.95,7.0,110.0,54.67,43.72
2017,12,26,17,0,149.0,51.0,4.0,7.0,68.0,40.72,30.18
2017,12,26,17,15,74.5,29.0,4.05,6.5,37.5,23.76,10.6
2017,12,26,17,30,0.0,7.0,4.1,6.0,7.0,6.67,0.0
2017,12,26,17,45,0.0,3.5,4.15,6.0,3.5,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,5.2,2.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,5.25,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.45,2.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.55,2.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,3.0,5.7,2.0,3.0,2.77,0.0
2017,12,27,8,0,0.0,6.0,5.8,2.0,6.0,5.55,0.0
2017,12,27,8,15,0.0,10.5,5.85,2.0,10.5,9.72,2.83
2017,12,27,8,30,0.0,15.0,5.9,2.0,15.0,13.89,6.67
2017,12,27,8,45,0.0,20.0,5.95,2.5,20.0,18.54,10.89
2017,12,27,9,0,0.0,25.0,6.0,3.0,25.0,23.18,15.05
2017,12,27,9,15,0.0,29.5,5.9,3.0,29.5,27.37,18.79
2017,12,27,9,30,0.0,34.0,5.8,3.0,34.0,31.56,22.49
2017,12,27,9,45,0.0,72.0,5.75,3.0,72.0,67.0,53.81
2017,12,27,10,0,0.0,110.0,5.7,3.0,110.0,104.44,86.53
2017,12,27,10,15,0.0,112.5,5.6,3.0,112.5,106.37,87.98
2017,12,27,10,30,0.0,115.0,5.5,3.0,115.0,108.42,89.56
2017,12,27,10,45,0.0,125.5,5.4,3.5,125.5,118.37,97.82
2017,12,27,11,0,0.0,136.0,5.3,4.0,136.0,128.26,105.97
2017,12,27,11,15,0.0,149.0,5.2,4.0,149.0,140.52,116.31
2017,12,27,11,30,0.0,162.0,5.1,4.0,162.0,152.67,126.53
2017,12,27,11,45,3.5,178.0,5.05,4.0,180.5,169.72,140.98
2017,12,27,12,0,7.0,194.0,5.0,4.0,199.0,186.47,155.11
2017,12,27,12,15,3.5,161.0,4.9,4.0,163.5,152.55,126.14
2017,12,27,12,30,0.0,128.0,4.8,4.0,128.0,119.36,97.74
2017,12,27,12,45,0.0,128.0,4.7,4.0,128.0,119.22,97.64
2017,12,27,13,0,0.0,128.0,4.6,4.0,128.0,119.07,97.54
2017,12,27,13,15,0.0,103.0,4.5,4.0,103.0,95.9,77.68
2017,12,27,13,30,0.0,78.0,4.4,4.0,78.0,72.65,57.69
2017,12,27,13,45,0.0,99.5,4.35,4.0,99.5,92.56,75.0
2017,12,27,14,0,0.0,121.0,4.3,4.0,121.0,111.94,91.8
2017,12,27,14,15,0.0,135.0,4.2,4.0,135.0,124.1,102.39
2017,12,27,14,30,0.0,149.0,4.1,4.0,149.0,135.72,112.55
2017,12,27,14,45,0.0,147.5,4.1,4.0,148.0,133.52,110.88
2017,12,27,15,0,0.0,146.0,4.1,4.0,147.0,131.06,109.01
2017,12,27,15,15,0.0,132.5,4.05,3.5,133.0,118.57,98.62
2017,12,27,15,30,0.0,119.0,4.0,3.0,119.0,106.14,88.18
2017,12,27,15,45,0.0,104.0,4.0,3.0,104.0,92.59,76.46
2017,12,27,16,0,0.0,89.0,4.0,3.0,89.0,79.54,68.26
2017,12,27,16,15,0.0,73.0,3.9,3.0,73.0,65.82,55.53
2017,12,27,16,30,0.0,57.0,3.8,3.0,57.0,51.93,42.47
2017,12,27,16,45,0.0,42.0,3.7,3.0,42.0,38.69,29.86
2017,12,27,17,0,0.0,27.0,3.6,3.0,27.0,25.07,16.81
2017,12,27,17,15,0.0,15.0,3.55,2.5,15.0,13.91,4.38
2017,12,27,17,30,0.0,3.0,3.5,2.0,3.0,2.86,0.0
2017,12,27,17,45,0.0,1.5,3.45,2.0,1.5,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,7,45,127.5,17.0,1.9,1.5,29.0,85.61,0.0
2017,12,28,8,0,255.0,34.0,2.1,2.0,58.0,180.12,139.44
2017,12,28,8,15,352.0,47.0,2.15,2.0,100.5,247.45,206.6
2017,12,28,8,30,449.0,60.0,2.2,2.0,143.0,321.66,273.99
2017,12,28,8,45,510.0,69.0,2.3,2.5,188.5,376.59,322.98
2017,12,28,9,0,571.0,78.0,2.4,3.0,234.0,432.69,371.25
2017,12,28,9,15,613.5,84.5,2.35,3.5,278.0,475.91,406.92
2017,12,28,9,30,656.0,91.0,2.3,4.0,322.0,518.51,440.83
2017,12,28,9,45,686.0,95.5,2.3,4.5,362.5,550.1,465.06
2017,12,28,10,0,716.0,100.0,2.3,5.0,403.0,579.92,487.28
2017,12,28,10,15,737.0,103.5,2.15,5.0,438.0,600.8,502.13
2017,12,28,10,30,758.0,107.0,2.0,5.0,473.0,619.21,514.69
2017,12,28,10,45,381.0,140.0,1.95,5.5,324.5,405.76,340.01
2017,12,28,11,0,4.0,173.0,1.9,6.0,176.0,167.28,137.12
2017,12,28,11,15,5.0,179.5,1.8,6.5,183.0,173.52,142.5
2017,12,28,11,30,6.0,186.0,1.7,7.0,190.0,179.72,147.16
2017,12,28,11,45,93.5,232.5,1.6,7.5,288.0,282.61,232.53
2017,12,28,12,0,181.0,279.0,1.5,8.0,386.0,381.77,311.08
2017,12,28,12,15,149.5,280.5,1.4,8.0,369.0,358.02,290.55
2017,12,28,12,30,118.0,282.0,1.3,8.0,352.0,331.9,269.05
2017,12,28,12,45,137.0,282.0,1.25,8.5,363.0,338.55,273.63
2017,12,28,13,0,156.0,282.0,1.2,9.0,374.0,340.48,274.15
2017,12,28,13,15,488.0,198.5,1.15,9.0,479.5,414.33,331.33
2017,12,28,13,30,820.0,115.0,1.1,9.0,585.0,464.57,365.51
2017,12,28,13,45,813.5,113.0,1.1,9.5,566.5,427.15,331.82
2017,12,28,14,0,807.0,111.0,1.1,10.0,548.0,388.3,297.06
2017,12,28,14,15,794.0,108.5,1.1,10.0,521.5,342.51,256.83
2017,12,28,14,30,781.0,106.0,1.1,10.0,495.0,299.05,217.85
2017,12,28,14,45,427.5,148.0,1.1,10.0,359.0,216.76,159.92
2017,12,28,15,0,74.0,190.0,1.1,10.0,223.0,174.53,138.81
2017,12,28,15,15,66.5,175.0,1.1,9.5,202.5,155.17,123.68
2017,12,28,15,30,59.0,160.0,1.1,9.0,182.0,136.47,109.29
2017,12,28,15,45,305.0,126.5,1.15,9.0,219.5,102.45,78.13
2017,12,28,16,0,551.0,93.0,1.2,9.0,257.0,68.4,56.61
2017,12,28,16,15,495.0,83.5,1.1,8.0,212.0,61.29,50.39
2017,12,28,16,30,439.0,74.0,1.0,7.0,167.0,55.46,45.06
2017,12,28,16,45,357.0,60.5,0.9,6.5,123.5,46.21,36.3
2017,12,28,17,0,275.0,47.0,0.8,6.0,80.0,36.62,26.91
2017,12,28,17,15,163.0,29.0,0.85,5.5,46.0,22.9,11.24
2017,12,28,17,30,51.0,11.0,0.9,5.0,12.0,10.48,0.0
2017,12,28,17,45,25.5,5.5,1.0,5.0,6.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,29,7,45,131.0,17.0,1.2,1.5,29.0,86.87,0.0
2017,12,29,8,0,262.0,34.0,1.2,2.0,58.0,183.35,141.12
2017,12,29,8,15,361.0,46.5,1.1,2.5,101.5,251.19,208.18
2017,12,29,8,30,460.0,59.0,1.0,3.0,145.0,326.22,274.52
2017,12,29,8,45,230.0,64.5,0.9,3.5,107.5,217.16,184.49
2017,12,29,9,0,0.0,70.0,0.8,4.0,70.0,66.7,53.23
2017,12,29,9,15,0.0,83.0,0.8,4.5,83.0,79.29,64.44
2017,12,29,9,30,0.0,96.0,0.8,5.0,96.0,91.82,75.09
2017,12,29,9,45,374.0,95.5,0.85,5.5,253.5,351.88,299.58
2017,12,29,10,0,748.0,95.0,0.9,6.0,411.0,594.87,490.89
2017,12,29,10,15,768.5,98.0,0.95,6.5,446.5,615.26,502.37
2017,12,29,10,30,789.0,101.0,1.0,7.0,482.0,633.09,514.32
2017,12,29,10,45,409.0,156.0,1.1,7.5,354.0,441.43,362.27
2017,12,29,11,0,29.0,211.0,1.2,8.0,226.0,228.27,185.96
2017,12,29,11,15,14.5,176.0,1.3,8.5,183.5,176.14,143.42
2017,12,29,11,30,0.0,141.0,1.4,9.0,141.0,132.46,106.68
2017,12,29,11,45,0.0,126.0,1.5,9.5,126.0,117.92,94.39
2017,12,29,12,0,0.0,111.0,1.6,10.0,111.0,103.62,82.25
2017,12,29,12,15,0.0,140.0,1.7,10.0,140.0,130.79,104.9
2017,12,29,12,30,0.0,169.0,1.8,10.0,169.0,157.7,127.11
2017,12,29,12,45,1.5,175.0,1.9,10.5,176.0,163.67,131.76
2017,12,29,13,0,3.0,181.0,2.0,11.0,183.0,169.43,136.3
2017,12,29,13,15,5.0,186.5,2.1,11.0,189.5,174.74,140.73
2017,12,29,13,30,7.0,192.0,2.2,11.0,196.0,179.72,144.92
2017,12,29,13,45,30.5,213.5,2.3,11.5,230.0,205.66,165.76
2017,12,29,14,0,54.0,235.0,2.4,12.0,264.0,228.85,183.9
2017,12,29,14,15,437.0,166.0,2.45,12.0,385.5,281.19,217.43
2017,12,29,14,30,820.0,97.0,2.5,12.0,507.0,306.84,223.71
2017,12,29,14,45,802.5,94.0,2.6,12.5,473.5,260.37,181.27
2017,12,29,15,0,785.0,91.0,2.7,13.0,440.0,214.23,140.36
2017,12,29,15,15,760.0,87.5,2.65,12.5,400.5,162.85,98.39
2017,12,29,15,30,735.0,84.0,2.6,12.0,361.0,117.07,66.19
2017,12,29,15,45,699.5,79.0,2.6,12.0,317.5,71.61,44.0
2017,12,29,16,0,664.0,74.0,2.6,12.0,274.0,52.11,41.41
2017,12,29,16,15,610.0,67.5,2.3,11.0,227.0,49.05,38.8
2017,12,29,16,30,556.0,61.0,2.0,10.0,180.0,45.99,36.01
2017,12,29,16,45,474.0,51.0,1.7,9.0,134.5,39.61,30.03
2017,12,29,17,0,392.0,41.0,1.4,8.0,89.0,33.03,23.55
2017,12,29,17,15,251.5,27.0,1.4,7.5,52.5,22.1,10.96
2017,12,29,17,30,111.0,13.0,1.4,7.0,16.0,12.39,0.0
2017,12,29,17,45,55.5,6.5,1.4,7.0,8.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,156.0,16.0,1.9,7.5,30.0,96.95,0.0
2017,12,30,8,0,312.0,32.0,2.0,8.0,60.0,202.42,152.38
2017,12,30,8,15,414.0,43.0,2.0,8.5,104.5,273.26,222.41
2017,12,30,8,30,516.0,54.0,2.0,9.0,149.0,349.7,289.69
2017,12,30,8,45,576.5,61.5,2.0,9.5,195.5,404.3,336.97
2017,12,30,9,0,637.0,69.0,2.0,10.0,242.0,460.05,383.25
2017,12,30,9,15,318.5,81.0,1.95,10.5,167.5,294.64,247.23
2017,12,30,9,30,0.0,93.0,1.9,11.0,93.0,88.7,70.49
2017,12,30,9,45,0.0,105.0,1.9,11.5,105.0,100.17,80.23
2017,12,30,10,0,0.0,117.0,1.9,12.0,117.0,111.61,89.49
2017,12,30,10,15,42.0,165.0,1.8,12.5,185.5,193.94,158.31
2017,12,30,10,30,84.0,213.0,1.7,13.0,254.0,271.45,220.87
2017,12,30,10,45,469.5,154.0,1.65,14.0,401.5,478.81,388.4
2017,12,30,11,0,855.0,95.0,1.6,15.0,549.0,662.89,526.41
2017,12,30,11,15,864.5,96.0,1.55,15.0,571.0,663.0,523.23
2017,12,30,11,30,874.0,97.0,1.5,15.0,593.0,659.89,519.39
2017,12,30,11,45,879.5,98.0,1.5,15.5,607.0,651.04,510.72
2017,12,30,12,0,885.0,99.0,1.5,16.0,621.0,638.99,499.66
2017,12,30,12,15,887.5,99.5,1.55,16.0,627.0,621.51,485.78
2017,12,30,12,30,890.0,100.0,1.6,16.0,633.0,601.02,469.42
2017,12,30,12,45,889.0,100.0,1.65,16.5,630.0,575.25,447.93
2017,12,30,13,0,888.0,100.0,1.7,17.0,627.0,546.82,424.08
2017,12,30,13,15,672.0,161.0,1.75,17.0,556.0,470.44,364.66
2017,12,30,13,30,456.0,222.0,1.8,17.0,485.0,402.62,312.17
2017,12,30,13,45,660.0,159.0,1.9,17.0,526.0,408.75,313.59
2017,12,30,14,0,864.0,96.0,2.0,17.0,567.0,398.43,299.34
2017,12,30,14,15,625.5,147.5,2.1,17.0,480.0,327.11,244.36
2017,12,30,14,30,387.0,199.0,2.2,17.0,393.0,275.39,207.04
2017,12,30,14,45,585.5,146.5,2.3,17.0,418.5,253.5,180.62
2017,12,30,15,0,784.0,94.0,2.4,17.0,444.0,214.35,138.39
2017,12,30,15,15,759.0,90.0,2.35,16.5,404.5,166.57,99.86
2017,12,30,15,30,734.0,86.0,2.3,16.0,365.0,120.36,67.52
2017,12,30,15,45,695.5,81.5,2.3,15.5,320.5,75.19,45.5
2017,12,30,16,0,657.0,77.0,2.3,15.0,276.0,54.45,42.98
2017,12,30,16,15,603.5,70.0,2.15,14.0,229.5,51.06,40.12
2017,12,30,16,30,550.0,63.0,2.0,13.0,183.0,47.64,37.06
2017,12,30,16,45,461.0,53.0,1.95,12.0,136.5,41.32,31.19
2017,12,30,17,0,372.0,43.0,1.9,11.0,90.0,34.82,24.85
2017,12,30,17,15,238.5,28.0,2.2,10.5,53.0,22.96,11.81
2017,12,30,17,30,105.0,13.0,2.5,10.0,16.0,12.39,0.0
2017,12,30,17,45,52.5,6.5,2.8,9.5,8.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,31,7,45,94.0,18.5,4.35,3.0,27.0,73.62,0.0
2017,12,31,8,0,188.0,37.0,4.6,3.0,54.0,154.98,118.16
2017,12,31,8,15,282.5,53.0,4.75,3.0,96.5,222.19,185.44
2017,12,31,8,30,377.0,69.0,4.9,3.0,139.0,295.4,252.73
2017,12,31,8,45,441.5,80.5,5.05,3.0,184.5,351.53,304.17
2017,12,31,9,0,506.0,92.0,5.2,3.0,230.0,409.84,356.19
2017,12,31,9,15,253.0,79.5,5.3,3.0,148.5,254.6,221.97
2017,12,31,9,30,0.0,67.0,5.4,3.0,67.0,62.33,49.7
2017,12,31,9,45,0.0,75.5,5.5,3.0,75.5,70.36,56.77
2017,12,31,10,0,0.0,84.0,5.6,3.0,84.0,78.5,63.78
2017,12,31,10,15,22.0,142.0,5.7,3.0,152.5,156.17,131.87
2017,12,31,10,30,44.0,200.0,5.8,3.0,221.0,231.41,196.61
2017,12,31,10,45,32.0,201.0,5.95,3.0,216.5,222.15,187.95
2017,12,31,11,0,20.0,202.0,6.1,3.0,212.0,206.69,174.16
2017,12,31,11,15,10.0,163.0,6.1,3.0,168.0,160.59,134.24
2017,12,31,11,30,0.0,124.0,6.1,3.0,124.0,116.18,95.64
2017,12,31,11,45,0.0,79.5,6.2,3.0,79.5,74.06,59.1
2017,12,31,12,0,0.0,35.0,6.3,3.0,35.0,32.55,22.88
2017,12,31,12,15,0.0,86.5,6.3,3.0,86.5,80.61,64.74
2017,12,31,12,30,0.0,138.0,6.3,3.0,138.0,128.73,106.27
2017,12,31,12,45,0.0,147.0,6.3,3.0,147.0,136.9,113.26
2017,12,31,13,0,0.0,156.0,6.3,3.0,156.0,144.95,120.19
2017,12,31,13,15,4.5,176.0,6.25,3.0,178.5,165.01,137.44
2017,12,31,13,30,9.0,196.0,6.2,3.0,201.0,184.28,153.97
2017,12,31,13,45,4.5,164.5,6.2,3.0,167.0,153.24,127.52
2017,12,31,14,0,0.0,133.0,6.2,3.0,133.0,122.78,101.5
2017,12,31,14,15,0.0,139.0,6.15,3.0,139.0,127.73,105.96
2017,12,31,14,30,0.0,145.0,6.1,3.0,145.0,132.4,110.2
2017,12,31,14,45,0.0,136.5,6.1,3.0,136.5,124.32,103.42
2017,12,31,15,0,0.0,128.0,6.1,3.0,128.0,116.24,96.62
2017,12,31,15,15,0.0,116.5,6.05,2.5,116.5,105.64,87.75
2017,12,31,15,30,0.0,105.0,6.0,2.0,105.0,95.08,78.82
2017,12,31,15,45,0.0,92.0,6.0,2.0,92.0,83.33,68.59
2017,12,31,16,0,0.0,79.0,6.0,2.0,79.0,71.8,61.36
2017,12,31,16,15,0.0,65.5,5.95,1.5,65.5,59.96,50.43
2017,12,31,16,30,0.0,52.0,5.9,1.0,52.0,48.0,39.19
2017,12,31,16,45,0.0,39.0,5.85,1.0,39.0,36.24,27.92
2017,12,31,17,0,0.0,26.0,5.8,1.0,26.0,24.13,16.25
2017,12,31,17,15,0.0,15.0,5.8,1.0,15.0,13.91,5.5
2017,12,31,17,30,0.0,4.0,5.8,1.0,4.0,3.81,0.0
2017,12,31,17,45,0.0,2.0,3.6,8.0,2.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
